Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,12.59,0.0
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,25.82,16.78
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,32.76,24.4
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,78.05,43.49
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,128.11,79.56
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,185.06,128.39
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,242.92,182.08
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,302.91,238.44
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,361.42,292.73
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,422.06,347.31
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,478.44,397.36
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,534.85,445.64
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,587.3,489.03
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,638.59,529.94
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,685.03,566.73
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,729.49,600.7
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,767.47,626.83
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,802.68,650.6
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,832.36,671.28
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,858.81,689.59
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,878.99,702.14
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,895.65,712.25
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,903.83,717.72
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,908.27,720.77
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,903.08,717.94
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,894.17,712.69
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,875.64,700.41
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,853.7,685.65
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,819.05,661.72
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,781.58,635.21
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,728.29,596.83
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,682.18,562.29
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,604.75,501.19
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,528.27,437.89
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,418.1,343.18
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,305.71,209.53
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,121.06,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,12.1,0.0
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,25.5,16.42
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,33.92,25.38
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,70.42,43.96
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,109.64,73.18
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,153.22,110.46
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,197.24,150.82
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,243.49,193.54
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,289.02,235.17
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,341.46,281.8
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,331.38,276.38
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,300.88,251.92
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,316.07,264.86
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,339.99,284.19
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,330.03,274.93
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,315.9,262.12
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,347.09,287.01
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,379.95,312.52
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,415.17,341.5
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,468.91,384.44
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,411.39,338.11
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,367.89,302.6
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,297.67,245.79
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,243.33,200.69
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,224.4,185.11
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,205.22,169.08
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,238.75,198.72
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,290.88,242.66
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,270.63,225.65
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,250.13,208.72
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,225.81,189.66
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,201.25,169.68
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,170.5,143.22
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,139.52,115.75
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,86.52,68.65
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,45.24,27.54
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,17.14,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,13.17,0.0
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,25.67,16.36
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,38.15,28.97
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,63.32,45.09
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,90.94,67.19
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,120.82,92.82
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,150.3,119.35
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,176.59,143.34
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,204.42,168.28
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,233.12,193.62
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,157.15,131.05
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,60.55,47.63
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,234.06,198.49
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,411.99,346.36
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,336.02,282.59
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,245.86,205.76
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,345.38,290.8
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,454.76,381.24
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,420.04,352.45
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,397.65,333.78
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,490.17,411.97
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,568.65,477.68
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,600.76,503.15
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,612.91,513.61
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,654.46,547.64
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,701.27,583.35
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,636.15,532.24
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,577.2,485.69
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,543.09,458.52
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,507.85,429.8
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,468.53,398.15
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,428.5,364.94
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,372.6,317.35
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,317.55,268.85
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,249.55,207.18
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,179.5,128.89
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,59.34,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,5.75,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,11.52,4.11
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,18.55,11.02
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,25.59,16.74
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,33.06,23.44
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,40.54,30.08
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,47.62,36.26
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,54.72,42.38
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,60.62,47.37
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,66.58,52.36
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,141.85,116.61
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,223.5,185.3
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,329.29,273.94
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,442.89,367.57
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,487.45,404.36
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,533.57,442.36
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,545.01,450.77
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,553.06,456.45
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,429.36,355.41
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,277.28,228.33
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,234.3,192.77
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,174.53,142.5
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,131.78,106.7
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,90.08,71.35
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,177.48,146.8
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,263.93,219.86
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,187.42,155.31
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,99.86,80.29
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,89.71,71.97
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,79.6,63.48
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,68.32,53.89
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,57.02,44.11
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,45.02,33.5
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,32.83,22.66
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,22.3,13.22
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,12.35,3.65
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,6.4,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,9.89,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,19.83,11.1
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,31.28,22.28
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,43.09,31.72
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,55.62,42.83
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,68.41,54.01
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,80.73,64.72
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,93.31,75.54
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,104.86,85.17
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,116.88,95.15
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,77.7,61.58
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,39.71,28.81
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,33.9,23.75
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,28.1,18.7
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,59.73,45.92
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,93.04,74.32
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,89.92,71.6
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,86.81,68.92
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,105.07,84.6
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,124.27,101.08
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,80.68,63.96
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,41.39,30.23
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,59.31,45.74
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,78.47,62.28
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,75.94,60.17
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,73.46,58.13
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,265.19,227.69
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,459.27,391.9
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,432.81,369.39
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,405.67,347.04
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,373.71,320.84
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,341.16,293.41
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,297.68,255.17
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,254.39,216.08
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,198.1,164.72
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,141.62,105.18
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,47.88,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,14.93,0.0
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,28.69,18.56
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,42.52,32.33
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,67.16,48.19
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,97.87,71.13
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,134.22,100.52
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,170.11,131.99
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,209.04,166.66
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,245.31,199.02
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,292.3,240.41
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,223.67,185.96
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,134.71,110.76
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,113.05,92.24
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,91.11,73.3
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,63.07,49.13
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,36.41,26.04
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,142.98,118.51
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,262.78,219.51
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,167.14,138.62
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,68.93,54.02
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,119.34,97.6
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,175.23,145.23
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,312.11,262.93
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,420.24,353.92
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,296.06,249.39
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,136.95,112.65
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,189.94,159.75
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,230.25,195.44
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,216.97,184.29
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,203.79,173.24
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,180.26,153.26
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,156.75,132.93
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,131.02,110.05
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,104.91,86.48
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,70.35,55.07
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,28.44,16.74
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,11.56,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,14.76,0.0
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,29.3,19.41
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,37.99,28.65
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,71.54,44.35
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,116.35,74.57
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,168.25,115.69
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,145.75,110.47
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,78.4,62.96
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,89.81,72.75
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,101.42,82.35
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,296.33,242.95
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,514.4,414.12
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,565.69,453.05
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,615.88,492.01
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,661.64,528.26
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,705.52,562.54
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,744.01,591.52
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,779.89,618.63
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,809.4,640.53
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,835.79,660.36
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,856.44,676.28
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,873.69,689.99
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,882.57,697.3
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,887.81,702.3
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,883.49,701.38
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,875.53,698.0
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,859.1,687.39
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,839.31,674.34
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,809.75,652.81
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,777.37,628.92
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,728.71,592.79
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,678.26,554.2
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,620.28,507.24
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,554.92,452.51
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,454.63,369.59
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,359.6,274.79
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,176.59,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,13.29,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,25.62,16.53
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,38.39,29.46
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,55.09,41.81
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,74.2,57.91
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,94.89,75.81
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,115.2,93.89
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,136.41,112.72
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,154.63,128.67
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,173.11,144.49
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,149.25,124.25
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,115.24,94.9
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,186.54,155.32
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,259.52,214.74
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,311.1,255.89
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,355.38,290.86
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,323.45,263.82
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,272.11,221.74
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,240.49,196.46
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,192.12,156.88
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,368.05,303.47
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,538.32,436.17
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,462.03,374.83
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,363.21,297.12
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,511.51,419.76
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,663.42,537.52
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,603.67,490.53
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,542.13,443.57
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,490.32,404.9
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,458.11,380.07
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,424.78,354.92
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,390.74,328.26
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,341.48,288.04
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,292.9,246.74
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,232.54,193.52
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,173.71,135.25
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,82.24,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,11.3,0.0
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,23.17,14.19
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,29.09,20.66
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,66.09,35.06
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,116.83,69.07
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,171.49,114.11
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,176.83,134.61
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,138.53,113.6
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,156.08,129.27
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,173.67,144.63
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,195.27,163.37
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,217.88,182.83
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,263.73,221.88
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,304.61,256.54
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,289.7,243.52
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,258.07,216.45
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,314.87,264.13
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,361.97,302.99
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,348.64,291.3
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,316.98,264.96
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,346.69,289.69
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,360.19,301.04
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,362.06,302.87
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,363.63,304.56
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,272.76,229.01
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,181.8,151.69
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,200.14,167.95
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,201.45,169.57
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,185.33,156.05
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,169.36,142.55
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,148.53,124.89
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,127.74,106.94
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,90.58,74.15
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,66.82,52.73
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,46.37,34.28
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,24.5,14.29
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,11.13,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,12.57,0.0
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,25.75,16.37
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,32.41,23.59
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,68.28,37.86
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,116.47,69.03
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,173.97,115.54
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,229.76,165.59
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,289.23,219.96
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,289.48,230.96
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,259.79,212.72
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,290.46,239.27
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,321.21,264.93
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,350.46,288.88
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,379.94,312.5
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,550.4,449.81
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,715.5,576.1
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,755.97,601.65
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,794.0,626.45
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,673.05,537.18
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,496.95,400.93
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,504.57,408.86
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,511.04,414.23
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,576.15,466.78
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,663.22,533.6
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,658.35,530.38
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,651.18,526.53
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,775.31,618.14
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,878.2,689.69
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,849.08,668.83
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,817.04,647.31
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,771.66,616.32
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,724.37,582.73
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,658.52,533.2
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,592.49,481.01
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,497.59,404.01
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,406.03,318.14
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,202.69,50.68
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,13.17,0.0
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,25.67,16.39
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,38.49,29.1
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,60.43,43.42
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,85.91,63.21
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,113.5,86.49
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,141.52,111.22
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,170.71,137.07
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,198.39,161.47
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,226.9,186.18
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,295.91,243.87
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,378.98,312.68
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,351.56,290.61
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,310.99,256.97
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,387.59,320.04
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,459.98,378.25
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,496.04,406.47
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,548.26,446.71
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,512.78,418.47
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,488.07,398.49
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,473.31,386.39
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,438.04,358.43
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,493.63,403.68
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,531.02,434.25
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,458.55,376.28
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,364.78,301.01
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,363.29,301.74
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,361.11,301.39
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,605.14,500.25
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,804.47,646.43
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,760.46,611.75
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,714.55,577.4
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,652.14,529.16
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,589.44,478.48
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,496.22,402.95
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,406.37,320.16
