Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,10.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,10.0,3.0,2.56,0.0
2016,1,22,7,45,0.0,12.0,3.5,10.0,12.0,9.88,0.6
2016,1,22,8,0,0.0,21.0,3.5,10.0,21.0,17.31,9.35
2016,1,22,8,15,0.0,32.0,3.4,10.0,32.0,26.43,17.96
2016,1,22,8,30,0.0,43.0,3.3,10.0,43.0,35.57,25.16
2016,1,22,8,45,0.0,55.0,3.25,10.5,55.0,45.38,33.77
2016,1,22,9,0,0.0,67.0,3.2,11.0,67.0,55.28,42.35
2016,1,22,9,15,0.0,78.0,3.15,11.0,78.0,64.51,50.31
2016,1,22,9,30,0.0,89.0,3.1,11.0,89.0,73.84,58.27
2016,1,22,9,45,4.0,116.5,3.1,11.0,118.0,98.66,79.3
2016,1,22,10,0,8.0,144.0,3.1,11.0,147.0,124.65,101.16
2016,1,22,10,15,28.5,166.5,3.05,11.0,179.5,160.44,131.07
2016,1,22,10,30,49.0,189.0,3.0,11.0,212.0,195.24,160.08
2016,1,22,10,45,76.0,205.5,3.0,11.5,242.5,230.72,189.32
2016,1,22,11,0,103.0,222.0,3.0,12.0,273.0,269.39,220.98
2016,1,22,11,15,57.5,204.0,3.0,12.0,232.5,227.72,186.22
2016,1,22,11,30,12.0,186.0,3.0,12.0,192.0,171.19,138.72
2016,1,22,11,45,31.0,207.0,3.05,12.0,224.0,219.49,179.08
2016,1,22,12,0,50.0,228.0,3.1,12.0,256.0,260.12,212.67
2016,1,22,12,15,25.0,187.0,3.2,12.0,201.0,198.78,161.85
2016,1,22,12,30,0.0,146.0,3.3,12.0,146.0,126.5,101.25
2016,1,22,12,45,68.5,194.5,3.4,12.0,231.0,249.66,205.78
2016,1,22,13,0,137.0,243.0,3.5,12.0,316.0,389.99,320.87
2016,1,22,13,15,68.5,149.0,3.35,11.5,185.5,205.33,169.76
2016,1,22,13,30,0.0,55.0,3.2,11.0,55.0,45.57,33.43
2016,1,22,13,45,0.0,61.5,3.05,11.0,61.5,50.97,38.19
2016,1,22,14,0,0.0,68.0,2.9,11.0,68.0,56.39,42.88
2016,1,22,14,15,0.0,88.0,2.85,11.0,88.0,73.91,57.95
2016,1,22,14,30,0.0,108.0,2.8,11.0,108.0,94.45,75.56
2016,1,22,14,45,36.5,129.5,2.75,11.0,143.0,167.68,139.38
2016,1,22,15,0,73.0,151.0,2.7,11.0,178.0,236.11,198.1
2016,1,22,15,15,68.0,135.5,2.6,10.5,158.0,215.34,181.0
2016,1,22,15,30,63.0,120.0,2.5,10.0,138.0,194.58,163.86
2016,1,22,15,45,55.0,102.5,2.45,10.0,116.5,168.0,141.03
2016,1,22,16,0,47.0,85.0,2.4,10.0,95.0,141.42,117.77
2016,1,22,16,15,36.0,66.5,2.4,9.5,73.5,110.42,90.4
2016,1,22,16,30,25.0,48.0,2.4,9.0,52.0,78.9,62.15
2016,1,22,16,45,12.5,31.0,2.4,9.0,33.0,48.05,33.2
2016,1,22,17,0,0.0,14.0,2.4,9.0,14.0,11.55,0.0
2016,1,22,17,15,0.0,7.0,2.45,9.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.7,6.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,3.0,7.0,12.0,10.24,0.0
2016,1,23,7,45,98.5,29.5,3.3,7.5,40.5,22.83,9.61
2016,1,23,8,0,197.0,47.0,3.6,8.0,69.0,35.92,25.73
2016,1,23,8,15,287.5,60.0,3.8,8.0,108.0,45.53,35.26
2016,1,23,8,30,378.0,73.0,4.0,8.0,147.0,69.72,46.62
2016,1,23,8,45,409.0,87.5,4.2,8.5,185.0,112.42,74.68
2016,1,23,9,0,440.0,102.0,4.4,9.0,223.0,159.12,112.18
2016,1,23,9,15,220.0,89.0,4.5,9.0,149.5,127.61,96.38
2016,1,23,9,30,0.0,76.0,4.6,9.0,76.0,63.02,49.31
2016,1,23,9,45,1.0,107.5,4.7,9.5,108.5,89.96,72.37
2016,1,23,10,0,2.0,139.0,4.8,10.0,141.0,117.82,95.89
2016,1,23,10,15,1.0,122.0,4.7,10.0,123.0,103.02,83.09
2016,1,23,10,30,0.0,105.0,4.6,10.0,105.0,87.9,70.06
2016,1,23,10,45,86.0,165.5,4.6,10.0,208.5,197.0,163.23
2016,1,23,11,0,172.0,226.0,4.6,10.0,312.0,325.37,270.59
2016,1,23,11,15,108.5,223.0,4.6,10.0,278.0,280.43,232.68
2016,1,23,11,30,45.0,220.0,4.6,10.0,244.0,239.61,197.72
2016,1,23,11,45,22.5,142.5,4.7,10.0,154.5,146.82,120.0
2016,1,23,12,0,0.0,65.0,4.8,10.0,65.0,53.92,40.63
2016,1,23,12,15,0.0,101.0,4.8,10.0,101.0,84.64,66.85
2016,1,23,12,30,0.0,137.0,4.8,10.0,137.0,117.86,94.97
2016,1,23,12,45,0.0,137.5,4.85,10.0,137.5,118.7,95.68
2016,1,23,13,0,0.0,138.0,4.9,10.0,138.0,119.63,96.52
2016,1,23,13,15,29.5,178.0,4.9,10.0,193.5,202.27,167.32
2016,1,23,13,30,59.0,218.0,4.9,10.0,249.0,280.79,233.66
2016,1,23,13,45,40.0,198.5,4.9,10.0,219.5,243.09,201.9
2016,1,23,14,0,21.0,179.0,4.9,10.0,190.0,187.17,154.79
2016,1,23,14,15,10.5,133.0,4.75,10.0,138.5,128.97,105.53
2016,1,23,14,30,0.0,87.0,4.6,10.0,87.0,73.33,57.73
2016,1,23,14,45,235.5,102.0,4.45,10.0,188.0,354.18,304.41
2016,1,23,15,0,471.0,117.0,4.3,10.0,289.0,616.6,520.88
2016,1,23,15,15,568.5,94.0,4.05,9.5,279.5,679.04,569.56
2016,1,23,15,30,666.0,71.0,3.8,9.0,270.0,729.03,608.86
2016,1,23,15,45,621.5,65.0,3.55,8.5,228.5,669.3,561.53
2016,1,23,16,0,577.0,59.0,3.3,8.0,187.0,609.05,512.67
2016,1,23,16,15,498.5,51.5,3.1,7.5,145.0,519.09,437.74
2016,1,23,16,30,420.0,44.0,2.9,7.0,103.0,431.71,361.62
2016,1,23,16,45,296.0,32.5,2.75,7.0,66.5,310.56,248.49
2016,1,23,17,0,172.0,21.0,2.6,7.0,30.0,178.88,26.0
2016,1,23,17,15,86.0,10.5,2.5,6.5,15.0,66.81,0.0
2016,1,23,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,4.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,4.0,8.0,6.83,0.0
2016,1,24,7,45,25.0,24.5,1.5,4.5,27.5,19.8,8.31
2016,1,24,8,0,50.0,41.0,1.7,5.0,47.0,32.01,22.73
2016,1,24,8,15,68.0,59.5,1.65,5.0,71.0,45.49,35.73
2016,1,24,8,30,86.0,78.0,1.6,5.0,95.0,63.12,47.99
2016,1,24,8,45,97.5,96.5,1.55,5.5,120.0,86.86,66.6
2016,1,24,9,0,109.0,115.0,1.5,6.0,145.0,112.52,88.02
2016,1,24,9,15,119.5,131.0,1.45,6.0,168.5,137.8,109.92
2016,1,24,9,30,130.0,147.0,1.4,6.0,192.0,164.6,133.37
2016,1,24,9,45,282.0,145.0,1.35,6.0,256.5,229.93,186.23
2016,1,24,10,0,434.0,143.0,1.3,6.0,321.0,315.04,256.57
2016,1,24,10,15,396.5,162.5,1.25,6.5,334.0,344.73,282.68
2016,1,24,10,30,359.0,182.0,1.2,7.0,347.0,361.68,297.57
2016,1,24,10,45,308.5,201.0,1.2,7.5,348.0,374.42,308.18
2016,1,24,11,0,258.0,220.0,1.2,8.0,349.0,382.02,313.86
2016,1,24,11,15,375.0,203.5,1.25,8.5,397.5,457.99,375.55
2016,1,24,11,30,492.0,187.0,1.3,9.0,446.0,556.64,452.73
2016,1,24,11,45,498.0,189.0,1.4,9.5,455.0,587.82,476.08
2016,1,24,12,0,504.0,191.0,1.5,10.0,464.0,617.8,498.84
2016,1,24,12,15,461.0,202.5,1.55,10.0,452.5,616.73,497.77
2016,1,24,12,30,418.0,214.0,1.6,10.0,441.0,611.32,493.57
2016,1,24,12,45,661.5,143.5,1.7,10.5,498.5,768.83,614.81
2016,1,24,13,0,905.0,73.0,1.8,11.0,556.0,906.31,711.36
2016,1,24,13,15,899.5,72.5,1.95,11.0,541.5,919.53,721.29
2016,1,24,13,30,894.0,72.0,2.1,11.0,527.0,929.02,730.23
2016,1,24,13,45,879.5,72.5,2.25,11.0,505.0,927.72,731.72
2016,1,24,14,0,865.0,73.0,2.4,11.0,483.0,932.93,738.02
2016,1,24,14,15,850.0,71.0,2.3,10.5,454.5,920.46,730.64
2016,1,24,14,30,835.0,69.0,2.2,10.0,426.0,904.38,720.89
2016,1,24,14,45,810.0,67.5,2.15,10.0,391.5,876.17,701.61
2016,1,24,15,0,785.0,66.0,2.1,10.0,357.0,844.88,679.99
2016,1,24,15,15,755.0,62.5,1.85,9.5,318.0,803.6,649.94
2016,1,24,15,30,725.0,59.0,1.6,9.0,279.0,760.07,617.48
2016,1,24,15,45,687.0,54.0,1.35,8.5,237.5,705.72,575.78
2016,1,24,16,0,649.0,49.0,1.1,8.0,196.0,650.28,531.61
2016,1,24,16,15,579.0,43.0,1.1,7.5,153.0,566.71,465.97
2016,1,24,16,30,509.0,37.0,1.1,7.0,110.0,494.52,405.38
2016,1,24,16,45,391.5,28.0,1.15,6.5,71.5,378.23,301.0
2016,1,24,17,0,274.0,19.0,1.2,6.0,33.0,251.99,77.26
2016,1,24,17,15,137.0,9.5,1.2,5.5,16.5,100.47,0.0
2016,1,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.8,5.0,8.0,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.9,5.0,16.0,10.24,0.0
2016,1,25,7,45,319.5,22.0,1.0,5.5,51.0,18.17,7.58
2016,1,25,8,0,465.0,32.0,1.1,6.0,86.0,26.43,17.79
2016,1,25,8,15,545.0,38.5,1.2,6.5,128.5,34.25,25.43
2016,1,25,8,30,625.0,45.0,1.3,7.0,171.0,59.95,33.5
2016,1,25,8,45,675.0,49.5,1.45,7.5,214.0,110.86,62.37
2016,1,25,9,0,725.0,54.0,1.6,8.0,257.0,167.75,106.67
2016,1,25,9,15,757.5,57.0,1.65,8.5,297.5,225.06,157.26
2016,1,25,9,30,790.0,60.0,1.7,9.0,338.0,285.56,212.37
2016,1,25,9,45,779.0,71.5,1.8,9.5,369.0,342.43,265.46
2016,1,25,10,0,768.0,83.0,1.9,10.0,400.0,397.0,315.12
2016,1,25,10,15,487.0,144.0,1.95,10.0,350.0,368.64,298.95
2016,1,25,10,30,206.0,205.0,2.0,10.0,300.0,297.49,243.87
2016,1,25,10,45,168.5,217.0,2.05,10.5,297.5,302.03,247.93
2016,1,25,11,0,131.0,229.0,2.1,11.0,295.0,302.77,248.02
2016,1,25,11,15,115.5,235.0,2.15,11.0,294.5,308.24,252.43
2016,1,25,11,30,100.0,241.0,2.2,11.0,294.0,299.6,245.38
2016,1,25,11,45,99.0,246.0,2.25,11.5,299.5,310.7,254.01
2016,1,25,12,0,98.0,251.0,2.3,12.0,305.0,321.72,262.44
2016,1,25,12,15,98.0,251.5,2.3,12.0,305.5,328.39,267.87
2016,1,25,12,30,98.0,252.0,2.3,12.0,306.0,334.94,273.24
2016,1,25,12,45,224.5,240.0,2.35,12.0,361.0,453.97,371.21
2016,1,25,13,0,351.0,228.0,2.4,12.0,416.0,580.25,471.51
2016,1,25,13,15,355.0,219.0,2.4,12.0,405.5,584.14,474.45
2016,1,25,13,30,359.0,210.0,2.4,12.0,395.0,586.48,477.16
2016,1,25,13,45,353.5,203.5,2.4,12.0,379.0,581.48,474.06
2016,1,25,14,0,348.0,197.0,2.4,12.0,363.0,574.89,469.83
2016,1,25,14,15,577.0,137.0,2.35,12.0,394.0,742.55,601.28
2016,1,25,14,30,806.0,77.0,2.3,12.0,425.0,888.78,707.21
2016,1,25,14,45,788.5,73.5,2.25,12.0,391.5,865.14,689.54
2016,1,25,15,0,771.0,70.0,2.2,12.0,358.0,838.35,671.23
2016,1,25,15,15,740.5,66.5,1.9,11.5,319.0,796.74,640.68
2016,1,25,15,30,710.0,63.0,1.6,11.0,280.0,752.86,607.78
2016,1,25,15,45,669.5,57.5,1.3,10.5,238.5,695.88,564.0
2016,1,25,16,0,629.0,52.0,1.0,10.0,197.0,645.72,523.7
2016,1,25,16,15,559.0,46.0,1.0,9.5,154.0,563.44,459.78
2016,1,25,16,30,489.0,40.0,1.0,9.0,111.0,483.47,394.08
2016,1,25,16,45,374.5,30.0,1.05,8.5,73.0,368.42,293.27
2016,1,25,17,0,260.0,20.0,1.1,8.0,35.0,245.34,102.9
2016,1,25,17,15,130.0,10.0,1.1,7.5,17.5,96.37,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,4.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,4.0,17.0,14.51,0.0
2016,1,26,7,45,227.0,25.5,0.35,4.5,52.5,21.05,10.24
2016,1,26,8,0,454.0,34.0,0.4,5.0,88.0,28.08,19.45
2016,1,26,8,15,536.5,41.5,0.5,5.0,131.5,33.88,25.34
2016,1,26,8,30,619.0,49.0,0.6,5.0,175.0,59.69,33.96
2016,1,26,8,45,672.5,53.5,0.7,5.5,219.5,113.72,65.45
2016,1,26,9,0,726.0,58.0,0.8,6.0,264.0,171.11,109.95
2016,1,26,9,15,759.5,62.0,0.9,6.5,305.0,229.78,161.57
2016,1,26,9,30,793.0,66.0,1.0,7.0,346.0,291.82,217.81
2016,1,26,9,45,809.0,70.5,1.1,7.5,381.5,351.44,272.4
2016,1,26,10,0,825.0,75.0,1.2,8.0,417.0,411.79,326.33
2016,1,26,10,15,841.5,77.0,1.2,8.5,448.0,470.32,376.78
2016,1,26,10,30,858.0,79.0,1.2,9.0,479.0,528.96,425.5
2016,1,26,10,45,872.5,79.5,1.3,9.5,504.0,584.74,471.03
2016,1,26,11,0,887.0,80.0,1.4,10.0,529.0,639.78,514.68
2016,1,26,11,15,894.0,81.0,1.45,10.0,546.0,684.74,550.35
2016,1,26,11,30,901.0,82.0,1.5,10.0,563.0,731.64,586.37
2016,1,26,11,45,904.5,82.5,1.55,10.5,572.0,773.23,615.07
2016,1,26,12,0,908.0,83.0,1.6,11.0,581.0,812.17,641.66
2016,1,26,12,15,908.5,83.0,1.65,11.0,582.5,845.28,665.16
2016,1,26,12,30,909.0,83.0,1.7,11.0,584.0,875.21,686.49
2016,1,26,12,45,900.0,85.0,1.75,11.5,576.5,895.98,700.21
2016,1,26,13,0,891.0,87.0,1.8,12.0,569.0,922.4,718.04
2016,1,26,13,15,885.0,86.0,1.8,12.0,554.5,935.07,727.04
2016,1,26,13,30,879.0,85.0,1.8,12.0,540.0,943.92,733.73
2016,1,26,13,45,768.5,101.5,1.85,12.0,488.0,878.36,689.38
2016,1,26,14,0,658.0,118.0,1.9,12.0,436.0,802.45,637.47
2016,1,26,14,15,638.5,115.5,1.85,11.5,409.0,785.13,627.47
2016,1,26,14,30,619.0,113.0,1.8,11.0,382.0,764.82,614.63
2016,1,26,14,45,644.0,97.5,1.75,11.0,358.5,767.95,617.85
2016,1,26,15,0,669.0,82.0,1.7,11.0,335.0,766.85,617.69
2016,1,26,15,15,626.5,82.0,1.5,10.5,299.0,720.6,583.76
2016,1,26,15,30,584.0,82.0,1.3,10.0,263.0,672.47,548.08
2016,1,26,15,45,616.0,68.0,1.1,9.5,234.5,671.45,546.74
2016,1,26,16,0,648.0,54.0,0.9,9.0,206.0,665.77,539.94
2016,1,26,16,15,578.5,47.5,0.95,8.5,162.0,582.46,475.63
2016,1,26,16,30,509.0,41.0,1.0,8.0,118.0,501.36,409.79
2016,1,26,16,45,388.5,31.5,1.05,7.5,78.0,381.3,306.06
2016,1,26,17,0,268.0,22.0,1.1,7.0,38.0,255.44,130.62
2016,1,26,17,15,134.0,11.0,1.1,6.5,19.0,100.13,0.0
2016,1,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,4.5,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,5.0,16.0,13.66,0.0
2016,1,27,7,45,168.0,28.0,1.8,5.5,48.5,21.69,11.04
2016,1,27,8,0,336.0,40.0,2.0,6.0,81.0,32.89,23.6
2016,1,27,8,15,407.0,51.0,2.05,6.0,121.0,41.32,31.91
2016,1,27,8,30,478.0,62.0,2.1,6.0,161.0,65.4,41.91
2016,1,27,8,45,530.0,69.0,2.15,6.5,201.5,110.14,68.3
2016,1,27,9,0,582.0,76.0,2.2,7.0,242.0,161.34,108.17
2016,1,27,9,15,637.5,73.5,2.15,7.5,280.5,211.03,150.94
2016,1,27,9,30,693.0,71.0,2.1,8.0,319.0,266.51,200.65
2016,1,27,9,45,754.5,72.5,2.1,8.5,367.0,334.58,260.97
2016,1,27,10,0,816.0,74.0,2.1,9.0,415.0,407.09,324.08
2016,1,27,10,15,724.0,97.5,2.05,9.5,416.5,436.96,352.88
2016,1,27,10,30,632.0,121.0,2.0,10.0,418.0,456.17,371.04
2016,1,27,10,45,756.0,99.5,1.95,10.5,472.5,541.03,439.57
2016,1,27,11,0,880.0,78.0,1.9,11.0,527.0,629.78,509.13
2016,1,27,11,15,887.0,79.0,1.8,11.0,543.5,678.34,546.39
2016,1,27,11,30,894.0,80.0,1.7,11.0,560.0,724.99,581.08
2016,1,27,11,45,900.5,79.5,1.6,11.5,570.0,767.44,609.07
2016,1,27,12,0,907.0,79.0,1.5,12.0,580.0,807.45,634.76
2016,1,27,12,15,907.5,79.0,1.45,12.0,581.5,840.52,656.89
2016,1,27,12,30,908.0,79.0,1.4,12.0,583.0,870.42,676.73
2016,1,27,12,45,909.5,77.5,1.4,12.5,577.5,896.07,693.01
2016,1,27,13,0,911.0,76.0,1.4,13.0,572.0,918.3,707.0
2016,1,27,13,15,906.0,75.0,1.35,13.0,558.0,931.72,715.62
2016,1,27,13,30,901.0,74.0,1.3,13.0,544.0,941.36,721.9
2016,1,27,13,45,893.5,72.5,1.3,13.0,523.0,944.24,724.6
2016,1,27,14,0,886.0,71.0,1.3,13.0,502.0,943.33,724.99
2016,1,27,14,15,873.0,69.5,1.25,13.0,473.5,933.49,718.7
2016,1,27,14,30,860.0,68.0,1.2,13.0,445.0,930.43,717.22
2016,1,27,14,45,842.5,65.5,1.2,13.0,411.0,907.8,703.16
2016,1,27,15,0,825.0,63.0,1.2,13.0,377.0,881.87,686.91
2016,1,27,15,15,798.0,60.0,1.05,12.5,338.0,843.47,660.55
2016,1,27,15,30,771.0,57.0,0.9,12.0,299.0,802.57,631.88
2016,1,27,15,45,732.5,52.5,0.8,11.5,256.0,747.39,592.76
2016,1,27,16,0,694.0,48.0,0.7,11.0,213.0,691.03,551.19
2016,1,27,16,15,630.0,42.5,0.75,10.5,168.5,611.59,492.05
2016,1,27,16,30,566.0,37.0,0.8,10.0,124.0,533.44,430.01
2016,1,27,16,45,457.0,29.0,0.9,9.5,83.5,420.81,334.81
2016,1,27,17,0,348.0,21.0,1.0,9.0,43.0,305.14,175.34
2016,1,27,17,15,174.0,10.5,1.0,8.5,21.5,127.04,0.0
2016,1,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,5.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,5.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,20.5,0.75,5.5,20.5,16.93,7.71
2016,1,28,8,0,0.0,34.0,0.8,6.0,34.0,27.79,19.18
2016,1,28,8,15,0.0,50.5,0.95,6.5,50.5,40.64,31.31
2016,1,28,8,30,0.0,67.0,1.1,7.0,67.0,53.69,41.41
2016,1,28,8,45,0.0,83.5,1.25,7.5,83.5,67.39,53.45
2016,1,28,9,0,0.0,100.0,1.4,8.0,100.0,81.37,65.52
2016,1,28,9,15,3.0,114.0,1.3,8.0,115.5,94.28,76.47
2016,1,28,9,30,6.0,128.0,1.2,8.0,131.0,107.69,87.77
2016,1,28,9,45,6.0,138.0,1.2,8.5,141.0,117.22,95.58
2016,1,28,10,0,6.0,148.0,1.2,9.0,151.0,126.79,103.33
2016,1,28,10,15,114.5,178.0,1.2,9.0,232.5,215.56,176.98
2016,1,28,10,30,223.0,208.0,1.2,9.0,314.0,308.2,252.78
2016,1,28,10,45,538.0,143.5,1.3,9.5,415.5,456.63,372.82
2016,1,28,11,0,853.0,79.0,1.4,10.0,517.0,618.48,499.8
2016,1,28,11,15,461.0,159.0,1.55,10.5,397.0,481.86,392.04
2016,1,28,11,30,69.0,239.0,1.7,11.0,277.0,274.64,223.01
2016,1,28,11,45,69.0,243.0,1.9,11.5,281.5,284.02,231.33
2016,1,28,12,0,69.0,247.0,2.1,12.0,286.0,293.42,238.67
2016,1,28,12,15,174.0,248.5,2.05,12.0,346.0,401.44,327.25
2016,1,28,12,30,279.0,250.0,2.0,12.0,406.0,518.19,419.6
2016,1,28,12,45,139.5,180.0,2.0,12.5,258.0,310.63,254.2
2016,1,28,13,0,0.0,110.0,2.0,13.0,110.0,92.94,72.57
2016,1,28,13,15,30.5,169.0,1.85,13.0,185.5,191.72,155.89
2016,1,28,13,30,61.0,228.0,1.7,13.0,261.0,292.4,237.91
2016,1,28,13,45,68.5,221.5,1.6,13.0,256.5,296.14,240.95
2016,1,28,14,0,76.0,215.0,1.5,13.0,252.0,300.04,244.61
2016,1,28,14,15,61.5,199.0,1.4,13.0,228.0,270.53,220.79
2016,1,28,14,30,47.0,183.0,1.3,13.0,204.0,240.65,196.61
2016,1,28,14,45,24.0,157.5,1.25,13.0,168.0,172.62,140.64
2016,1,28,15,0,1.0,132.0,1.2,13.0,132.0,124.41,100.05
2016,1,28,15,15,0.5,118.0,1.05,12.5,118.0,110.98,89.22
2016,1,28,15,30,0.0,104.0,0.9,12.0,104.0,97.57,78.16
2016,1,28,15,45,0.0,89.0,0.75,12.0,89.0,83.39,66.16
2016,1,28,16,0,0.0,74.0,0.6,12.0,74.0,69.11,53.9
2016,1,28,16,15,0.0,58.5,0.65,11.5,58.5,53.99,40.84
2016,1,28,16,30,0.0,43.0,0.7,11.0,43.0,38.48,27.25
2016,1,28,16,45,0.0,29.0,0.8,10.5,29.0,24.39,14.7
2016,1,28,17,0,0.0,15.0,0.9,10.0,15.0,12.36,2.37
2016,1,28,17,15,0.0,7.5,0.9,10.0,7.5,6.4,0.0
2016,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,70.0,7.0,2.85,10.0,9.5,5.97,0.0
2016,1,29,7,30,140.0,14.0,3.0,10.0,19.0,11.95,0.0
2016,1,29,7,45,276.0,25.0,3.2,10.5,53.5,20.52,10.51
2016,1,29,8,0,412.0,36.0,3.4,11.0,88.0,29.48,20.2
2016,1,29,8,15,491.5,43.0,3.5,11.0,129.5,34.75,25.44
2016,1,29,8,30,571.0,50.0,3.6,11.0,171.0,57.5,32.81
2016,1,29,8,45,285.5,27.0,3.7,11.5,87.5,50.14,25.85
2016,1,29,9,0,0.0,4.0,3.8,12.0,4.0,3.29,0.0
2016,1,29,9,15,0.0,4.5,3.8,12.0,4.5,3.7,0.0
2016,1,29,9,30,0.0,5.0,3.8,12.0,5.0,4.11,0.0
2016,1,29,9,45,122.0,92.5,3.85,12.5,144.5,123.89,97.85
2016,1,29,10,0,244.0,180.0,3.9,13.0,284.0,265.1,214.14
2016,1,29,10,15,122.0,151.0,3.9,13.0,203.0,193.9,157.4
2016,1,29,10,30,0.0,122.0,3.9,13.0,122.0,102.48,81.29
2016,1,29,10,45,0.0,101.5,3.9,13.0,101.5,84.79,66.37
2016,1,29,11,0,0.0,81.0,3.9,13.0,81.0,67.27,51.53
2016,1,29,11,15,0.0,57.5,3.9,13.0,57.5,47.67,34.91
2016,1,29,11,30,0.0,34.0,3.9,13.0,34.0,28.14,18.31
2016,1,29,11,45,0.0,50.5,3.95,13.0,50.5,41.85,29.93
2016,1,29,12,0,0.0,67.0,4.0,13.0,67.0,55.61,41.54
2016,1,29,12,15,0.0,67.0,4.05,13.0,67.0,55.61,41.52
2016,1,29,12,30,0.0,67.0,4.1,13.0,67.0,55.61,41.52
2016,1,29,12,45,2.0,121.0,4.2,13.0,122.5,104.57,82.74
2016,1,29,13,0,4.0,175.0,4.3,13.0,178.0,158.7,127.83
2016,1,29,13,15,2.0,139.5,4.3,13.0,141.0,122.78,97.97
2016,1,29,13,30,0.0,104.0,4.3,13.0,104.0,87.74,68.68
2016,1,29,13,45,19.0,153.0,4.3,13.0,162.5,153.86,124.99
2016,1,29,14,0,38.0,202.0,4.3,13.0,221.0,246.67,202.45
2016,1,29,14,15,43.5,193.5,4.2,13.0,214.0,245.56,201.92
2016,1,29,14,30,49.0,185.0,4.1,13.0,207.0,244.58,201.73
2016,1,29,14,45,24.5,95.0,4.1,13.0,106.0,113.45,92.12
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,4.05,12.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,4.0,12.0,4.0,3.29,0.0
2016,1,29,15,45,328.0,26.5,3.95,12.0,107.0,349.18,300.08
2016,1,29,16,0,656.0,49.0,3.9,12.0,210.0,662.06,551.77
2016,1,29,16,15,593.5,44.0,3.9,11.5,167.0,585.35,487.92
2016,1,29,16,30,531.0,39.0,3.9,11.0,124.0,518.27,430.81
2016,1,29,16,45,427.5,30.5,3.95,11.0,84.5,410.92,335.91
2016,1,29,17,0,324.0,22.0,4.0,11.0,45.0,303.4,204.56
2016,1,29,17,15,162.0,11.0,4.0,11.0,22.5,119.81,0.0
2016,1,29,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,103.0,7.5,1.8,5.5,11.0,6.4,0.0
2016,1,30,7,30,206.0,15.0,2.1,6.0,22.0,12.8,0.0
2016,1,30,7,45,345.5,24.5,2.45,6.5,59.0,20.19,10.77
2016,1,30,8,0,485.0,34.0,2.8,7.0,96.0,27.97,19.29
2016,1,30,8,15,561.0,40.0,2.8,7.0,140.0,35.43,26.54
2016,1,30,8,30,637.0,46.0,2.8,7.0,184.0,58.91,33.49
2016,1,30,8,45,691.5,49.5,2.85,7.5,228.5,110.32,61.6
2016,1,30,9,0,746.0,53.0,2.9,8.0,273.0,168.29,106.36
2016,1,30,9,15,777.5,56.0,2.85,8.0,314.5,226.97,158.68
2016,1,30,9,30,809.0,59.0,2.8,8.0,356.0,288.75,215.83
2016,1,30,9,45,835.5,60.0,2.8,8.5,393.5,349.97,272.38
2016,1,30,10,0,862.0,61.0,2.8,9.0,431.0,411.95,328.46
2016,1,30,10,15,877.5,62.5,2.8,9.5,462.0,470.85,380.6
2016,1,30,10,30,893.0,64.0,2.8,10.0,493.0,529.66,430.92
2016,1,30,10,45,618.0,140.5,2.8,10.5,444.5,504.39,412.08
2016,1,30,11,0,343.0,217.0,2.8,11.0,396.0,429.59,351.67
2016,1,30,11,15,367.0,219.5,2.8,11.0,416.5,468.38,383.82
2016,1,30,11,30,391.0,222.0,2.8,11.0,437.0,508.3,415.94
2016,1,30,11,45,664.5,145.0,2.8,11.0,517.0,674.21,548.68
2016,1,30,12,0,938.0,68.0,2.8,11.0,597.0,821.04,658.4
2016,1,30,12,15,938.5,68.5,2.8,11.0,598.5,855.81,682.25
2016,1,30,12,30,939.0,69.0,2.8,11.0,600.0,887.3,704.67
2016,1,30,12,45,928.5,72.0,2.85,11.0,592.5,908.87,720.42
2016,1,30,13,0,918.0,75.0,2.9,11.0,585.0,926.49,733.58
2016,1,30,13,15,519.0,160.5,2.85,11.0,447.5,687.19,557.61
2016,1,30,13,30,120.0,246.0,2.8,11.0,310.0,388.09,317.16
2016,1,30,13,45,220.0,227.5,2.8,11.0,339.5,465.32,383.7
2016,1,30,14,0,320.0,209.0,2.8,11.0,369.0,563.74,463.55
2016,1,30,14,15,590.5,139.0,2.75,11.0,413.0,769.74,625.4
2016,1,30,14,30,861.0,69.0,2.7,11.0,457.0,926.21,738.91
2016,1,30,14,45,587.0,112.0,2.7,11.0,367.5,735.53,598.75
2016,1,30,15,0,313.0,155.0,2.7,11.0,278.0,500.67,416.67
2016,1,30,15,15,301.5,141.0,2.45,10.5,249.5,471.54,395.71
2016,1,30,15,30,290.0,127.0,2.2,10.0,221.0,441.47,372.3
2016,1,30,15,45,276.5,110.5,2.0,9.5,190.0,405.14,343.36
2016,1,30,16,0,263.0,94.0,1.8,9.0,159.0,368.17,313.0
2016,1,30,16,15,236.5,77.0,1.7,8.0,127.0,319.11,271.91
2016,1,30,16,30,210.0,60.0,1.6,7.0,95.0,270.51,229.52
2016,1,30,16,45,165.0,43.5,1.55,6.5,65.5,209.4,173.77
2016,1,30,17,0,120.0,27.0,1.5,6.0,36.0,162.65,114.56
2016,1,30,17,15,60.0,13.5,1.55,5.5,18.0,52.51,0.0
2016,1,30,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,1.3,3.0,10.0,8.54,0.0
2016,1,31,7,30,0.0,20.0,1.6,3.0,20.0,15.85,0.0
2016,1,31,7,45,137.5,32.5,1.9,3.5,50.5,24.99,15.19
2016,1,31,8,0,275.0,45.0,2.2,4.0,81.0,34.55,25.52
2016,1,31,8,15,320.0,59.0,2.35,4.0,117.0,44.74,35.42
2016,1,31,8,30,365.0,73.0,2.5,4.0,153.0,66.55,46.1
2016,1,31,8,45,392.0,86.5,2.65,4.5,189.0,107.22,72.32
2016,1,31,9,0,419.0,100.0,2.8,5.0,225.0,151.43,107.93
2016,1,31,9,15,443.0,109.5,2.95,5.0,258.5,195.08,146.63
2016,1,31,9,30,467.0,119.0,3.1,5.0,292.0,241.42,189.04
2016,1,31,9,45,285.0,154.0,3.3,5.5,263.0,237.24,193.23
2016,1,31,10,0,103.0,189.0,3.5,6.0,234.0,205.37,170.43
2016,1,31,10,15,51.5,165.0,3.6,6.0,187.5,167.89,139.48
2016,1,31,10,30,0.0,141.0,3.7,6.0,141.0,118.96,97.6
2016,1,31,10,45,166.5,181.5,3.85,6.5,268.5,265.01,222.7
2016,1,31,11,0,333.0,222.0,4.0,7.0,396.0,428.3,358.43
2016,1,31,11,15,638.5,147.0,4.1,7.0,494.5,593.69,495.84
2016,1,31,11,30,944.0,72.0,4.2,7.0,593.0,753.55,625.32
2016,1,31,11,45,952.0,71.0,4.3,7.5,604.0,798.78,657.92
2016,1,31,12,0,960.0,70.0,4.4,8.0,615.0,841.5,689.11
2016,1,31,12,15,961.0,70.5,4.45,8.0,617.5,877.55,716.11
2016,1,31,12,30,962.0,71.0,4.5,8.0,620.0,910.27,740.68
2016,1,31,12,45,957.0,72.0,4.55,8.5,613.5,934.9,757.9
2016,1,31,13,0,952.0,73.0,4.6,9.0,607.0,955.69,772.42
2016,1,31,13,15,947.0,72.5,4.6,9.0,592.5,970.7,783.87
2016,1,31,13,30,942.0,72.0,4.6,9.0,578.0,981.77,792.65
2016,1,31,13,45,932.5,71.0,4.65,9.0,556.0,984.0,795.62
2016,1,31,14,0,923.0,70.0,4.7,9.0,534.0,982.24,795.9
2016,1,31,14,15,910.5,68.5,4.65,8.5,505.0,973.04,791.5
2016,1,31,14,30,898.0,67.0,4.6,8.0,476.0,960.07,784.45
2016,1,31,14,45,877.0,65.5,4.55,8.0,440.0,935.42,767.28
2016,1,31,15,0,856.0,64.0,4.5,8.0,404.0,917.67,755.27
2016,1,31,15,15,829.5,61.5,4.3,7.5,363.5,879.91,728.05
2016,1,31,15,30,803.0,59.0,4.1,7.0,323.0,839.49,698.36
2016,1,31,15,45,762.5,55.0,3.9,7.0,278.5,782.28,653.98
2016,1,31,16,0,722.0,51.0,3.7,7.0,234.0,723.81,607.35
2016,1,31,16,15,660.0,46.0,3.75,6.5,188.0,645.31,544.64
2016,1,31,16,30,598.0,41.0,3.8,6.0,142.0,567.66,479.13
2016,1,31,16,45,489.0,33.0,3.9,5.5,98.5,452.63,378.55
2016,1,31,17,0,380.0,25.0,4.0,5.0,55.0,352.95,263.61
2016,1,31,17,15,190.0,12.5,4.35,5.0,27.5,140.75,0.0
2016,1,31,17,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,4.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,7,15,179.5,7.5,3.15,0.5,15.0,6.4,0.0
2016,2,1,7,30,359.0,15.0,3.4,1.0,30.0,13.62,0.0
2016,2,1,7,45,491.0,23.0,3.7,2.0,72.5,20.86,12.05
2016,2,1,8,0,623.0,31.0,4.0,3.0,115.0,28.13,19.85
2016,2,1,8,15,692.0,36.0,4.2,3.5,162.0,32.45,24.23
2016,2,1,8,30,761.0,41.0,4.4,4.0,209.0,60.45,33.18
2016,2,1,8,45,804.0,44.0,4.65,4.5,256.0,118.13,64.51
2016,2,1,9,0,847.0,47.0,4.9,5.0,303.0,180.54,113.77
2016,2,1,9,15,874.5,50.0,5.0,5.5,346.0,244.12,171.49
2016,2,1,9,30,902.0,53.0,5.1,6.0,389.0,310.12,233.77
2016,2,1,9,45,912.0,58.0,5.2,6.5,426.5,374.25,295.01
2016,2,1,10,0,922.0,63.0,5.3,7.0,464.0,438.24,354.87
2016,2,1,10,15,935.5,64.5,5.2,7.0,496.0,499.85,411.49
2016,2,1,10,30,949.0,66.0,5.1,7.0,528.0,561.05,466.06
2016,2,1,10,45,956.5,68.0,5.0,7.5,553.0,618.7,515.16
2016,2,1,11,0,964.0,70.0,4.9,8.0,578.0,674.77,561.31
2016,2,1,11,15,969.5,70.5,4.8,8.0,595.5,726.04,603.35
2016,2,1,11,30,975.0,71.0,4.7,8.0,613.0,775.01,641.32
2016,2,1,11,45,978.0,71.0,4.65,8.0,622.5,819.01,673.98
2016,2,1,12,0,981.0,71.0,4.6,8.0,632.0,860.06,704.15
2016,2,1,12,15,980.5,71.5,4.5,8.0,633.5,895.71,729.72
2016,2,1,12,30,980.0,72.0,4.4,8.0,635.0,927.85,752.54
2016,2,1,12,45,974.0,73.0,4.35,8.5,627.5,952.17,768.53
2016,2,1,13,0,968.0,74.0,4.3,9.0,620.0,972.53,781.67
2016,2,1,13,15,962.0,73.5,4.1,9.0,605.0,987.01,790.78
2016,2,1,13,30,956.0,73.0,3.9,9.0,590.0,997.45,797.64
2016,2,1,13,45,947.5,71.5,3.75,9.0,567.5,1000.19,799.43
2016,2,1,14,0,939.0,70.0,3.6,9.0,545.0,998.86,798.49
2016,2,1,14,15,925.0,68.5,3.4,9.0,515.5,988.29,790.69
2016,2,1,14,30,911.0,67.0,3.2,9.0,486.0,973.86,780.26
2016,2,1,14,45,893.5,64.5,3.0,9.0,450.0,951.05,763.83
2016,2,1,15,0,876.0,62.0,2.8,9.0,414.0,924.83,744.91
2016,2,1,15,15,849.5,59.5,2.35,8.5,372.5,897.02,723.64
2016,2,1,15,30,823.0,57.0,1.9,8.0,331.0,856.26,692.07
2016,2,1,15,45,785.0,53.0,1.5,7.5,286.0,800.83,649.2
2016,2,1,16,0,747.0,49.0,1.1,7.0,241.0,744.0,603.72
2016,2,1,16,15,688.0,44.0,1.1,6.5,194.5,667.37,546.14
