Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,629.0,39.0,1.1,6.0,148.0,591.58,485.73
2016,2,1,16,45,532.0,31.5,1.1,5.5,104.0,485.39,396.83
2016,2,1,17,0,435.0,24.0,1.1,5.0,60.0,384.08,288.55
2016,2,1,17,15,217.5,12.0,1.15,4.5,30.0,159.47,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,64.0,9.5,1.6,3.0,12.5,8.11,0.0
2016,2,2,7,30,128.0,19.0,1.7,3.0,25.0,14.81,0.0
2016,2,2,7,45,252.5,32.5,1.85,3.5,61.5,25.27,15.93
2016,2,2,8,0,377.0,46.0,2.0,4.0,98.0,37.8,28.57
2016,2,2,8,15,457.5,55.0,2.05,4.0,141.5,44.42,35.2
2016,2,2,8,30,538.0,64.0,2.1,4.0,185.0,66.79,43.19
2016,2,2,8,45,420.0,91.5,2.15,4.0,198.0,113.33,76.63
2016,2,2,9,0,302.0,119.0,2.2,4.0,211.0,146.07,108.94
2016,2,2,9,15,330.5,129.0,2.2,4.0,243.0,183.36,141.38
2016,2,2,9,30,359.0,139.0,2.2,4.0,275.0,223.89,177.72
2016,2,2,9,45,569.0,114.5,2.25,4.5,353.5,308.32,246.86
2016,2,2,10,0,779.0,90.0,2.3,5.0,432.0,407.89,329.93
2016,2,2,10,15,391.5,127.0,2.2,5.0,299.0,308.23,255.42
2016,2,2,10,30,4.0,164.0,2.1,5.0,166.0,141.07,116.35
2016,2,2,10,45,56.5,203.5,2.05,5.5,233.5,214.87,179.2
2016,2,2,11,0,109.0,243.0,2.0,6.0,301.0,290.61,241.97
2016,2,2,11,15,271.5,230.5,1.9,6.0,381.0,416.12,346.02
2016,2,2,11,30,434.0,218.0,1.8,6.0,461.0,547.41,451.23
2016,2,2,11,45,650.0,160.0,1.7,6.0,531.0,679.89,555.38
2016,2,2,12,0,866.0,102.0,1.6,6.0,601.0,813.07,653.76
2016,2,2,12,15,867.0,102.5,1.4,6.0,603.0,847.33,674.22
2016,2,2,12,30,868.0,103.0,1.2,6.0,605.0,878.51,692.98
2016,2,2,12,45,883.0,96.0,1.0,6.5,602.0,910.07,710.06
2016,2,2,13,0,898.0,89.0,0.8,7.0,599.0,928.91,717.69
2016,2,2,13,15,892.5,88.0,0.9,7.0,585.0,952.23,735.78
2016,2,2,13,30,887.0,87.0,1.0,7.0,571.0,962.07,744.82
2016,2,2,13,45,877.5,85.5,1.15,7.5,549.5,963.62,748.17
2016,2,2,14,0,868.0,84.0,1.3,8.0,528.0,961.24,748.95
2016,2,2,14,15,854.0,82.5,1.45,8.0,499.0,950.72,745.44
2016,2,2,14,30,840.0,81.0,1.6,8.0,470.0,936.46,739.29
2016,2,2,14,45,822.0,78.0,1.75,8.0,435.5,912.88,726.37
2016,2,2,15,0,804.0,75.0,1.9,8.0,401.0,885.98,710.75
2016,2,2,15,15,776.0,71.5,1.85,7.5,361.0,846.03,684.21
2016,2,2,15,30,748.0,68.0,1.8,7.0,321.0,803.56,655.24
2016,2,2,15,45,692.5,66.0,1.75,6.5,275.5,743.64,612.19
2016,2,2,16,0,637.0,64.0,1.7,6.0,230.0,676.92,562.32
2016,2,2,16,15,573.5,57.5,1.65,5.5,185.5,597.74,500.34
2016,2,2,16,30,510.0,51.0,1.6,5.0,141.0,519.99,436.31
2016,2,2,16,45,407.0,41.0,1.55,4.5,99.0,410.23,342.54
2016,2,2,17,0,304.0,31.0,1.5,4.0,57.0,307.33,238.93
2016,2,2,17,15,152.0,15.5,1.5,3.5,28.5,149.62,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.0,0.5,0.0,14.5,7.68,0.0
2016,2,3,7,30,229.0,18.0,0.5,0.0,29.0,14.9,0.0
2016,2,3,7,45,349.5,29.0,0.55,0.5,67.5,23.91,15.25
2016,2,3,8,0,470.0,40.0,0.6,1.0,106.0,32.8,24.49
2016,2,3,8,15,544.0,47.0,0.75,1.5,150.5,38.01,29.73
2016,2,3,8,30,618.0,54.0,0.9,2.0,195.0,60.71,36.73
2016,2,3,8,45,662.0,59.5,1.05,2.5,239.0,112.44,65.93
2016,2,3,9,0,706.0,65.0,1.2,3.0,283.0,172.1,113.02
2016,2,3,9,15,738.5,68.5,1.3,3.5,324.5,229.49,164.02
2016,2,3,9,30,771.0,72.0,1.4,4.0,366.0,290.22,219.79
2016,2,3,9,45,787.5,77.0,1.5,5.0,402.0,349.91,274.56
2016,2,3,10,0,804.0,82.0,1.6,6.0,438.0,410.47,328.64
2016,2,3,10,15,820.5,84.0,1.65,6.5,469.0,468.67,379.6
2016,2,3,10,30,837.0,86.0,1.7,7.0,500.0,527.07,429.03
2016,2,3,10,45,850.5,87.0,1.75,7.5,525.0,582.64,474.69
2016,2,3,11,0,864.0,88.0,1.8,8.0,550.0,637.47,518.36
2016,2,3,11,15,872.0,89.0,1.75,8.5,568.0,687.62,556.5
2016,2,3,11,30,880.0,90.0,1.7,9.0,586.0,735.98,592.1
2016,2,3,11,45,884.0,90.5,1.7,9.5,596.0,778.73,621.31
2016,2,3,12,0,888.0,91.0,1.7,10.0,606.0,818.9,648.31
2016,2,3,12,15,890.0,91.5,1.65,10.0,608.5,854.63,672.56
2016,2,3,12,30,892.0,92.0,1.6,10.0,611.0,887.27,694.48
2016,2,3,12,45,506.5,179.5,1.6,10.0,474.0,670.05,536.35
2016,2,3,13,0,121.0,267.0,1.6,10.0,337.0,399.24,322.89
2016,2,3,13,15,119.5,260.5,1.5,10.0,328.0,396.99,322.94
2016,2,3,13,30,118.0,254.0,1.4,10.0,319.0,394.19,320.87
2016,2,3,13,45,91.5,239.0,1.35,10.0,288.0,336.52,275.12
2016,2,3,14,0,65.0,224.0,1.3,10.0,257.0,297.44,243.69
2016,2,3,14,15,160.5,212.5,1.2,10.0,289.0,399.69,328.85
2016,2,3,14,30,256.0,201.0,1.1,10.0,321.0,502.07,410.5
2016,2,3,14,45,265.0,184.5,1.0,10.0,300.5,492.54,403.0
2016,2,3,15,0,274.0,168.0,0.9,10.0,280.0,481.43,395.29
2016,2,3,15,15,257.5,154.5,0.85,9.5,252.0,449.14,371.28
2016,2,3,15,30,241.0,141.0,0.8,9.0,224.0,416.32,346.54
2016,2,3,15,45,228.0,123.0,0.75,8.5,193.0,379.67,318.29
2016,2,3,16,0,215.0,105.0,0.7,8.0,162.0,342.48,288.72
2016,2,3,16,15,192.0,87.0,0.75,7.5,130.5,296.52,250.96
2016,2,3,16,30,169.0,69.0,0.8,7.0,99.0,250.97,211.97
2016,2,3,16,45,132.0,50.5,0.85,7.0,70.0,194.15,161.24
2016,2,3,17,0,95.0,32.0,0.9,7.0,41.0,138.24,106.44
2016,2,3,17,15,47.5,16.0,0.9,6.5,20.5,64.99,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,13.66,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,23.98,0.3
2016,2,4,7,45,255.0,35.0,2.75,2.5,72.0,27.14,18.0
2016,2,4,8,0,510.0,38.0,3.0,3.0,112.0,31.18,22.77
2016,2,4,8,15,582.0,44.5,2.95,3.5,157.0,39.3,30.62
2016,2,4,8,30,654.0,51.0,2.9,4.0,202.0,62.47,37.37
2016,2,4,8,45,697.5,56.0,2.9,4.5,247.0,115.57,66.79
2016,2,4,9,0,741.0,61.0,2.9,5.0,292.0,173.95,112.59
2016,2,4,9,15,771.5,64.5,2.85,5.0,334.0,233.1,165.7
2016,2,4,9,30,802.0,68.0,2.8,5.0,376.0,295.29,223.64
2016,2,4,9,45,815.5,73.0,2.8,5.5,412.0,355.84,280.28
2016,2,4,10,0,829.0,78.0,2.8,6.0,448.0,416.86,335.98
2016,2,4,10,15,844.5,80.0,2.7,6.0,479.5,476.02,388.95
2016,2,4,10,30,860.0,82.0,2.6,6.0,511.0,535.22,440.24
2016,2,4,10,45,870.0,83.5,2.55,6.5,535.5,590.53,486.13
2016,2,4,11,0,880.0,85.0,2.5,7.0,560.0,644.72,529.55
2016,2,4,11,15,735.0,128.0,2.45,7.5,533.5,640.16,524.74
2016,2,4,11,30,590.0,171.0,2.4,8.0,507.0,611.3,500.76
2016,2,4,11,45,590.0,175.5,2.35,8.5,515.5,644.94,526.34
2016,2,4,12,0,590.0,180.0,2.3,9.0,524.0,676.71,549.5
2016,2,4,12,15,750.0,133.0,2.2,9.0,572.0,791.08,635.76
2016,2,4,12,30,910.0,86.0,2.1,9.0,620.0,888.12,703.8
2016,2,4,12,45,908.0,85.5,2.05,9.5,613.5,912.66,718.47
2016,2,4,13,0,906.0,85.0,2.0,10.0,607.0,933.63,731.37
2016,2,4,13,15,900.5,84.0,2.0,10.0,593.0,947.09,741.06
2016,2,4,13,30,895.0,83.0,2.0,10.0,579.0,956.73,748.34
2016,2,4,13,45,776.0,107.0,2.05,10.0,525.5,895.42,706.65
2016,2,4,14,0,657.0,131.0,2.1,10.0,472.0,825.25,658.55
2016,2,4,14,15,644.5,126.0,2.05,10.0,445.5,811.87,650.22
2016,2,4,14,30,632.0,121.0,2.0,10.0,419.0,795.42,639.13
2016,2,4,14,45,602.0,118.5,2.0,10.0,386.0,762.2,616.17
2016,2,4,15,0,572.0,116.0,2.0,10.0,353.0,726.4,591.19
2016,2,4,15,15,547.0,110.0,1.7,9.5,318.5,689.15,563.48
2016,2,4,15,30,522.0,104.0,1.4,9.0,284.0,643.59,528.9
2016,2,4,15,45,501.0,92.0,1.15,9.0,246.5,600.19,494.72
2016,2,4,16,0,480.0,80.0,0.9,9.0,209.0,561.33,463.03
2016,2,4,16,15,436.0,69.5,0.9,8.0,170.0,493.3,410.86
2016,2,4,16,30,392.0,59.0,0.9,7.0,131.0,432.4,361.76
2016,2,4,16,45,331.0,45.0,0.95,6.5,94.0,356.85,297.06
2016,2,4,17,0,270.0,31.0,1.0,6.0,57.0,283.74,224.77
2016,2,4,17,15,135.0,15.5,1.0,5.5,28.5,141.3,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,10.5,0.95,1.5,16.5,8.96,0.0
2016,2,5,7,30,223.0,21.0,1.1,2.0,33.0,17.47,1.0
2016,2,5,7,45,345.5,32.0,1.25,3.0,72.5,26.39,17.51
2016,2,5,8,0,468.0,43.0,1.4,4.0,112.0,35.21,26.41
2016,2,5,8,15,542.5,50.5,1.5,4.5,157.5,40.75,31.89
2016,2,5,8,30,617.0,58.0,1.6,5.0,203.0,63.56,38.94
2016,2,5,8,45,667.0,63.0,1.7,5.5,248.5,115.56,67.75
2016,2,5,9,0,717.0,68.0,1.8,6.0,294.0,173.66,112.77
2016,2,5,9,15,749.5,72.0,1.9,6.5,336.5,235.12,166.9
2016,2,5,9,30,782.0,76.0,2.0,7.0,379.0,297.21,223.49
2016,2,5,9,45,807.5,78.0,2.1,8.0,417.5,358.05,278.73
2016,2,5,10,0,833.0,80.0,2.2,9.0,456.0,420.68,334.17
2016,2,5,10,15,849.5,82.5,2.2,9.5,488.0,481.16,386.68
2016,2,5,10,30,866.0,85.0,2.2,10.0,520.0,541.8,437.51
2016,2,5,10,45,877.5,86.0,2.2,10.5,545.5,597.92,483.15
2016,2,5,11,0,889.0,87.0,2.2,11.0,571.0,653.02,526.49
2016,2,5,11,15,896.0,88.0,2.15,11.0,588.5,703.85,565.99
2016,2,5,11,30,903.0,89.0,2.1,11.0,606.0,747.12,598.67
2016,2,5,11,45,905.5,90.5,2.1,11.5,616.0,790.11,628.06
2016,2,5,12,0,908.0,92.0,2.1,12.0,626.0,830.39,655.13
2016,2,5,12,15,908.0,92.0,1.95,12.0,627.5,864.03,677.0
2016,2,5,12,30,908.0,92.0,1.8,12.0,629.0,894.42,696.29
2016,2,5,12,45,802.5,117.5,1.7,12.5,588.5,866.55,674.24
2016,2,5,13,0,697.0,143.0,1.6,13.0,548.0,828.12,645.61
2016,2,5,13,15,648.5,153.5,1.55,13.0,523.5,811.98,634.58
2016,2,5,13,30,600.0,164.0,1.5,13.0,499.0,790.77,619.82
2016,2,5,13,45,735.5,125.5,1.45,13.0,520.5,887.01,687.67
2016,2,5,14,0,871.0,87.0,1.4,13.0,542.0,971.84,744.61
2016,2,5,14,15,858.0,84.5,1.5,13.0,513.5,961.06,738.98
2016,2,5,14,30,845.0,82.0,1.6,13.0,485.0,946.49,732.06
2016,2,5,14,45,834.5,77.5,1.75,13.0,451.0,928.13,723.11
2016,2,5,15,0,824.0,73.0,1.9,13.0,417.0,906.24,711.45
2016,2,5,15,15,799.0,70.0,1.7,12.0,377.0,869.41,687.4
2016,2,5,15,30,774.0,67.0,1.5,11.0,337.0,829.89,660.95
2016,2,5,15,45,739.5,62.5,1.35,10.5,293.5,777.57,623.8
2016,2,5,16,0,705.0,58.0,1.2,10.0,250.0,723.68,584.28
2016,2,5,16,15,648.0,52.5,1.2,9.0,204.0,648.42,529.42
2016,2,5,16,30,591.0,47.0,1.2,8.0,158.0,582.89,478.7
2016,2,5,16,45,487.0,39.0,1.2,7.5,113.5,471.73,387.61
2016,2,5,17,0,383.0,31.0,1.2,7.0,69.0,367.22,291.64
2016,2,5,17,15,191.5,15.5,1.2,6.5,34.5,182.04,32.94
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,7,15,138.5,10.0,1.6,2.5,18.0,8.54,0.0
2016,2,6,7,30,277.0,20.0,1.8,3.0,36.0,16.58,2.38
2016,2,6,7,45,396.5,30.0,2.05,4.0,76.5,24.71,16.06
2016,2,6,8,0,516.0,40.0,2.3,5.0,117.0,32.76,24.11
2016,2,6,8,15,586.0,46.0,2.2,5.5,163.0,37.21,28.53
2016,2,6,8,30,656.0,52.0,2.1,6.0,209.0,63.11,37.71
2016,2,6,8,45,704.0,56.0,2.05,6.5,254.5,116.01,66.36
2016,2,6,9,0,752.0,60.0,2.0,7.0,300.0,174.77,111.76
2016,2,6,9,15,781.5,63.0,1.95,7.5,342.0,234.06,164.16
2016,2,6,9,30,811.0,66.0,1.9,8.0,384.0,296.25,220.91
2016,2,6,9,45,827.0,70.0,1.9,9.0,420.5,357.35,276.45
2016,2,6,10,0,843.0,74.0,1.9,10.0,457.0,419.18,330.98
2016,2,6,10,15,857.5,75.5,1.85,10.0,488.5,478.26,382.62
2016,2,6,10,30,872.0,77.0,1.8,10.0,520.0,535.27,430.99
2016,2,6,10,45,883.0,78.5,1.8,10.5,544.5,590.99,476.12
2016,2,6,11,0,894.0,80.0,1.8,11.0,569.0,645.64,518.87
2016,2,6,11,15,900.0,80.5,1.95,11.0,586.5,694.58,558.12
2016,2,6,11,30,906.0,81.0,2.1,11.0,604.0,741.43,594.39
2016,2,6,11,45,913.0,80.0,2.3,11.5,614.0,785.08,625.82
2016,2,6,12,0,920.0,79.0,2.5,12.0,624.0,826.25,655.27
2016,2,6,12,15,920.5,79.0,2.55,12.0,626.0,860.52,679.74
2016,2,6,12,30,921.0,79.0,2.6,12.0,628.0,891.52,701.94
2016,2,6,12,45,710.0,145.0,2.65,12.5,565.5,822.49,651.49
2016,2,6,13,0,499.0,211.0,2.7,13.0,503.0,715.69,571.0
2016,2,6,13,15,699.0,145.5,2.7,13.0,544.5,850.94,673.54
2016,2,6,13,30,899.0,80.0,2.7,13.0,586.0,959.26,749.78
2016,2,6,13,45,890.5,79.0,2.7,13.0,564.5,962.26,751.68
2016,2,6,14,0,882.0,78.0,2.7,13.0,543.0,961.41,752.14
2016,2,6,14,15,869.5,76.0,2.55,13.0,514.5,951.62,745.12
2016,2,6,14,30,857.0,74.0,2.4,13.0,486.0,948.87,743.22
2016,2,6,14,45,842.0,71.0,2.3,13.0,451.5,927.98,729.09
2016,2,6,15,0,827.0,68.0,2.2,13.0,417.0,903.67,712.7
2016,2,6,15,15,802.0,65.5,1.9,12.5,377.5,867.48,686.91
2016,2,6,15,30,777.0,63.0,1.6,12.0,338.0,828.63,658.74
2016,2,6,15,45,745.0,58.5,1.35,11.5,294.5,778.51,622.19
2016,2,6,16,0,713.0,54.0,1.1,11.0,251.0,726.81,583.33
2016,2,6,16,15,657.5,49.0,1.1,10.0,205.0,653.41,530.43
2016,2,6,16,30,602.0,44.0,1.1,9.0,159.0,580.63,474.82
2016,2,6,16,45,514.0,36.5,1.1,8.5,115.5,481.13,393.66
2016,2,6,17,0,426.0,29.0,1.1,8.0,72.0,396.97,315.44
2016,2,6,17,15,213.0,14.5,1.1,7.5,36.0,196.68,65.41
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,7,7,15,178.0,9.5,2.45,4.5,20.5,8.11,0.0
2016,2,7,7,30,356.0,19.0,2.8,5.0,41.0,17.19,4.06
2016,2,7,7,45,474.0,27.0,3.15,6.0,83.5,24.27,15.63
2016,2,7,8,0,592.0,35.0,3.5,7.0,126.0,31.37,22.67
2016,2,7,8,15,657.0,40.0,3.55,7.5,172.5,35.55,26.78
2016,2,7,8,30,722.0,45.0,3.6,8.0,219.0,59.0,32.61
2016,2,7,8,45,765.0,48.0,3.7,8.5,265.5,114.76,62.28
2016,2,7,9,0,808.0,51.0,3.8,9.0,312.0,178.08,111.51
2016,2,7,9,15,835.5,53.5,3.7,9.5,354.5,239.35,165.94
2016,2,7,9,30,863.0,56.0,3.6,10.0,397.0,303.07,224.62
2016,2,7,9,45,875.5,60.5,3.55,10.5,434.5,365.76,282.72
2016,2,7,10,0,888.0,65.0,3.5,11.0,472.0,428.65,339.56
2016,2,7,10,15,902.0,66.5,3.45,11.5,504.0,489.15,392.7
2016,2,7,10,30,916.0,68.0,3.4,12.0,536.0,549.37,443.74
2016,2,7,10,45,926.0,69.0,3.35,12.5,561.0,606.21,490.4
2016,2,7,11,0,936.0,70.0,3.3,13.0,586.0,661.76,534.47
2016,2,7,11,15,942.0,70.5,3.3,13.0,604.0,712.56,574.81
2016,2,7,11,30,948.0,71.0,3.3,13.0,622.0,761.17,611.27
2016,2,7,11,45,951.0,71.5,3.35,13.5,631.5,805.1,641.94
2016,2,7,12,0,954.0,72.0,3.4,14.0,641.0,846.17,670.26
2016,2,7,12,15,954.5,72.0,3.4,14.0,642.5,881.55,695.27
2016,2,7,12,30,955.0,72.0,3.4,14.0,644.0,913.53,717.85
2016,2,7,12,45,953.5,71.0,3.4,14.5,638.0,939.01,734.48
2016,2,7,13,0,952.0,70.0,3.4,15.0,632.0,960.72,748.52
2016,2,7,13,15,947.0,69.5,3.3,15.0,617.5,975.96,758.8
2016,2,7,13,30,942.0,69.0,3.2,15.0,603.0,987.23,766.46
2016,2,7,13,45,933.5,68.0,3.15,15.5,581.0,990.5,767.71
2016,2,7,14,0,925.0,67.0,3.1,16.0,559.0,989.74,766.41
2016,2,7,14,15,913.0,65.5,2.9,16.0,530.0,980.97,759.89
2016,2,7,14,30,901.0,64.0,2.7,16.0,501.0,968.35,750.84
2016,2,7,14,45,884.0,62.5,2.55,16.0,465.5,947.24,736.43
2016,2,7,15,0,867.0,61.0,2.4,16.0,430.0,922.75,719.72
2016,2,7,15,15,843.5,58.5,2.05,15.5,389.5,887.59,694.69
2016,2,7,15,30,820.0,56.0,1.7,15.0,349.0,859.69,674.23
2016,2,7,15,45,785.0,53.0,1.35,14.5,304.5,808.03,635.98
2016,2,7,16,0,750.0,50.0,1.0,14.0,260.0,754.84,595.5
2016,2,7,16,15,698.0,45.5,1.05,13.0,214.0,684.09,546.57
2016,2,7,16,30,646.0,41.0,1.1,12.0,168.0,613.82,494.65
2016,2,7,16,45,557.0,34.5,1.15,11.5,122.5,513.34,414.71
2016,2,7,17,0,468.0,28.0,1.2,11.0,77.0,417.51,329.95
2016,2,7,17,15,234.0,14.0,1.2,10.5,38.5,207.8,91.88
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.0,1.35,7.0,20.5,9.39,0.0
2016,2,8,7,30,302.0,22.0,1.4,8.0,41.0,18.28,5.8
2016,2,8,7,45,420.0,31.5,1.5,9.0,83.5,25.94,16.98
2016,2,8,8,0,538.0,41.0,1.6,10.0,126.0,33.56,24.4
2016,2,8,8,15,607.5,47.0,1.7,10.5,172.5,41.39,31.75
2016,2,8,8,30,677.0,53.0,1.8,11.0,219.0,64.49,37.77
2016,2,8,8,45,719.0,57.5,1.95,11.5,265.0,118.77,66.78
2016,2,8,9,0,761.0,62.0,2.1,12.0,311.0,178.15,112.11
2016,2,8,9,15,791.0,65.5,2.1,12.5,353.5,238.77,164.71
2016,2,8,9,30,821.0,69.0,2.1,13.0,396.0,302.38,221.68
2016,2,8,9,45,846.5,70.0,2.1,13.5,435.0,364.71,277.59
2016,2,8,10,0,872.0,71.0,2.1,14.0,474.0,428.54,333.44
2016,2,8,10,15,886.0,73.0,2.1,14.5,506.0,488.85,384.95
2016,2,8,10,30,900.0,75.0,2.1,15.0,538.0,548.92,434.42
2016,2,8,10,45,908.5,76.5,2.15,15.5,563.0,604.81,479.23
2016,2,8,11,0,917.0,78.0,2.2,16.0,588.0,659.33,521.54
2016,2,8,11,15,923.0,79.0,2.2,16.0,606.0,710.0,560.52
2016,2,8,11,30,929.0,80.0,2.2,16.0,624.0,758.55,596.06
2016,2,8,11,45,932.0,80.5,2.2,16.5,633.5,801.94,625.04
2016,2,8,12,0,935.0,81.0,2.2,17.0,643.0,842.53,651.72
2016,2,8,12,15,935.5,81.0,2.15,17.0,645.0,877.48,675.05
2016,2,8,12,30,936.0,81.0,2.1,17.0,647.0,909.1,695.99
2016,2,8,12,45,941.5,78.0,2.05,17.0,642.0,938.12,715.09
2016,2,8,13,0,947.0,75.0,2.0,17.0,637.0,963.67,731.84
2016,2,8,13,15,942.0,74.0,1.9,17.0,623.0,978.32,740.69
2016,2,8,13,30,937.0,73.0,1.8,17.0,609.0,988.98,747.03
2016,2,8,13,45,928.0,72.5,1.75,17.5,587.0,992.46,748.02
2016,2,8,14,0,919.0,72.0,1.7,18.0,565.0,991.94,746.59
2016,2,8,14,15,907.5,70.5,1.55,17.5,536.0,983.74,741.6
2016,2,8,14,30,896.0,69.0,1.4,17.0,507.0,971.71,734.16
2016,2,8,14,45,878.0,67.5,1.3,17.0,471.5,949.75,719.58
2016,2,8,15,0,860.0,66.0,1.2,17.0,436.0,924.43,702.86
2016,2,8,15,15,836.5,63.5,1.1,16.5,395.5,899.61,687.65
2016,2,8,15,30,813.0,61.0,1.0,16.0,355.0,861.5,663.03
2016,2,8,15,45,777.5,57.5,0.9,15.5,310.0,808.7,627.69
2016,2,8,16,0,742.0,54.0,0.8,15.0,265.0,754.36,590.15
2016,2,8,16,15,689.0,49.0,0.85,14.5,218.5,682.08,539.93
2016,2,8,16,30,636.0,44.0,0.9,14.0,172.0,610.25,486.9
2016,2,8,16,45,548.0,37.0,1.0,13.5,126.0,509.88,408.75
2016,2,8,17,0,460.0,30.0,1.1,13.0,80.0,413.9,326.29
2016,2,8,17,15,230.0,15.0,1.1,12.5,40.0,212.31,110.93
2016,2,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,168.0,11.0,1.55,6.5,22.5,9.39,0.0
2016,2,9,7,30,336.0,22.0,1.7,7.0,45.0,18.27,6.83
2016,2,9,7,45,451.0,31.0,1.9,8.0,88.0,25.54,16.8
2016,2,9,8,0,566.0,40.0,2.1,9.0,131.0,35.7,26.45
2016,2,9,8,15,633.5,46.0,2.2,9.5,179.0,40.58,31.16
2016,2,9,8,30,701.0,52.0,2.3,10.0,227.0,64.38,37.35
2016,2,9,8,45,743.0,56.0,2.4,11.0,273.5,119.82,66.81
2016,2,9,9,0,785.0,60.0,2.5,12.0,320.0,180.34,112.94
2016,2,9,9,15,813.5,63.5,2.5,12.0,363.0,242.18,167.14
2016,2,9,9,30,842.0,67.0,2.5,12.0,406.0,306.8,225.82
2016,2,9,9,45,864.0,69.0,2.5,12.5,445.0,370.19,283.18
2016,2,9,10,0,886.0,71.0,2.5,13.0,484.0,434.73,340.13
2016,2,9,10,15,900.0,72.5,2.45,13.5,516.5,495.43,392.28
2016,2,9,10,30,914.0,74.0,2.4,14.0,549.0,555.84,442.27
2016,2,9,10,45,815.5,101.0,2.35,14.5,540.0,580.29,462.64
2016,2,9,11,0,717.0,128.0,2.3,15.0,531.0,592.32,472.13
2016,2,9,11,15,832.0,102.5,2.15,15.5,583.5,679.58,538.25
2016,2,9,11,30,947.0,77.0,2.0,16.0,636.0,769.11,602.23
2016,2,9,11,45,734.5,144.0,1.9,16.5,582.0,731.65,571.35
2016,2,9,12,0,522.0,211.0,1.8,17.0,528.0,657.47,513.42
2016,2,9,12,15,486.0,225.0,1.65,17.0,520.5,665.42,518.47
2016,2,9,12,30,450.0,239.0,1.5,17.0,513.0,669.29,519.6
2016,2,9,12,45,699.0,158.0,1.4,17.5,579.0,829.48,634.73
2016,2,9,13,0,948.0,77.0,1.3,18.0,645.0,968.35,723.66
2016,2,9,13,15,942.5,76.5,1.2,18.0,630.5,983.25,730.33
2016,2,9,13,30,937.0,76.0,1.1,18.0,616.0,994.15,736.05
2016,2,9,13,45,925.5,76.0,1.0,18.5,593.0,995.93,734.6
2016,2,9,14,0,914.0,76.0,0.9,19.0,570.0,993.68,730.78
2016,2,9,14,15,823.5,88.5,0.9,18.5,516.0,937.83,697.24
2016,2,9,14,30,733.0,101.0,0.9,18.0,462.0,873.18,657.9
2016,2,9,14,45,544.0,135.0,0.9,18.0,392.5,720.93,555.85
2016,2,9,15,0,355.0,169.0,0.9,18.0,323.0,559.45,440.53
2016,2,9,15,15,412.0,142.5,0.9,17.0,305.5,599.05,475.26
2016,2,9,15,30,469.0,116.0,0.9,16.0,288.0,613.34,489.18
2016,2,9,15,45,439.0,106.5,0.9,15.5,251.5,566.36,455.77
2016,2,9,16,0,409.0,97.0,0.9,15.0,215.0,519.07,421.58
2016,2,9,16,15,375.5,83.5,0.95,14.0,177.0,463.43,380.22
2016,2,9,16,30,342.0,70.0,1.0,13.0,139.0,408.51,337.05
2016,2,9,16,45,292.5,54.0,1.05,12.5,102.5,338.59,278.55
2016,2,9,17,0,243.0,38.0,1.1,12.0,66.0,271.47,218.3
2016,2,9,17,15,121.5,19.0,1.1,11.5,33.0,139.21,80.68
2016,2,9,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,7,15,1.0,12.0,1.0,7.5,12.0,10.24,0.0
2016,2,10,7,30,2.0,24.0,1.0,8.0,24.0,19.47,8.45
2016,2,10,7,45,27.0,42.5,1.0,8.5,47.0,33.52,23.87
2016,2,10,8,0,52.0,61.0,1.0,9.0,70.0,47.37,36.96
2016,2,10,8,15,63.0,81.0,1.05,9.0,95.0,61.87,50.48
2016,2,10,8,30,74.0,101.0,1.1,9.0,120.0,79.15,61.88
2016,2,10,8,45,82.0,119.5,1.2,9.5,144.0,101.19,78.67
2016,2,10,9,0,90.0,138.0,1.3,10.0,168.0,124.6,97.68
2016,2,10,9,15,76.0,154.0,1.3,10.5,181.5,142.52,113.4
2016,2,10,9,30,62.0,170.0,1.3,11.0,195.0,158.85,127.64
2016,2,10,9,45,173.5,184.5,1.35,11.5,264.0,219.71,175.62
2016,2,10,10,0,285.0,199.0,1.4,12.0,333.0,296.57,237.09
2016,2,10,10,15,477.5,164.0,1.4,12.5,406.5,382.41,305.28
2016,2,10,10,30,670.0,129.0,1.4,13.0,480.0,486.15,387.11
2016,2,10,10,45,783.0,107.0,1.4,13.5,536.0,568.28,450.98
2016,2,10,11,0,896.0,85.0,1.4,14.0,592.0,655.25,517.08
2016,2,10,11,15,902.5,86.0,1.4,14.0,609.5,705.54,554.87
2016,2,10,11,30,909.0,87.0,1.4,14.0,627.0,753.8,589.88
2016,2,10,11,45,771.0,131.0,1.4,14.5,594.5,746.33,582.33
2016,2,10,12,0,633.0,175.0,1.4,15.0,562.0,715.93,558.0
2016,2,10,12,15,617.0,181.0,1.4,15.0,559.0,735.55,572.56
2016,2,10,12,30,601.0,187.0,1.4,15.0,556.0,744.98,579.43
2016,2,10,12,45,758.5,136.5,1.45,15.0,597.5,859.69,661.03
2016,2,10,13,0,916.0,86.0,1.5,15.0,639.0,951.27,722.85
2016,2,10,13,15,911.0,85.5,1.55,15.0,625.0,966.2,732.93
2016,2,10,13,30,906.0,85.0,1.6,15.0,611.0,977.26,741.59
2016,2,10,13,45,900.5,82.5,1.7,15.5,589.5,981.47,745.22
2016,2,10,14,0,895.0,80.0,1.8,16.0,568.0,981.76,746.44
2016,2,10,14,15,883.0,78.5,1.8,16.0,539.5,973.14,741.89
2016,2,10,14,30,871.0,77.0,1.8,16.0,511.0,971.67,742.41
2016,2,10,14,45,797.0,82.0,1.8,16.0,457.5,904.06,697.79
2016,2,10,15,0,723.0,87.0,1.8,16.0,404.0,839.89,655.37
2016,2,10,15,15,610.5,100.0,1.6,15.5,351.0,742.72,587.38
2016,2,10,15,30,498.0,113.0,1.4,15.0,298.0,636.67,511.15
2016,2,10,15,45,467.5,104.0,1.2,14.5,260.5,589.14,476.81
2016,2,10,16,0,437.0,95.0,1.0,14.0,223.0,541.23,440.6
2016,2,10,16,15,402.5,82.0,1.0,13.0,184.5,484.41,398.36
2016,2,10,16,30,368.0,69.0,1.0,12.0,146.0,428.28,354.38
2016,2,10,16,45,315.0,54.0,1.05,11.5,108.0,355.91,294.0
2016,2,10,17,0,262.0,39.0,1.1,11.0,70.0,286.74,232.31
2016,2,10,17,15,131.0,25.0,1.1,10.5,40.5,159.91,101.36
2016,2,10,17,30,0.0,11.0,1.1,10.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,56.5,13.0,0.75,7.5,17.5,11.1,0.0
2016,2,11,7,30,113.0,26.0,0.8,8.0,35.0,20.04,9.56
2016,2,11,7,45,154.5,44.0,0.85,9.0,65.0,33.98,24.34
2016,2,11,8,0,196.0,62.0,0.9,10.0,95.0,47.14,36.67
2016,2,11,8,15,220.5,80.0,0.9,10.5,128.0,59.89,48.44
2016,2,11,8,30,245.0,98.0,0.9,11.0,161.0,80.54,59.4
2016,2,11,8,45,260.5,114.5,0.95,11.5,193.0,114.48,81.89
2016,2,11,9,0,276.0,131.0,1.0,12.0,225.0,150.67,110.34
2016,2,11,9,15,378.5,132.5,1.0,12.5,278.5,198.77,147.11
2016,2,11,9,30,481.0,134.0,1.0,13.0,332.0,257.84,194.58
2016,2,11,9,45,624.0,110.0,1.0,13.5,391.5,324.25,248.05
2016,2,11,10,0,767.0,86.0,1.0,14.0,451.0,402.2,311.2
2016,2,11,10,15,594.5,144.5,1.0,14.0,438.5,423.79,332.77
2016,2,11,10,30,422.0,203.0,1.0,14.0,426.0,420.65,332.77
2016,2,11,10,45,521.0,182.5,1.0,14.5,470.5,486.69,384.56
2016,2,11,11,0,620.0,162.0,1.0,15.0,515.0,565.85,444.49
2016,2,11,11,15,465.5,214.5,1.05,15.0,484.0,542.03,425.76
2016,2,11,11,30,311.0,267.0,1.1,15.0,453.0,497.41,391.3
2016,2,11,11,45,306.5,273.5,1.15,15.0,459.5,518.96,408.26
2016,2,11,12,0,302.0,280.0,1.2,15.0,466.0,539.33,423.6
2016,2,11,12,15,339.5,271.5,1.2,15.0,481.0,577.33,452.58
2016,2,11,12,30,377.0,263.0,1.2,15.0,496.0,616.17,481.78
2016,2,11,12,45,390.0,257.0,1.3,15.0,496.0,636.35,497.65
2016,2,11,13,0,403.0,251.0,1.4,15.0,496.0,655.43,512.93
2016,2,11,13,15,366.0,253.0,1.4,15.0,472.0,635.72,498.24
2016,2,11,13,30,329.0,255.0,1.4,15.0,448.0,613.34,481.89
2016,2,11,13,45,425.5,220.5,1.45,15.5,460.5,693.94,543.08
2016,2,11,14,0,522.0,186.0,1.5,16.0,473.0,755.34,589.03
2016,2,11,14,15,578.0,158.5,1.4,15.5,461.5,782.08,609.01
2016,2,11,14,30,634.0,131.0,1.3,15.0,450.0,815.77,633.48
2016,2,11,14,45,644.0,118.0,1.25,15.0,422.5,808.78,628.88
2016,2,11,15,0,654.0,105.0,1.2,15.0,395.0,798.23,622.34
2016,2,11,15,15,658.0,100.0,1.1,14.5,369.0,788.54,616.91
2016,2,11,15,30,662.0,95.0,1.0,14.0,343.0,775.7,609.07
2016,2,11,15,45,622.0,89.0,0.9,14.0,299.5,718.52,568.15
2016,2,11,16,0,582.0,83.0,0.8,14.0,256.0,660.32,525.93
2016,2,11,16,15,524.0,74.5,0.85,13.5,210.5,583.37,470.7
2016,2,11,16,30,466.0,66.0,0.9,13.0,165.0,507.52,413.34
2016,2,11,16,45,380.0,54.5,0.95,13.0,121.5,408.65,333.86
2016,2,11,17,0,294.0,43.0,1.0,13.0,78.0,317.0,254.89
2016,2,11,17,15,147.0,27.5,1.0,12.5,45.0,177.35,118.45
2016,2,11,17,30,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
