Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,973.0,83.0,4.1,15.0,732.0,929.18,726.9
2016,2,22,12,30,974.0,83.0,4.1,15.0,734.0,962.85,750.48
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,989.82,769.68
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,1012.84,786.27
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,1029.71,798.08
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,1042.45,807.22
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,1047.37,811.48
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,1048.09,813.09
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,1042.82,809.71
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,1033.52,803.73
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,1013.57,790.48
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,989.94,774.81
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,927.55,731.56
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,852.56,678.81
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,803.62,644.15
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,752.97,607.16
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,697.46,567.93
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,636.24,522.48
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,546.21,452.37
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,459.64,381.23
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,352.7,287.5
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,243.98,143.49
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,93.85,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,13.66,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,21.38,10.91
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,32.09,23.1
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,37.99,29.06
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,43.88,34.73
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,48.29,38.93
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,76.49,46.46
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,131.35,78.07
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,187.61,121.96
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,257.93,182.06
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,337.72,251.55
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,403.2,309.88
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,469.37,366.96
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,532.57,420.13
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,595.16,470.73
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,654.0,516.04
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,711.21,558.43
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,764.48,597.67
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,815.33,632.16
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,860.83,660.78
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,903.2,686.8
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,939.86,708.6
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,972.93,727.79
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,998.52,741.93
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,1020.03,753.44
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,1035.42,763.53
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,1046.63,771.18
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,1049.97,774.05
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,1049.12,774.56
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,1041.15,769.71
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,1029.14,762.54
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,1007.97,749.64
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,994.22,741.76
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,958.91,721.06
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,920.53,698.32
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,870.4,668.1
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,818.27,635.58
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,750.04,590.96
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,681.54,543.73
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,595.83,480.91
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,506.72,411.02
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,383.98,308.35
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,262.92,165.39
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,101.71,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,11.1,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,21.4,11.48
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,32.0,22.99
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,38.36,29.27
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,44.68,35.27
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,49.13,39.36
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,78.94,47.07
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,138.93,82.45
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,199.61,129.56
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,260.82,182.8
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,324.41,239.28
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,387.51,294.3
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,452.04,348.75
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,512.76,398.49
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,573.01,445.74
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,630.1,488.7
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,685.91,528.97
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,736.73,565.2
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,785.29,597.37
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,829.04,623.87
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,869.87,647.96
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,905.24,671.34
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,937.22,692.61
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,961.7,708.85
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,982.32,722.78
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,996.82,734.3
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,1007.34,743.51
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,1011.31,748.68
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,1011.27,751.48
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,1003.3,749.82
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,1002.99,753.42
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,981.09,741.38
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,955.62,727.16
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,921.01,705.77
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,883.49,682.21
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,832.65,648.46
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,780.03,612.77
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,713.47,567.96
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,654.05,526.31
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,567.06,460.26
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,483.4,393.24
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,367.95,296.59
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,255.67,170.56
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,97.42,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,11.95,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,22.6,12.82
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,33.56,24.2
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,41.06,31.45
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,48.43,38.34
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,52.7,42.23
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,82.13,49.81
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,138.19,82.92
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,198.04,129.78
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,257.85,181.39
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,322.76,238.31
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,383.65,291.23
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,445.73,343.59
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,474.81,370.33
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,484.21,379.81
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,577.73,451.76
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,676.49,525.35
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,678.1,524.55
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,655.69,506.72
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,690.36,531.28
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,723.25,553.52
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,831.16,629.8
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,920.4,687.33
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,949.07,702.87
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,974.34,716.88
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,990.15,726.18
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,1002.08,733.21
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,1005.94,733.9
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,1005.82,732.34
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,1009.92,736.42
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,998.55,730.8
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,975.6,716.79
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,949.14,700.75
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,914.96,680.97
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,877.86,659.11
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,824.99,626.01
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,777.13,595.61
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,711.27,553.17
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,645.55,508.68
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,560.29,447.31
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,478.09,384.05
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,364.05,290.47
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,254.87,175.39
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,96.12,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,8.96,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,16.53,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,25.12,15.21
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,36.01,26.33
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,43.41,33.44
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,50.68,40.2
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,72.84,60.22
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,106.06,82.64
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,134.1,102.95
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,164.0,126.71
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,179.79,141.79
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,188.07,150.18
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,260.08,206.04
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,352.48,279.13
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,397.09,315.24
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,443.27,351.98
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,502.28,398.03
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,557.68,440.62
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,582.4,459.0
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,591.1,465.37
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,660.6,518.55
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,721.05,564.35
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,830.43,645.9
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,931.11,715.7
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,893.33,688.22
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,830.82,643.78
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,929.12,716.0
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,1009.6,772.99
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,941.52,727.4
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,858.67,671.6
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,929.87,725.6
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,986.58,767.98
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,966.03,755.42
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,941.92,741.0
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,905.27,717.87
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,865.81,692.46
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,819.87,660.79
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,771.87,626.88
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,712.42,584.27
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,647.23,535.5
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,565.36,470.48
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,486.35,404.62
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,371.82,306.14
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,264.36,192.64
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,99.55,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,19.96,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,25.22,15.78
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,31.91,22.97
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,37.13,28.09
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,46.11,36.42
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,49.81,39.78
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,82.28,47.5
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,140.67,81.72
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,202.97,130.99
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,265.62,185.98
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,330.29,243.82
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,394.02,300.31
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,458.65,355.81
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,519.39,407.15
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,579.59,456.33
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,636.6,500.57
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,692.12,542.13
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,743.64,580.54
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,792.91,614.71
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,742.02,574.6
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,636.7,493.99
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,805.71,621.71
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,946.52,717.27
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,909.73,692.2
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,843.39,647.86
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,837.15,644.39
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,833.91,642.22
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,797.48,616.17
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,757.19,587.46
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,894.25,688.26
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,1008.17,765.1
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,990.54,754.21
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,969.15,742.47
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,934.5,720.34
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,896.88,696.06
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,852.62,666.75
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,806.12,635.26
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,741.13,590.76
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,675.82,544.26
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,595.1,483.61
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,524.03,426.93
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,410.87,333.72
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,306.47,227.13
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,118.12,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,23.3,14.38
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,36.98,27.55
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,52.27,41.79
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,67.39,55.67
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,81.4,68.41
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,96.77,78.11
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,113.17,91.33
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,130.32,105.2
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,184.34,145.33
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,258.5,203.42
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,271.14,216.43
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,277.73,223.18
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,307.59,247.64
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,338.41,272.47
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,398.23,319.94
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,474.69,379.44
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,540.48,431.43
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,625.1,496.77
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,681.83,539.24
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,740.47,582.67
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,763.43,599.16
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,783.64,613.84
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,762.5,597.04
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,717.82,563.74
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,621.98,490.77
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,500.08,396.7
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,630.42,500.32
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,761.4,599.56
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,735.46,580.02
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,686.19,545.25
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,735.67,584.51
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,759.04,603.77
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,670.9,538.68
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,562.91,457.79
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,492.17,403.47
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,423.03,348.93
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,377.33,313.62
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,332.3,277.6
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,283.17,237.17
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,234.76,195.79
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,175.06,143.14
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,117.18,86.75
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,37.67,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,8.54,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,16.46,2.76
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,25.34,16.58
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,34.14,25.24
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,38.52,29.56
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,46.78,37.21
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,50.48,40.55
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,86.16,49.41
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,145.27,84.66
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,208.7,135.04
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,272.6,191.55
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,338.37,250.71
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,403.5,308.28
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,466.52,362.32
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,527.82,414.14
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,588.46,463.62
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,644.83,507.22
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,699.23,547.72
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,749.84,586.02
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,798.14,620.18
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,843.53,650.85
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,886.33,679.48
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,922.55,704.27
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,955.34,726.75
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,983.46,744.74
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,1007.87,760.3
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,1024.15,770.3
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,1036.33,777.7
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,896.19,683.54
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,697.24,540.87
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,888.53,681.96
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,1022.57,769.7
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,999.42,752.15
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,984.06,741.77
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,949.89,720.12
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,912.69,696.41
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,861.47,661.57
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,808.45,625.04
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,743.89,582.08
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,685.42,541.82
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,595.97,476.99
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,509.92,411.17
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,398.6,321.17
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,296.35,226.64
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,142.67,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,8.96,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,17.35,4.96
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,25.4,16.53
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,33.41,24.31
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,41.64,32.02
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,46.89,36.86
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,50.61,40.16
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,88.17,49.5
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,153.05,98.53
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,195.21,140.29
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,256.47,184.41
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,345.09,255.07
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,385.71,296.73
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,411.81,323.44
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,470.65,372.79
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,532.86,423.73
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,619.72,492.65
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,712.65,564.97
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,765.1,604.86
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,815.09,640.31
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,860.54,671.19
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,902.98,699.66
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,939.62,724.93
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,972.69,747.69
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,999.73,766.3
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,1022.82,782.32
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,1039.35,795.49
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,1051.71,806.06
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,1057.66,810.97
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,1059.39,813.24
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,1051.9,810.94
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,1040.3,806.05
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,1021.09,794.5
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,998.12,780.46
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,965.29,759.85
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,929.41,736.94
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,883.61,705.52
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,845.23,679.06
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,781.54,633.62
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,717.36,586.29
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,635.81,523.02
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,556.37,458.47
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,446.1,366.81
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,343.79,271.12
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,168.69,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,8.96,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,17.28,6.23
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,24.91,16.22
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,32.5,23.56
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,40.61,31.07
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,45.81,35.76
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,68.3,55.83
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,111.54,81.63
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,143.85,92.17
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,209.05,134.22
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,272.29,189.28
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,337.48,246.76
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,402.24,303.06
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,465.06,355.98
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,526.11,406.78
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,586.58,455.49
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,642.88,499.07
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,697.47,540.08
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,748.78,579.15
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,797.84,614.11
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,841.78,643.92
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,882.74,671.53
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,918.06,696.5
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,949.97,719.24
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,892.63,681.24
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,797.08,613.54
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,800.77,618.77
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,801.41,621.1
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,790.92,615.15
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,777.58,607.28
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,776.13,609.68
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,771.88,610.07
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,789.41,626.47
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,811.85,644.75
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,677.47,546.66
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,535.17,437.67
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,577.37,475.38
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,593.35,492.08
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,525.18,438.69
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,459.14,385.76
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,402.5,339.66
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,346.69,292.2
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,263.86,219.44
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,172.29,136.2
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,82.01,8.58
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,17.31,7.14
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,32.66,23.09
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,47.62,37.15
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,62.92,51.21
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,77.93,64.73
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,92.61,77.8
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,112.68,89.05
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,143.36,106.63
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,197.59,144.45
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,202.86,156.53
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,185.32,147.93
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,202.62,161.71
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,220.02,175.2
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,259.96,206.5
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,303.56,240.14
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,376.36,295.69
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,450.29,350.59
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,385.22,301.43
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,297.27,233.56
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,305.59,241.1
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,313.93,248.04
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,374.71,296.35
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,439.01,346.58
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,396.48,313.67
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,351.51,278.83
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,349.42,277.32
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,347.12,275.44
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,298.72,237.22
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,230.46,183.15
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,199.23,158.52
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,167.91,133.4
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,162.33,129.24
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,156.9,125.12
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,208.29,168.07
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,245.82,199.1
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,195.54,158.06
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,131.59,105.45
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,111.62,89.39
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,91.78,72.91
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,73.61,57.52
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,55.07,41.52
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,37.93,26.55
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,20.65,11.27
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,10.3,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
