Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,12.5,0.95,10.5,15.0,10.67,0.0
2016,3,4,7,0,56.0,25.0,1.0,11.0,30.0,19.68,9.59
2016,3,4,7,15,94.5,45.0,1.1,11.0,59.0,34.53,24.73
2016,3,4,7,30,133.0,65.0,1.2,11.0,88.0,48.96,38.25
2016,3,4,7,45,150.0,86.0,1.3,11.5,120.0,64.99,52.89
2016,3,4,8,0,167.0,107.0,1.4,12.0,152.0,79.57,65.95
2016,3,4,8,15,181.5,127.0,1.5,12.5,185.0,93.17,77.85
2016,3,4,8,30,196.0,147.0,1.6,13.0,218.0,118.59,89.91
2016,3,4,8,45,137.0,167.5,1.75,13.5,220.5,143.38,109.65
2016,3,4,9,0,78.0,188.0,1.9,14.0,223.0,161.33,126.51
2016,3,4,9,15,79.5,207.5,2.05,14.0,246.0,185.02,146.07
2016,3,4,9,30,81.0,227.0,2.2,14.0,269.0,209.24,166.08
2016,3,4,9,45,46.0,212.5,2.35,14.5,236.5,193.13,153.68
2016,3,4,10,0,11.0,198.0,2.5,15.0,204.0,168.74,134.0
2016,3,4,10,15,12.0,208.0,2.6,15.0,215.0,179.25,142.4
2016,3,4,10,30,13.0,218.0,2.7,15.0,226.0,189.93,150.85
2016,3,4,10,45,19.0,239.5,2.85,15.5,252.0,213.76,169.6
2016,3,4,11,0,25.0,261.0,3.0,16.0,278.0,238.64,189.05
2016,3,4,11,15,12.5,204.5,2.9,15.5,213.0,182.32,144.0
2016,3,4,11,30,0.0,148.0,2.8,15.0,148.0,124.65,97.26
2016,3,4,11,45,0.0,111.0,2.7,15.0,111.0,92.88,71.33
2016,3,4,12,0,0.0,74.0,2.6,15.0,74.0,61.61,45.6
2016,3,4,12,15,0.0,99.5,2.6,15.0,99.5,83.09,63.32
2016,3,4,12,30,0.0,125.0,2.6,15.0,125.0,105.25,81.46
2016,3,4,12,45,0.0,74.5,2.6,15.0,74.5,62.03,45.94
2016,3,4,13,0,0.0,24.0,2.6,15.0,24.0,19.92,11.01
2016,3,4,13,15,0.0,23.5,2.7,14.5,23.5,19.5,10.7
2016,3,4,13,30,0.0,23.0,2.8,14.0,23.0,19.07,10.39
2016,3,4,13,45,0.0,18.5,2.9,14.0,18.5,15.33,7.26
2016,3,4,14,0,0.0,14.0,3.0,14.0,14.0,11.59,4.13
2016,3,4,14,15,0.0,68.5,2.95,13.5,68.5,56.91,42.34
2016,3,4,14,30,0.0,123.0,2.9,13.0,123.0,104.71,82.45
2016,3,4,14,45,0.0,66.0,2.9,13.0,66.0,54.78,40.76
2016,3,4,15,0,0.0,9.0,2.9,13.0,9.0,7.43,0.68
2016,3,4,15,15,0.0,70.5,2.55,13.0,70.5,58.49,44.21
2016,3,4,15,30,0.0,132.0,2.2,13.0,132.0,117.01,93.61
2016,3,4,15,45,0.0,90.0,1.85,13.0,90.0,76.1,59.33
2016,3,4,16,0,0.0,48.0,1.5,13.0,48.0,39.7,28.52
2016,3,4,16,15,0.0,41.5,1.35,12.5,41.5,34.29,24.03
2016,3,4,16,30,0.0,35.0,1.2,12.0,35.0,28.89,19.45
2016,3,4,16,45,0.0,28.0,1.05,12.0,28.0,23.08,14.41
2016,3,4,17,0,0.0,21.0,0.9,12.0,21.0,17.29,9.31
2016,3,4,17,15,0.0,15.0,1.0,11.5,15.0,12.33,4.9
2016,3,4,17,30,0.0,9.0,1.1,11.0,9.0,7.39,0.46
2016,3,4,17,45,0.0,4.5,1.2,11.0,4.5,3.69,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,12.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,12.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,2.5,3.55,12.5,2.5,2.05,0.0
2016,3,5,8,0,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,3.85,13.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,4.0,13.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,74.5,4.2,13.0,74.5,61.8,47.36
2016,3,5,9,0,0.0,144.0,4.4,13.0,144.0,116.27,93.2
2016,3,5,9,15,60.0,190.0,4.5,13.0,221.5,167.33,133.3
2016,3,5,9,30,120.0,236.0,4.6,13.0,299.0,229.95,183.46
2016,3,5,9,45,60.0,166.0,4.7,13.5,197.5,160.91,128.18
2016,3,5,10,0,0.0,96.0,4.8,14.0,96.0,79.84,61.47
2016,3,5,10,15,2.0,137.0,4.9,14.0,138.0,115.04,90.63
2016,3,5,10,30,4.0,178.0,5.0,14.0,180.0,151.06,120.13
2016,3,5,10,45,13.0,217.0,5.15,14.5,225.5,190.67,152.16
2016,3,5,11,0,22.0,256.0,5.3,15.0,271.0,232.17,185.39
2016,3,5,11,15,12.0,207.5,5.4,15.5,216.0,184.54,146.32
2016,3,5,11,30,2.0,159.0,5.5,16.0,161.0,135.67,106.14
2016,3,5,11,45,1.0,115.0,5.6,16.5,116.0,97.11,74.47
2016,3,5,12,0,0.0,71.0,5.7,17.0,71.0,59.11,43.17
2016,3,5,12,15,0.0,108.5,5.6,16.5,108.5,90.84,69.31
2016,3,5,12,30,0.0,146.0,5.5,16.0,146.0,123.72,96.3
2016,3,5,12,45,25.0,230.5,5.4,16.0,248.5,238.59,190.1
2016,3,5,13,0,50.0,315.0,5.3,16.0,351.0,354.01,282.19
2016,3,5,13,15,51.0,307.5,5.2,15.5,344.0,351.32,280.58
2016,3,5,13,30,52.0,300.0,5.1,15.0,337.0,348.38,279.1
2016,3,5,13,45,26.0,206.5,5.05,15.0,225.0,223.58,179.12
2016,3,5,14,0,0.0,113.0,5.0,15.0,113.0,95.15,73.53
2016,3,5,14,15,0.0,94.0,5.4,14.5,94.0,78.28,59.9
2016,3,5,14,30,0.0,75.0,5.8,14.0,75.0,62.32,46.81
2016,3,5,14,45,0.0,51.5,6.2,14.0,51.5,42.7,30.43
2016,3,5,15,0,0.0,28.0,6.6,14.0,28.0,23.16,13.99
2016,3,5,15,15,0.0,23.5,6.95,13.5,23.5,19.42,10.89
2016,3,5,15,30,0.0,19.0,7.3,13.0,19.0,15.68,7.77
2016,3,5,15,45,0.0,41.5,7.65,13.0,41.5,34.31,23.78
2016,3,5,16,0,0.0,64.0,8.0,13.0,64.0,53.03,39.89
2016,3,5,16,15,0.0,55.5,8.05,12.5,55.5,45.94,33.98
2016,3,5,16,30,0.0,47.0,8.1,12.0,47.0,38.86,27.99
2016,3,5,16,45,0.0,38.0,8.15,12.0,38.0,31.38,21.5
2016,3,5,17,0,0.0,29.0,8.2,12.0,29.0,23.91,14.95
2016,3,5,17,15,0.0,20.5,8.15,12.0,20.5,16.88,8.71
2016,3,5,17,30,0.0,12.0,8.1,12.0,12.0,9.86,2.47
2016,3,5,17,45,0.0,6.0,8.05,12.0,6.0,4.92,0.0
2016,3,5,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,88.5,17.5,1.65,7.5,24.5,14.94,0.0
2016,3,6,7,0,177.0,35.0,1.7,8.0,49.0,26.97,16.74
2016,3,6,7,15,295.0,48.5,1.95,8.5,93.5,37.18,27.51
2016,3,6,7,30,413.0,62.0,2.2,9.0,138.0,47.32,37.16
2016,3,6,7,45,494.0,70.5,2.5,9.5,188.5,55.67,44.96
2016,3,6,8,0,575.0,79.0,2.8,10.0,239.0,61.35,50.1
2016,3,6,8,15,624.5,85.5,2.9,10.0,290.0,65.12,53.47
2016,3,6,8,30,674.0,92.0,3.0,10.0,341.0,104.81,64.83
2016,3,6,8,45,713.5,95.0,3.2,10.5,390.0,160.75,100.13
2016,3,6,9,0,753.0,98.0,3.4,11.0,439.0,221.54,149.21
2016,3,6,9,15,777.0,102.0,3.5,11.0,483.0,283.78,204.7
2016,3,6,9,30,801.0,106.0,3.6,11.0,527.0,351.1,265.51
2016,3,6,9,45,477.0,191.5,3.7,11.0,447.0,348.23,275.16
2016,3,6,10,0,153.0,277.0,3.8,11.0,367.0,302.3,243.91
2016,3,6,10,15,508.0,196.0,3.85,11.0,518.5,435.86,351.87
2016,3,6,10,30,863.0,115.0,3.9,11.0,670.0,598.21,482.22
2016,3,6,10,45,866.5,119.0,4.0,11.5,694.0,654.35,526.91
2016,3,6,11,0,870.0,123.0,4.1,12.0,718.0,708.68,569.44
2016,3,6,11,15,541.0,236.0,4.1,12.0,609.0,625.91,503.09
2016,3,6,11,30,212.0,349.0,4.1,12.0,500.0,491.25,394.23
2016,3,6,11,45,549.0,238.0,4.15,12.0,636.0,693.74,557.53
2016,3,6,12,0,886.0,127.0,4.2,12.0,772.0,892.92,707.89
2016,3,6,12,15,665.5,212.5,4.3,12.0,697.5,828.08,658.82
2016,3,6,12,30,445.0,298.0,4.4,12.0,623.0,734.84,585.89
2016,3,6,12,45,330.5,325.0,4.5,12.0,565.0,658.23,527.16
2016,3,6,13,0,216.0,352.0,4.6,12.0,507.0,572.09,459.53
2016,3,6,13,15,214.0,345.5,4.6,12.0,497.0,572.37,460.62
2016,3,6,13,30,212.0,339.0,4.6,12.0,487.0,571.52,460.52
2016,3,6,13,45,125.5,306.5,4.7,12.0,393.5,454.82,368.33
2016,3,6,14,0,39.0,274.0,4.8,12.0,300.0,313.57,254.13
2016,3,6,14,15,62.5,275.5,4.8,11.5,314.5,343.19,280.22
2016,3,6,14,30,86.0,277.0,4.8,11.0,329.0,373.36,306.44
2016,3,6,14,45,54.5,242.5,4.8,11.0,275.0,304.04,249.88
2016,3,6,15,0,23.0,208.0,4.8,11.0,221.0,215.33,176.57
2016,3,6,15,15,11.5,169.5,4.7,10.5,176.0,165.04,135.08
2016,3,6,15,30,0.0,131.0,4.6,10.0,131.0,115.59,93.45
2016,3,6,15,45,0.0,119.5,4.5,10.0,119.5,105.47,85.16
2016,3,6,16,0,0.0,108.0,4.4,10.0,108.0,95.41,76.81
2016,3,6,16,15,0.0,93.0,4.2,9.5,93.0,81.66,65.32
2016,3,6,16,30,0.0,78.0,4.0,9.0,78.0,67.86,53.6
2016,3,6,16,45,0.0,62.5,3.85,9.0,62.5,53.44,41.05
2016,3,6,17,0,0.0,47.0,3.7,9.0,47.0,38.9,28.24
2016,3,6,17,15,0.0,33.5,3.7,8.5,33.5,27.68,18.25
2016,3,6,17,30,0.0,20.0,3.7,8.0,20.0,16.48,8.21
2016,3,6,17,45,0.0,10.0,3.75,8.0,10.0,8.22,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,6,45,23.5,15.0,2.2,5.5,17.5,12.29,0.0
2016,3,7,7,0,47.0,30.0,2.3,6.0,35.0,24.0,14.77
2016,3,7,7,15,71.5,51.0,2.4,6.0,62.5,39.58,30.04
2016,3,7,7,30,96.0,72.0,2.5,6.0,90.0,54.78,44.45
2016,3,7,7,45,110.5,93.5,2.7,6.0,120.5,69.85,58.55
2016,3,7,8,0,125.0,115.0,2.9,6.0,151.0,84.54,72.05
2016,3,7,8,15,134.0,136.5,3.05,6.0,181.0,98.76,84.9
2016,3,7,8,30,143.0,158.0,3.2,6.0,211.0,123.65,98.01
2016,3,7,8,45,138.0,179.5,3.35,6.5,236.5,152.29,120.19
2016,3,7,9,0,133.0,201.0,3.5,7.0,262.0,180.75,144.06
2016,3,7,9,15,67.0,180.5,3.55,7.0,211.5,162.23,131.4
2016,3,7,9,30,1.0,160.0,3.6,7.0,161.0,131.46,107.41
2016,3,7,9,45,0.5,146.0,3.65,7.5,146.5,120.83,98.0
2016,3,7,10,0,0.0,132.0,3.7,8.0,132.0,109.6,88.12
2016,3,7,10,15,2.5,158.5,3.75,8.0,160.5,133.18,107.82
2016,3,7,10,30,5.0,185.0,3.8,8.0,189.0,157.47,127.95
2016,3,7,10,45,13.0,221.0,3.85,8.5,230.0,193.99,157.9
2016,3,7,11,0,21.0,257.0,3.9,9.0,271.0,232.19,188.89
2016,3,7,11,15,19.0,256.5,3.95,9.0,270.0,232.52,188.94
2016,3,7,11,30,17.0,256.0,4.0,9.0,269.0,232.53,188.83
2016,3,7,11,45,24.0,277.0,4.05,9.0,294.5,259.03,210.56
2016,3,7,12,0,31.0,298.0,4.1,9.0,320.0,301.35,244.9
2016,3,7,12,15,53.0,321.5,4.1,8.5,360.0,348.35,283.74
2016,3,7,12,30,75.0,345.0,4.1,8.0,400.0,397.86,324.39
2016,3,7,12,45,105.0,350.5,4.2,8.0,427.0,437.76,357.27
2016,3,7,13,0,135.0,356.0,4.3,8.0,454.0,498.65,406.38
2016,3,7,13,15,83.5,319.5,4.3,8.0,380.0,395.34,323.46
2016,3,7,13,30,32.0,283.0,4.3,8.0,306.0,308.78,252.59
2016,3,7,13,45,21.0,248.5,4.3,8.5,263.5,244.2,199.72
2016,3,7,14,0,10.0,214.0,4.3,9.0,221.0,200.36,163.28
2016,3,7,14,15,5.0,121.0,4.2,9.0,124.5,107.54,86.02
2016,3,7,14,30,0.0,28.0,4.1,9.0,28.0,23.19,14.27
2016,3,7,14,45,0.0,37.5,4.0,9.0,37.5,31.06,21.1
2016,3,7,15,0,0.0,47.0,3.9,9.0,47.0,38.94,27.95
2016,3,7,15,15,0.0,98.5,3.65,9.0,99.0,82.87,65.72
2016,3,7,15,30,0.0,150.0,3.4,9.0,151.0,135.2,110.41
2016,3,7,15,45,177.5,148.5,3.15,9.0,219.5,335.65,285.38
2016,3,7,16,0,355.0,147.0,2.9,9.0,288.0,514.24,434.24
2016,3,7,16,15,464.5,117.0,2.4,8.5,276.0,584.12,490.96
2016,3,7,16,30,574.0,87.0,1.9,8.0,264.0,630.46,525.88
2016,3,7,16,45,527.0,75.5,1.45,7.5,215.5,556.41,465.52
2016,3,7,17,0,480.0,64.0,1.0,7.0,167.0,484.08,405.24
2016,3,7,17,15,381.0,52.5,1.0,6.5,120.0,376.75,315.79
2016,3,7,17,30,282.0,41.0,1.0,6.0,73.0,277.94,228.36
2016,3,7,17,45,141.0,20.5,1.05,6.0,36.5,140.48,85.87
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,15.0,1.2,3.0,32.0,12.18,0.0
2016,3,8,7,0,367.0,30.0,1.3,4.0,64.0,24.75,15.88
2016,3,8,7,15,472.0,39.0,1.2,4.5,112.0,31.75,23.26
2016,3,8,7,30,577.0,48.0,1.1,5.0,160.0,38.73,30.04
2016,3,8,7,45,630.0,56.0,1.05,5.5,211.0,44.5,35.51
2016,3,8,8,0,683.0,64.0,1.0,6.0,262.0,50.13,40.67
2016,3,8,8,15,699.0,66.5,0.95,6.5,301.5,55.74,45.66
2016,3,8,8,30,715.0,69.0,0.9,7.0,341.0,95.68,55.52
2016,3,8,8,45,750.0,80.5,0.9,8.0,398.0,159.95,98.1
2016,3,8,9,0,785.0,92.0,0.9,9.0,455.0,228.69,153.64
2016,3,8,9,15,805.5,95.5,1.05,9.0,498.5,291.05,209.03
2016,3,8,9,30,826.0,99.0,1.2,9.0,542.0,355.21,266.91
2016,3,8,9,45,643.0,163.0,1.35,9.5,522.5,392.75,305.77
2016,3,8,10,0,460.0,227.0,1.5,10.0,503.0,405.75,321.45
2016,3,8,10,15,669.5,166.5,1.65,10.0,591.5,496.41,394.74
2016,3,8,10,30,879.0,106.0,1.8,10.0,680.0,600.97,478.37
2016,3,8,10,45,889.5,105.5,1.95,10.0,704.5,654.61,521.82
2016,3,8,11,0,900.0,105.0,2.1,10.0,729.0,709.09,565.22
2016,3,8,11,15,533.5,231.0,2.1,10.0,603.5,616.92,492.35
2016,3,8,11,30,167.0,357.0,2.1,10.0,478.0,464.51,370.68
2016,3,8,11,45,140.5,359.0,2.15,10.0,461.5,457.9,366.2
2016,3,8,12,0,114.0,361.0,2.2,10.0,445.0,433.78,347.32
2016,3,8,12,15,131.5,364.0,2.15,10.0,461.0,476.47,380.6
2016,3,8,12,30,149.0,367.0,2.1,10.0,477.0,505.07,402.63
2016,3,8,12,45,80.5,300.0,2.05,10.0,359.5,360.95,290.19
2016,3,8,13,0,12.0,233.0,2.0,10.0,242.0,215.58,173.08
2016,3,8,13,15,13.5,237.5,2.1,10.0,247.5,222.6,179.48
2016,3,8,13,30,15.0,242.0,2.2,10.0,253.0,229.87,185.64
2016,3,8,13,45,98.0,281.0,2.35,10.0,347.0,375.98,305.98
2016,3,8,14,0,181.0,320.0,2.5,10.0,441.0,531.35,428.87
2016,3,8,14,15,123.5,296.5,2.5,9.5,377.5,450.69,365.4
2016,3,8,14,30,66.0,273.0,2.5,9.0,314.0,347.02,283.49
2016,3,8,14,45,100.0,263.0,2.5,9.0,320.5,373.63,307.3
2016,3,8,15,0,134.0,253.0,2.5,9.0,327.0,420.84,346.63
2016,3,8,15,15,88.5,224.0,2.2,8.5,271.5,322.09,266.94
2016,3,8,15,30,43.0,195.0,1.9,8.0,216.0,245.44,203.79
2016,3,8,15,45,48.0,178.5,1.65,8.0,200.0,233.71,195.03
2016,3,8,16,0,53.0,162.0,1.4,8.0,184.0,221.66,185.65
2016,3,8,16,15,47.5,142.0,1.25,7.5,159.5,195.19,164.02
2016,3,8,16,30,42.0,122.0,1.1,7.0,135.0,168.79,142.07
2016,3,8,16,45,34.0,101.0,0.95,7.0,110.0,138.98,116.37
2016,3,8,17,0,26.0,80.0,0.8,7.0,85.0,109.27,90.27
2016,3,8,17,15,13.0,59.5,0.8,6.5,62.0,68.27,54.01
2016,3,8,17,30,0.0,39.0,0.8,6.0,39.0,37.72,26.5
2016,3,8,17,45,0.0,19.5,0.85,6.0,19.5,16.11,5.45
2016,3,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,15.5,1.75,6.5,32.0,12.51,0.0
2016,3,9,7,0,333.0,31.0,1.9,7.0,64.0,25.4,16.42
2016,3,9,7,15,434.5,40.5,1.95,7.0,110.5,32.74,23.93
2016,3,9,7,30,536.0,50.0,2.0,7.0,157.0,40.01,30.96
2016,3,9,7,45,588.5,58.0,2.15,7.5,206.0,45.66,36.26
2016,3,9,8,0,641.0,66.0,2.3,8.0,255.0,51.17,41.26
2016,3,9,8,15,320.5,69.0,2.35,8.0,163.5,49.84,39.98
2016,3,9,8,30,0.0,72.0,2.4,8.0,72.0,59.71,46.56
2016,3,9,8,45,19.5,129.5,2.45,8.5,138.5,106.73,85.82
2016,3,9,9,0,39.0,187.0,2.5,9.0,205.0,154.07,124.51
2016,3,9,9,15,24.5,186.0,2.5,9.5,198.0,156.37,126.56
2016,3,9,9,30,10.0,185.0,2.5,10.0,191.0,154.14,124.72
2016,3,9,9,45,196.0,217.5,2.5,10.5,336.5,257.33,206.25
2016,3,9,10,0,382.0,250.0,2.5,11.0,482.0,386.1,308.24
2016,3,9,10,15,248.5,281.5,2.55,11.5,435.5,373.54,299.33
2016,3,9,10,30,115.0,313.0,2.6,12.0,389.0,333.44,267.32
2016,3,9,10,45,139.5,327.5,2.65,12.5,423.0,379.14,303.32
2016,3,9,11,0,164.0,342.0,2.7,13.0,457.0,421.27,335.84
2016,3,9,11,15,130.0,346.0,2.7,13.0,438.5,414.26,329.76
2016,3,9,11,30,96.0,350.0,2.7,13.0,420.0,391.62,311.64
2016,3,9,11,45,62.5,324.0,2.75,13.5,370.0,347.23,276.1
2016,3,9,12,0,29.0,298.0,2.8,14.0,320.0,299.09,237.26
2016,3,9,12,15,37.0,311.0,2.8,14.0,338.5,323.03,256.43
2016,3,9,12,30,45.0,324.0,2.8,14.0,357.0,347.95,276.08
2016,3,9,12,45,25.5,259.0,2.8,14.5,278.0,267.03,211.83
2016,3,9,13,0,6.0,194.0,2.8,15.0,199.0,173.31,136.51
2016,3,9,13,15,14.5,232.0,2.8,15.0,243.0,218.16,173.08
2016,3,9,13,30,23.0,270.0,2.8,15.0,287.0,265.24,210.83
2016,3,9,13,45,18.5,250.5,2.8,15.5,263.5,243.21,192.97
2016,3,9,14,0,14.0,231.0,2.8,16.0,240.0,220.9,175.06
2016,3,9,14,15,77.0,261.5,2.75,15.5,309.5,340.0,272.53
2016,3,9,14,30,140.0,292.0,2.7,15.0,379.0,466.2,372.64
2016,3,9,14,45,147.0,274.0,2.65,15.0,360.5,455.53,364.94
2016,3,9,15,0,154.0,256.0,2.6,15.0,342.0,443.85,357.21
2016,3,9,15,15,102.0,228.0,2.4,15.0,283.5,339.73,275.15
2016,3,9,15,30,50.0,200.0,2.2,15.0,225.0,257.91,209.02
2016,3,9,15,45,25.0,144.0,2.0,15.0,156.5,168.13,135.97
2016,3,9,16,0,0.0,88.0,1.8,15.0,88.0,74.61,57.64
2016,3,9,16,15,0.0,76.0,1.6,14.5,76.0,63.81,48.89
2016,3,9,16,30,0.0,64.0,1.4,14.0,64.0,53.04,39.92
2016,3,9,16,45,0.0,52.5,1.25,13.5,52.5,43.45,31.81
2016,3,9,17,0,0.0,41.0,1.1,13.0,41.0,33.88,23.56
2016,3,9,17,15,0.0,30.0,1.1,12.5,30.0,24.75,15.55
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,15.65,7.48
2016,3,9,17,45,0.0,10.5,1.1,11.5,10.5,8.63,0.45
2016,3,9,18,0,0.0,2.0,1.1,11.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,2.2,9.0,15.5,12.79,0.52
2016,3,10,7,0,0.0,31.0,2.4,10.0,31.0,25.32,16.27
2016,3,10,7,15,5.5,51.5,2.55,10.5,53.0,41.16,31.1
2016,3,10,7,30,11.0,72.0,2.7,11.0,75.0,56.81,45.53
2016,3,10,7,45,18.5,92.5,2.85,11.5,98.0,72.33,59.59
2016,3,10,8,0,26.0,113.0,3.0,12.0,121.0,85.22,71.02
2016,3,10,8,15,31.5,133.0,3.25,12.5,144.0,99.14,83.12
2016,3,10,8,30,37.0,153.0,3.5,13.0,167.0,117.62,93.43
2016,3,10,8,45,308.0,142.5,3.8,13.5,286.5,147.84,105.75
2016,3,10,9,0,579.0,132.0,4.1,14.0,406.0,218.91,152.98
2016,3,10,9,15,417.0,187.0,4.25,14.0,394.0,259.25,195.37
2016,3,10,9,30,255.0,242.0,4.4,14.0,382.0,280.04,219.57
2016,3,10,9,45,342.0,241.5,4.55,14.5,442.5,335.2,264.05
2016,3,10,10,0,429.0,241.0,4.7,15.0,503.0,404.19,319.91
2016,3,10,10,15,324.5,278.5,4.75,15.0,483.0,409.51,326.28
2016,3,10,10,30,220.0,316.0,4.8,15.0,463.0,401.11,320.32
2016,3,10,10,45,555.0,211.0,4.85,15.5,597.5,547.72,438.4
2016,3,10,11,0,890.0,106.0,4.9,16.0,732.0,705.69,563.07
2016,3,10,11,15,458.5,198.0,4.8,16.0,521.0,532.93,426.97
2016,3,10,11,30,27.0,290.0,4.7,16.0,310.0,281.63,222.65
2016,3,10,11,45,27.5,292.5,4.65,16.0,313.0,288.33,228.41
2016,3,10,12,0,28.0,295.0,4.6,16.0,316.0,295.02,233.63
2016,3,10,12,15,171.0,323.5,4.5,16.0,451.5,469.18,373.36
2016,3,10,12,30,314.0,352.0,4.4,16.0,587.0,656.21,516.85
2016,3,10,12,45,218.5,357.0,4.35,16.0,519.5,568.28,448.19
2016,3,10,13,0,123.0,362.0,4.3,16.0,452.0,492.33,388.32
2016,3,10,13,15,91.0,341.0,4.1,15.5,407.0,425.04,337.03
2016,3,10,13,30,59.0,320.0,3.9,15.0,362.0,375.25,298.39
2016,3,10,13,45,31.5,249.0,3.7,15.0,271.0,273.25,217.89
2016,3,10,14,0,4.0,178.0,3.5,15.0,180.0,158.97,125.55
2016,3,10,14,15,2.0,107.0,3.25,15.0,108.0,91.83,70.89
2016,3,10,14,30,0.0,36.0,3.0,15.0,36.0,29.84,19.42
2016,3,10,14,45,0.0,40.0,2.75,15.0,40.0,33.15,22.28
2016,3,10,15,0,0.0,44.0,2.5,15.0,44.0,36.45,25.13
2016,3,10,15,15,0.0,34.5,2.25,14.5,34.5,28.54,18.58
2016,3,10,15,30,0.0,25.0,2.0,14.0,25.0,20.65,11.98
2016,3,10,15,45,0.0,19.0,1.75,14.0,19.0,15.68,7.78
2016,3,10,16,0,0.0,13.0,1.5,14.0,13.0,10.71,3.56
2016,3,10,16,15,0.0,11.0,1.3,13.5,11.0,9.06,2.17
2016,3,10,16,30,0.0,9.0,1.1,13.0,9.0,7.4,0.77
2016,3,10,16,45,0.0,7.5,0.95,13.0,7.5,6.16,0.0
2016,3,10,17,0,0.0,6.0,0.8,13.0,6.0,4.92,0.0
2016,3,10,17,15,0.0,4.0,0.9,12.5,4.0,3.28,0.0
2016,3,10,17,30,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.5,1.0,0.82,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.9,9.0,6.5,5.33,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,10.69,3.69
2016,3,11,7,15,0.0,21.5,4.25,9.0,21.5,17.71,10.29
2016,3,11,7,30,0.0,30.0,4.4,9.0,30.0,24.74,16.88
2016,3,11,7,45,0.0,39.0,4.6,9.0,39.0,32.21,23.79
2016,3,11,8,0,0.0,48.0,4.8,9.0,48.0,39.69,30.62
2016,3,11,8,15,0.0,57.5,4.7,9.0,57.5,47.6,37.75
2016,3,11,8,30,0.0,67.0,4.6,9.0,67.0,55.53,42.71
2016,3,11,8,45,0.0,77.0,4.55,9.0,77.0,63.9,49.78
2016,3,11,9,0,0.0,87.0,4.5,9.0,87.0,72.17,56.72
2016,3,11,9,15,0.0,82.0,4.6,9.0,82.0,68.11,53.06
2016,3,11,9,30,0.0,77.0,4.7,9.0,77.0,63.95,49.35
2016,3,11,9,45,0.0,59.5,4.8,9.0,59.5,49.37,36.76
2016,3,11,10,0,0.0,42.0,4.9,9.0,42.0,34.83,24.24
2016,3,11,10,15,0.0,60.0,5.0,9.0,60.0,49.84,36.99
2016,3,11,10,30,0.0,78.0,5.1,9.0,78.0,64.9,49.7
2016,3,11,10,45,9.5,168.5,5.25,9.5,175.5,146.99,118.57
2016,3,11,11,0,19.0,259.0,5.4,10.0,273.0,232.26,188.61
2016,3,11,11,15,9.5,145.0,5.5,10.0,152.0,128.54,102.72
2016,3,11,11,30,0.0,31.0,5.6,10.0,31.0,25.75,16.19
2016,3,11,11,45,1.0,92.0,5.75,10.5,93.0,77.53,59.77
2016,3,11,12,0,2.0,153.0,5.9,11.0,155.0,131.0,104.14
2016,3,11,12,15,11.5,216.5,5.85,11.0,225.5,196.26,158.19
2016,3,11,12,30,21.0,280.0,5.8,11.0,296.0,264.83,214.3
2016,3,11,12,45,16.5,258.0,5.75,11.0,270.5,241.66,195.32
2016,3,11,13,0,12.0,236.0,5.7,11.0,245.0,218.01,176.02
2016,3,11,13,15,83.5,294.5,5.7,11.0,354.5,366.59,299.27
2016,3,11,13,30,155.0,353.0,5.7,11.0,464.0,528.49,429.4
2016,3,11,13,45,77.5,244.0,5.7,11.0,299.5,313.85,257.02
2016,3,11,14,0,0.0,135.0,5.7,11.0,135.0,114.88,90.99
2016,3,11,14,15,126.5,212.5,5.8,10.5,291.5,354.84,294.74
2016,3,11,14,30,253.0,290.0,5.9,10.0,448.0,599.25,493.94
2016,3,11,14,45,126.5,171.5,6.0,10.0,250.5,311.72,260.79
2016,3,11,15,0,0.0,53.0,6.1,10.0,53.0,43.94,31.97
2016,3,11,15,15,11.0,119.0,5.95,9.5,124.5,112.77,91.54
2016,3,11,15,30,22.0,185.0,5.8,9.0,196.0,193.07,160.43
2016,3,11,15,45,45.5,178.0,5.65,8.5,197.5,228.74,192.26
2016,3,11,16,0,69.0,171.0,5.5,8.0,199.0,246.15,208.79
2016,3,11,16,15,63.5,150.0,5.2,7.5,173.5,218.04,185.51
2016,3,11,16,30,58.0,129.0,4.9,7.0,148.0,189.92,161.87
2016,3,11,16,45,47.0,107.5,4.6,7.0,121.0,156.63,132.8
2016,3,11,17,0,36.0,86.0,4.3,7.0,94.0,123.67,103.54
2016,3,11,17,15,206.0,63.5,4.1,6.5,91.5,245.74,211.41
2016,3,11,17,30,376.0,41.0,3.9,6.0,89.0,340.08,287.02
2016,3,11,17,45,210.5,27.0,3.75,6.0,51.5,198.69,147.79
2016,3,11,18,0,45.0,13.0,3.6,6.0,14.0,36.5,0.0
2016,3,11,18,15,22.5,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,22.0,2.6,5.5,26.5,17.82,6.69
2016,3,12,7,0,80.0,44.0,2.9,6.0,53.0,34.27,24.76
2016,3,12,7,15,122.5,65.5,3.05,6.0,87.5,49.99,39.81
2016,3,12,7,30,165.0,87.0,3.2,6.0,122.0,64.18,53.23
2016,3,12,7,45,194.0,108.0,3.4,6.5,160.0,78.38,66.29
2016,3,12,8,0,223.0,129.0,3.6,7.0,198.0,92.12,78.64
2016,3,12,8,15,257.0,143.0,3.7,7.0,236.0,101.2,86.69
2016,3,12,8,30,291.0,157.0,3.8,7.0,274.0,131.86,99.21
2016,3,12,8,45,481.0,133.5,3.95,7.5,354.0,163.36,113.38
2016,3,12,9,0,671.0,110.0,4.1,8.0,434.0,221.0,154.29
2016,3,12,9,15,581.5,152.0,4.2,8.0,451.0,279.4,210.85
2016,3,12,9,30,492.0,194.0,4.3,8.0,468.0,322.73,253.73
2016,3,12,9,45,265.0,225.0,4.4,8.5,374.0,292.72,236.25
2016,3,12,10,0,38.0,256.0,4.5,9.0,280.0,230.29,187.7
2016,3,12,10,15,53.0,280.5,4.45,9.0,315.5,263.81,215.22
2016,3,12,10,30,68.0,305.0,4.4,9.0,351.0,299.75,244.43
2016,3,12,10,45,41.5,274.5,4.35,9.5,303.0,263.73,214.38
2016,3,12,11,0,15.0,244.0,4.3,10.0,255.0,216.48,175.02
2016,3,12,11,15,14.0,242.5,4.35,10.0,253.0,216.18,174.74
2016,3,12,11,30,13.0,241.0,4.4,10.0,251.0,215.65,174.21
2016,3,12,11,45,11.0,230.5,4.5,10.0,239.5,206.09,166.33
2016,3,12,12,0,9.0,220.0,4.6,10.0,228.0,196.16,158.17
2016,3,12,12,15,18.5,260.0,4.7,10.0,275.0,242.02,195.95
2016,3,12,12,30,28.0,300.0,4.8,10.0,322.0,306.88,248.65
2016,3,12,12,45,167.5,325.5,4.9,10.0,450.5,486.53,396.36
2016,3,12,13,0,307.0,351.0,5.0,10.0,579.0,676.21,546.47
2016,3,12,13,15,154.5,255.5,4.95,10.0,370.5,413.99,339.18
2016,3,12,13,30,2.0,160.0,4.9,10.0,162.0,139.05,111.07
2016,3,12,13,45,2.0,164.5,4.85,10.5,166.5,143.58,115.02
2016,3,12,14,0,2.0,169.0,4.8,11.0,171.0,148.27,118.85
2016,3,12,14,15,5.5,187.0,4.65,11.0,191.0,169.72,136.94
2016,3,12,14,30,9.0,205.0,4.5,11.0,211.0,192.24,155.89
2016,3,12,14,45,15.5,209.5,4.4,11.0,219.0,205.12,167.11
2016,3,12,15,0,22.0,214.0,4.3,11.0,227.0,218.63,178.9
2016,3,12,15,15,27.0,204.5,4.2,10.5,219.0,216.02,177.74
2016,3,12,15,30,32.0,195.0,4.1,10.0,211.0,232.39,192.36
2016,3,12,15,45,16.0,158.5,4.0,10.0,166.5,160.68,132.27
2016,3,12,16,0,0.0,122.0,3.9,10.0,122.0,108.94,88.16
2016,3,12,16,15,0.0,106.0,3.8,9.5,106.0,94.29,76.08
2016,3,12,16,30,0.0,90.0,3.7,9.0,90.0,79.58,63.72
2016,3,12,16,45,0.0,74.0,3.65,9.0,74.0,64.8,50.95
2016,3,12,17,0,0.0,58.0,3.6,9.0,58.0,49.89,37.89
2016,3,12,17,15,0.0,42.5,3.6,9.0,42.5,35.34,24.98
2016,3,12,17,30,0.0,27.0,3.6,9.0,27.0,22.29,13.32
2016,3,12,17,45,0.0,15.5,3.6,9.0,15.5,12.77,4.23
2016,3,12,18,0,0.0,4.0,3.6,9.0,4.0,3.41,0.0
2016,3,12,18,15,0.0,2.0,3.6,9.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.0,9.5,3.5,2.87,0.0
2016,3,13,7,0,0.0,7.0,3.1,10.0,7.0,5.74,0.0
2016,3,13,7,15,0.0,12.0,3.1,10.0,12.0,9.86,3.23
2016,3,13,7,30,0.0,17.0,3.1,10.0,17.0,13.98,7.07
2016,3,13,7,45,0.0,22.5,3.15,10.0,22.5,18.53,11.27
2016,3,13,8,0,0.0,28.0,3.2,10.0,28.0,23.09,15.42
2016,3,13,8,15,0.0,33.5,3.25,10.0,33.5,27.65,19.52
2016,3,13,8,30,0.0,39.0,3.3,10.0,39.0,32.23,22.37
2016,3,13,8,45,0.0,68.0,3.4,10.0,68.0,56.38,43.11
2016,3,13,9,0,0.0,97.0,3.5,10.0,97.0,80.18,63.29
2016,3,13,9,15,0.0,98.0,3.6,10.0,98.0,81.22,63.95
2016,3,13,9,30,0.0,99.0,3.7,10.0,99.0,82.18,64.58
2016,3,13,9,45,0.0,94.0,3.85,10.0,94.0,78.19,61.03
2016,3,13,10,0,0.0,89.0,4.0,10.0,89.0,74.06,57.4
2016,3,13,10,15,2.0,136.0,4.05,10.0,137.5,114.2,91.01
2016,3,13,10,30,4.0,183.0,4.1,10.0,186.0,155.07,124.82
2016,3,13,10,45,6.0,197.0,4.15,10.5,201.5,168.96,135.86
2016,3,13,11,0,8.0,211.0,4.2,11.0,217.0,183.25,147.21
2016,3,13,11,15,16.0,248.5,4.3,11.0,260.5,222.8,179.51
2016,3,13,11,30,24.0,286.0,4.4,11.0,304.0,264.05,212.93
2016,3,13,11,45,20.5,277.5,4.55,11.0,293.0,255.87,206.19
2016,3,13,12,0,17.0,269.0,4.7,11.0,282.0,247.15,199.11
2016,3,13,12,15,18.0,272.0,4.85,11.0,286.0,252.52,203.59
2016,3,13,12,30,19.0,275.0,5.0,11.0,290.0,257.98,208.15
2016,3,13,12,45,26.5,292.0,5.15,11.0,312.5,300.54,242.86
2016,3,13,13,0,34.0,309.0,5.3,11.0,335.0,328.96,266.07
2016,3,13,13,15,17.0,224.0,5.15,11.0,237.0,212.49,171.54
2016,3,13,13,30,0.0,139.0,5.0,11.0,139.0,118.03,93.33
2016,3,13,13,45,10.0,195.5,4.9,11.0,202.5,180.55,145.68
2016,3,13,14,0,20.0,252.0,4.8,11.0,266.0,247.09,200.62
2016,3,13,14,15,10.0,159.0,4.7,11.0,166.0,147.49,118.67
2016,3,13,14,30,0.0,66.0,4.6,11.0,66.0,54.84,40.9
2016,3,13,14,45,0.0,78.0,4.5,11.0,78.0,64.83,49.5
2016,3,13,15,0,0.0,90.0,4.4,11.0,90.0,74.84,58.11
2016,3,13,15,15,0.0,95.5,4.25,11.0,95.5,79.91,62.56
2016,3,13,15,30,0.0,101.0,4.1,11.0,101.0,85.37,67.38
2016,3,13,15,45,22.5,134.5,3.95,11.0,144.0,153.18,126.02
2016,3,13,16,0,45.0,168.0,3.8,11.0,187.0,218.82,182.11
2016,3,13,16,15,39.0,147.5,3.65,10.5,162.5,191.57,159.7
2016,3,13,16,30,33.0,127.0,3.5,10.0,138.0,164.43,137.18
2016,3,13,16,45,24.5,106.0,3.4,10.0,113.5,134.69,111.65
2016,3,13,17,0,16.0,85.0,3.3,10.0,89.0,94.78,76.97
2016,3,13,17,15,8.0,64.0,3.25,10.0,66.0,67.76,53.0
2016,3,13,17,30,0.0,43.0,3.2,10.0,43.0,40.55,28.77
2016,3,13,17,45,0.0,25.5,3.2,10.0,25.5,22.66,12.12
2016,3,13,18,0,0.0,8.0,3.2,10.0,8.0,6.83,0.0
2016,3,13,18,15,0.0,4.0,3.05,10.0,4.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,6.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,6.0,12.0,10.24,0.0
2016,3,14,6,45,114.0,29.5,2.35,6.5,44.0,23.06,12.5
2016,3,14,7,0,228.0,47.0,2.5,7.0,76.0,35.87,26.33
2016,3,14,7,15,301.5,63.0,2.55,7.0,120.0,47.52,37.56
2016,3,14,7,30,375.0,79.0,2.6,7.0,164.0,58.88,48.29
2016,3,14,7,45,426.0,92.5,2.7,7.5,211.5,68.02,56.66
