Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,0,477.0,106.0,2.8,8.0,259.0,76.9,64.56
2016,3,14,8,15,545.5,103.0,2.85,8.0,305.5,76.01,63.62
2016,3,14,8,30,614.0,100.0,2.9,8.0,352.0,113.98,72.04
2016,3,14,8,45,642.5,106.5,2.95,8.5,397.5,167.82,109.18
2016,3,14,9,0,671.0,113.0,3.0,9.0,443.0,225.22,156.97
2016,3,14,9,15,604.5,147.5,2.95,9.0,465.0,283.32,211.92
2016,3,14,9,30,538.0,182.0,2.9,9.0,487.0,329.69,256.28
2016,3,14,9,45,460.0,222.5,2.9,9.5,495.5,370.62,293.96
2016,3,14,10,0,382.0,263.0,2.9,10.0,504.0,398.52,318.97
2016,3,14,10,15,419.5,264.5,2.85,10.0,541.5,452.23,363.08
2016,3,14,10,30,457.0,266.0,2.8,10.0,579.0,505.65,406.22
2016,3,14,10,45,504.0,259.0,2.8,10.5,614.5,560.59,449.35
2016,3,14,11,0,551.0,252.0,2.8,11.0,650.0,618.64,494.01
2016,3,14,11,15,556.5,258.0,2.75,11.0,668.0,661.27,526.35
2016,3,14,11,30,562.0,264.0,2.7,11.0,686.0,702.79,557.33
2016,3,14,11,45,359.0,323.0,2.7,11.5,594.0,611.68,485.09
2016,3,14,12,0,156.0,382.0,2.7,12.0,502.0,503.06,398.19
2016,3,14,12,15,233.0,372.0,2.65,12.0,551.0,572.14,453.12
2016,3,14,12,30,310.0,362.0,2.6,12.0,600.0,662.3,521.43
2016,3,14,12,45,283.0,364.0,2.6,12.0,579.5,653.74,514.14
2016,3,14,13,0,256.0,366.0,2.6,12.0,559.0,642.59,505.65
2016,3,14,13,15,144.5,331.5,2.65,12.0,440.0,485.75,386.4
2016,3,14,13,30,33.0,297.0,2.7,12.0,321.0,322.16,257.27
2016,3,14,13,45,32.0,288.0,2.75,12.0,311.0,314.86,252.49
2016,3,14,14,0,31.0,279.0,2.8,12.0,301.0,307.34,246.97
2016,3,14,14,15,129.5,289.0,2.85,12.0,372.5,444.69,359.13
2016,3,14,14,30,228.0,299.0,2.9,12.0,444.0,560.83,451.6
2016,3,14,14,45,293.5,268.5,2.95,12.0,444.5,615.65,495.68
2016,3,14,15,0,359.0,238.0,3.0,12.0,445.0,644.86,521.1
2016,3,14,15,15,300.0,228.5,2.95,11.5,392.5,573.8,467.46
2016,3,14,15,30,241.0,219.0,2.9,11.0,340.0,503.6,413.83
2016,3,14,15,45,472.5,159.0,2.9,11.0,367.5,664.83,546.77
2016,3,14,16,0,704.0,99.0,2.9,11.0,395.0,799.9,650.27
2016,3,14,16,15,663.0,93.0,2.7,10.5,344.5,734.73,601.94
2016,3,14,16,30,622.0,87.0,2.5,10.0,294.0,669.46,553.88
2016,3,14,16,45,562.0,79.0,2.35,9.5,242.0,586.94,490.83
2016,3,14,17,0,502.0,71.0,2.2,9.0,190.0,506.85,427.16
2016,3,14,17,15,411.5,60.0,2.25,8.5,141.5,404.87,342.14
2016,3,14,17,30,321.0,49.0,2.3,8.0,93.0,310.39,259.28
2016,3,14,17,45,193.0,32.5,2.35,7.5,55.5,196.67,152.63
2016,3,14,18,0,65.0,16.0,2.4,7.0,18.0,65.3,0.0
2016,3,14,18,15,32.5,8.0,2.45,6.5,9.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,6.5,1.25,3.5,7.5,0.0,0.0
2016,3,15,6,30,72.0,13.0,1.4,4.0,15.0,11.1,0.0
2016,3,15,6,45,223.0,27.0,1.55,4.5,52.5,22.08,12.51
2016,3,15,7,0,374.0,41.0,1.7,5.0,90.0,33.44,24.5
2016,3,15,7,15,464.5,50.5,1.7,5.5,139.0,40.5,31.46
2016,3,15,7,30,555.0,60.0,1.7,6.0,188.0,47.47,38.1
2016,3,15,7,45,620.0,65.0,1.7,6.5,240.5,50.63,41.01
2016,3,15,8,0,685.0,70.0,1.7,7.0,293.0,53.85,43.85
2016,3,15,8,15,722.5,75.0,1.75,7.5,344.5,61.95,51.0
2016,3,15,8,30,760.0,80.0,1.8,8.0,396.0,114.95,67.4
2016,3,15,8,45,790.5,82.5,1.9,9.0,444.5,174.68,107.81
2016,3,15,9,0,821.0,85.0,2.0,10.0,493.0,237.99,160.27
2016,3,15,9,15,840.0,87.5,2.05,10.5,537.0,301.49,217.06
2016,3,15,9,30,859.0,90.0,2.1,11.0,581.0,366.48,275.45
2016,3,15,9,45,875.0,91.5,2.2,11.5,620.0,432.01,333.33
2016,3,15,10,0,891.0,93.0,2.3,12.0,659.0,495.66,388.1
2016,3,15,10,15,901.0,94.5,2.35,12.0,690.5,556.36,439.48
2016,3,15,10,30,911.0,96.0,2.4,12.0,722.0,616.2,488.59
2016,3,15,10,45,919.5,96.5,2.5,12.5,747.0,673.05,533.31
2016,3,15,11,0,928.0,97.0,2.6,13.0,772.0,728.33,575.54
2016,3,15,11,15,932.5,98.0,2.65,13.0,789.0,779.36,613.89
2016,3,15,11,30,937.0,99.0,2.7,13.0,806.0,827.96,648.21
2016,3,15,11,45,940.5,99.0,2.75,13.5,815.0,872.1,677.85
2016,3,15,12,0,944.0,99.0,2.8,14.0,824.0,913.26,705.15
2016,3,15,12,15,944.5,99.0,2.8,14.0,825.0,948.6,729.18
2016,3,15,12,30,945.0,99.0,2.8,14.0,826.0,980.42,750.77
2016,3,15,12,45,948.0,96.0,2.8,14.5,819.5,1007.67,767.83
2016,3,15,13,0,951.0,93.0,2.8,15.0,813.0,1031.13,782.35
2016,3,15,13,15,947.5,92.0,2.75,15.0,797.5,1046.54,792.51
2016,3,15,13,30,944.0,91.0,2.7,15.0,782.0,1057.8,800.1
2016,3,15,13,45,938.0,90.0,2.7,15.0,758.5,1062.38,803.95
2016,3,15,14,0,932.0,89.0,2.7,15.0,735.0,1062.76,805.27
2016,3,15,14,15,923.5,87.5,2.65,14.5,704.0,1055.86,802.88
2016,3,15,14,30,915.0,86.0,2.6,14.0,673.0,1044.89,798.0
2016,3,15,14,45,902.5,84.5,2.55,14.0,635.5,1025.95,786.41
2016,3,15,15,0,890.0,83.0,2.5,14.0,598.0,1003.31,772.49
2016,3,15,15,15,873.0,80.5,2.35,14.0,554.5,971.48,751.27
2016,3,15,15,30,856.0,78.0,2.2,14.0,511.0,947.23,735.35
2016,3,15,15,45,833.5,74.5,2.05,14.0,463.5,902.5,705.0
2016,3,15,16,0,811.0,71.0,1.9,14.0,416.0,855.43,672.84
2016,3,15,16,15,777.5,67.0,1.7,13.0,364.5,796.05,633.12
2016,3,15,16,30,744.0,63.0,1.5,12.0,313.0,735.79,591.55
2016,3,15,16,45,695.0,57.5,1.35,11.5,260.5,660.73,536.7
2016,3,15,17,0,646.0,52.0,1.2,11.0,208.0,586.98,480.51
2016,3,15,17,15,565.5,45.0,1.2,10.0,157.0,497.2,410.55
2016,3,15,17,30,485.0,38.0,1.2,9.0,106.0,407.83,335.48
2016,3,15,17,45,337.5,27.0,1.25,8.5,64.5,279.54,218.16
2016,3,15,18,0,190.0,16.0,1.3,8.0,23.0,147.38,0.0
2016,3,15,18,15,95.0,8.0,1.3,7.5,11.5,55.3,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,70.5,7.0,1.45,4.0,9.0,5.97,0.0
2016,3,16,6,30,141.0,14.0,1.7,5.0,18.0,11.95,0.0
2016,3,16,6,45,293.0,26.0,1.95,6.0,58.0,21.25,12.16
2016,3,16,7,0,445.0,38.0,2.2,7.0,98.0,30.99,22.17
2016,3,16,7,15,531.5,46.5,2.3,7.5,149.0,37.41,28.43
2016,3,16,7,30,618.0,55.0,2.4,8.0,200.0,43.76,34.42
2016,3,16,7,45,671.5,60.5,2.5,8.5,253.0,51.7,41.65
2016,3,16,8,0,725.0,66.0,2.6,9.0,306.0,55.69,45.14
2016,3,16,8,15,760.5,70.5,2.7,9.5,358.0,58.67,47.62
2016,3,16,8,30,796.0,75.0,2.8,10.0,410.0,114.72,65.06
2016,3,16,8,45,821.5,78.0,2.9,10.5,458.5,176.53,107.46
2016,3,16,9,0,847.0,81.0,3.0,11.0,507.0,241.23,161.75
2016,3,16,9,15,865.0,83.5,2.95,11.5,551.5,306.07,219.97
2016,3,16,9,30,883.0,86.0,2.9,12.0,596.0,374.71,281.54
2016,3,16,9,45,896.5,88.0,2.9,12.5,634.5,438.79,338.45
2016,3,16,10,0,910.0,90.0,2.9,13.0,673.0,502.96,393.64
2016,3,16,10,15,919.5,91.5,2.85,13.5,704.5,564.42,444.69
2016,3,16,10,30,929.0,93.0,2.8,14.0,736.0,624.93,493.05
2016,3,16,10,45,936.0,94.0,2.8,14.5,760.5,682.19,537.45
2016,3,16,11,0,943.0,95.0,2.8,15.0,785.0,737.68,579.08
2016,3,16,11,15,946.5,96.0,2.8,15.0,801.5,788.63,616.67
2016,3,16,11,30,950.0,97.0,2.8,15.0,818.0,837.01,650.24
2016,3,16,11,45,952.5,97.0,2.8,15.5,826.5,880.78,678.99
2016,3,16,12,0,955.0,97.0,2.8,16.0,835.0,921.45,705.3
2016,3,16,12,15,954.5,97.0,2.8,16.0,835.0,956.19,728.68
2016,3,16,12,30,954.0,97.0,2.8,16.0,835.0,987.3,749.58
2016,3,16,12,45,956.5,94.0,2.85,16.5,828.0,1014.21,766.71
2016,3,16,13,0,959.0,91.0,2.9,17.0,821.0,1037.26,781.31
2016,3,16,13,15,954.5,90.0,2.9,17.0,804.5,1051.72,791.28
2016,3,16,13,30,950.0,89.0,2.9,17.0,788.0,1061.97,798.69
2016,3,16,13,45,944.0,88.0,2.9,17.0,764.0,1066.48,802.51
2016,3,16,14,0,938.0,87.0,2.9,17.0,740.0,1066.78,803.76
2016,3,16,14,15,929.0,85.5,2.85,17.0,708.5,1059.26,799.52
2016,3,16,14,30,920.0,84.0,2.8,17.0,677.0,1047.65,792.8
2016,3,16,14,45,907.5,82.0,2.75,17.0,639.5,1027.92,780.81
2016,3,16,15,0,895.0,80.0,2.7,17.0,602.0,1004.45,766.47
2016,3,16,15,15,878.0,77.5,2.5,16.5,558.5,972.4,746.27
2016,3,16,15,30,861.0,75.0,2.3,16.0,515.0,937.22,723.85
2016,3,16,15,45,837.5,72.0,2.15,16.0,466.5,902.65,700.85
2016,3,16,16,0,814.0,69.0,2.0,16.0,418.0,855.17,668.54
2016,3,16,16,15,781.5,65.5,1.75,15.5,367.0,797.19,628.5
2016,3,16,16,30,749.0,62.0,1.5,15.0,316.0,738.28,586.79
2016,3,16,16,45,700.5,57.0,1.25,14.5,263.5,664.06,532.36
2016,3,16,17,0,652.0,52.0,1.0,14.0,211.0,591.1,476.76
2016,3,16,17,15,573.5,44.5,1.05,13.0,160.0,495.55,404.13
2016,3,16,17,30,495.0,37.0,1.1,12.0,109.0,412.53,335.68
2016,3,16,17,45,355.0,26.5,1.15,11.5,67.0,288.93,224.82
2016,3,16,18,0,215.0,16.0,1.2,11.0,25.0,162.29,0.0
2016,3,16,18,15,107.5,8.0,1.2,10.5,12.5,61.54,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,100.0,7.5,1.2,7.5,11.0,6.4,0.0
2016,3,17,6,30,200.0,15.0,1.3,8.0,22.0,12.28,0.0
2016,3,17,6,45,347.5,26.0,1.45,8.5,64.0,21.29,12.37
2016,3,17,7,0,495.0,37.0,1.6,9.0,106.0,30.24,21.39
2016,3,17,7,15,576.5,44.0,1.75,9.5,157.5,38.66,29.38
2016,3,17,7,30,658.0,51.0,1.9,10.0,209.0,44.38,34.71
2016,3,17,7,45,708.0,56.5,2.05,10.5,262.5,48.55,38.48
2016,3,17,8,0,758.0,62.0,2.2,11.0,316.0,52.68,42.07
2016,3,17,8,15,791.5,66.0,2.2,11.5,368.5,55.4,44.31
2016,3,17,8,30,825.0,70.0,2.2,12.0,421.0,114.16,62.61
2016,3,17,8,45,848.0,73.0,2.25,13.0,470.0,177.48,105.85
2016,3,17,9,0,871.0,76.0,2.3,14.0,519.0,247.55,163.86
2016,3,17,9,15,888.5,78.5,2.25,14.5,563.0,312.98,221.77
2016,3,17,9,30,906.0,81.0,2.2,15.0,607.0,379.53,280.79
2016,3,17,9,45,918.0,83.0,2.15,15.5,646.0,444.31,337.21
2016,3,17,10,0,930.0,85.0,2.1,16.0,685.0,508.97,391.54
2016,3,17,10,15,939.0,86.5,2.05,16.5,716.5,571.21,441.93
2016,3,17,10,30,948.0,88.0,2.0,17.0,748.0,632.41,489.49
2016,3,17,10,45,954.0,89.0,2.0,17.5,773.0,689.93,532.83
2016,3,17,11,0,960.0,90.0,2.0,18.0,798.0,745.53,573.29
2016,3,17,11,15,964.0,91.0,1.95,18.0,814.5,797.52,609.75
2016,3,17,11,30,968.0,92.0,1.9,18.0,831.0,846.92,642.37
2016,3,17,11,45,969.5,92.5,1.9,18.0,839.5,890.99,671.45
2016,3,17,12,0,971.0,93.0,1.9,18.0,848.0,931.83,698.18
2016,3,17,12,15,971.0,93.0,1.85,18.0,848.0,967.42,720.65
2016,3,17,12,30,971.0,93.0,1.8,18.0,848.0,999.35,740.61
2016,3,17,12,45,970.0,92.0,1.8,18.5,840.0,1025.45,755.99
2016,3,17,13,0,969.0,91.0,1.8,19.0,832.0,1047.54,768.85
2016,3,17,13,15,964.5,90.0,1.75,19.0,815.5,1062.11,777.69
2016,3,17,13,30,960.0,89.0,1.7,19.0,799.0,1072.42,784.02
2016,3,17,13,45,954.0,88.0,1.7,19.0,775.0,1076.95,787.66
2016,3,17,14,0,948.0,87.0,1.7,19.0,751.0,1077.23,788.86
2016,3,17,14,15,939.0,85.5,1.65,19.0,719.5,1069.64,784.46
2016,3,17,14,30,930.0,84.0,1.6,19.0,688.0,1057.91,777.69
2016,3,17,14,45,917.5,82.0,1.55,19.0,649.5,1038.02,765.88
2016,3,17,15,0,905.0,80.0,1.5,19.0,611.0,1014.36,751.82
2016,3,17,15,15,888.0,78.0,1.4,18.5,567.0,982.71,733.21
2016,3,17,15,30,871.0,76.0,1.3,18.0,523.0,947.91,712.49
2016,3,17,15,45,848.5,73.0,1.25,18.0,474.5,913.98,691.67
2016,3,17,16,0,826.0,70.0,1.2,18.0,426.0,867.03,661.74
2016,3,17,16,15,793.0,66.0,1.1,17.5,374.5,807.51,623.13
2016,3,17,16,30,760.0,62.0,1.0,17.0,323.0,747.07,582.81
2016,3,17,16,45,713.0,57.0,0.95,16.5,269.5,673.6,532.13
2016,3,17,17,0,666.0,52.0,0.9,16.0,216.0,601.26,479.83
2016,3,17,17,15,588.5,45.0,0.9,15.5,164.5,506.38,407.77
2016,3,17,17,30,511.0,38.0,0.9,15.0,113.0,423.84,340.13
2016,3,17,17,45,374.0,27.0,0.95,14.5,70.0,300.53,232.35
2016,3,17,18,0,237.0,16.0,1.0,14.0,27.0,175.39,13.57
2016,3,17,18,15,118.5,8.0,0.95,13.5,13.5,67.0,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,99.0,8.5,2.0,6.5,12.5,7.26,0.0
2016,3,18,6,30,198.0,17.0,2.3,7.0,25.0,13.96,0.0
2016,3,18,6,45,339.5,28.5,2.6,8.0,67.5,23.33,14.37
2016,3,18,7,0,481.0,40.0,2.9,9.0,110.0,32.61,23.54
2016,3,18,7,15,562.5,47.5,2.85,9.5,161.5,38.18,28.96
2016,3,18,7,30,644.0,55.0,2.8,10.0,213.0,43.74,34.14
2016,3,18,7,45,693.5,60.5,2.75,10.5,266.5,51.66,41.27
2016,3,18,8,0,743.0,66.0,2.7,11.0,320.0,55.65,44.72
2016,3,18,8,15,777.0,70.0,2.7,11.0,372.0,58.24,46.92
2016,3,18,8,30,811.0,74.0,2.7,11.0,424.0,117.54,65.82
2016,3,18,8,45,833.5,78.0,2.7,11.5,472.5,180.76,109.83
2016,3,18,9,0,856.0,82.0,2.7,12.0,521.0,246.48,165.07
2016,3,18,9,15,873.5,84.5,2.7,12.0,565.5,315.15,226.58
2016,3,18,9,30,891.0,87.0,2.7,12.0,610.0,380.88,286.14
2016,3,18,9,45,902.0,90.0,2.75,12.5,648.0,445.29,343.24
2016,3,18,10,0,913.0,93.0,2.8,13.0,686.0,509.51,398.38
2016,3,18,10,15,923.0,94.5,2.8,13.5,718.5,571.39,449.67
2016,3,18,10,30,933.0,96.0,2.8,14.0,751.0,632.37,498.39
2016,3,18,10,45,938.5,97.5,2.8,14.5,775.5,689.33,542.41
2016,3,18,11,0,944.0,99.0,2.8,15.0,800.0,744.38,583.56
2016,3,18,11,15,948.5,100.0,2.8,15.0,816.5,796.07,621.59
2016,3,18,11,30,953.0,101.0,2.8,15.0,833.0,845.25,655.64
2016,3,18,11,45,952.5,103.0,2.85,15.0,841.5,888.65,685.7
2016,3,18,12,0,952.0,105.0,2.9,15.0,850.0,928.78,713.36
2016,3,18,12,15,952.0,105.0,2.9,15.0,850.0,963.87,737.08
2016,3,18,12,30,952.0,105.0,2.9,15.0,850.0,995.36,758.32
2016,3,18,12,45,943.5,108.0,2.9,15.5,840.5,1018.28,772.34
2016,3,18,13,0,935.0,111.0,2.9,16.0,831.0,1037.05,783.68
2016,3,18,13,15,930.5,110.0,2.9,16.0,814.5,1051.29,793.59
2016,3,18,13,30,926.0,109.0,2.9,16.0,798.0,1061.41,800.94
2016,3,18,13,45,918.5,108.0,2.95,16.0,773.5,1064.36,804.23
2016,3,18,14,0,911.0,107.0,3.0,16.0,749.0,1063.18,804.99
2016,3,18,14,15,901.5,105.0,3.05,15.5,717.0,1054.72,802.59
2016,3,18,14,30,892.0,103.0,3.1,15.0,685.0,1042.25,797.68
2016,3,18,14,45,882.5,99.0,3.15,15.0,647.5,1035.62,795.41
2016,3,18,15,0,873.0,95.0,3.2,15.0,610.0,1012.76,782.07
2016,3,18,15,15,855.0,92.0,3.2,14.5,566.0,979.13,762.4
2016,3,18,15,30,837.0,89.0,3.2,14.0,522.0,942.35,740.36
2016,3,18,15,45,745.5,93.5,3.2,14.0,452.5,842.82,671.37
2016,3,18,16,0,654.0,98.0,3.2,14.0,383.0,751.55,606.88
2016,3,18,16,15,604.0,98.0,3.0,13.0,336.5,687.31,562.08
2016,3,18,16,30,554.0,98.0,2.8,12.0,290.0,623.09,515.63
2016,3,18,16,45,516.5,86.0,2.6,11.5,242.0,556.56,464.76
2016,3,18,17,0,479.0,74.0,2.4,11.0,194.0,491.08,412.64
2016,3,18,17,15,414.5,61.5,2.3,10.0,148.0,407.37,343.34
2016,3,18,17,30,350.0,49.0,2.2,9.0,102.0,328.44,274.74
2016,3,18,17,45,175.0,37.0,2.15,8.5,63.5,188.82,150.67
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,28.28,1.91
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,7.5,11.0,9.39,0.0
2016,3,19,6,30,0.0,22.0,1.7,8.0,22.0,17.61,0.25
2016,3,19,6,45,126.5,37.0,1.95,8.5,56.0,28.75,19.22
2016,3,19,7,0,253.0,52.0,2.2,9.0,90.0,39.45,29.73
2016,3,19,7,15,297.0,69.0,2.25,9.0,131.0,51.53,41.11
2016,3,19,7,30,341.0,86.0,2.3,9.0,172.0,63.19,51.92
2016,3,19,7,45,378.5,99.5,2.35,9.5,214.5,71.97,59.79
2016,3,19,8,0,416.0,113.0,2.4,10.0,257.0,80.44,67.17
2016,3,19,8,15,320.5,148.0,2.4,10.5,269.5,104.94,88.65
2016,3,19,8,30,225.0,183.0,2.4,11.0,282.0,147.09,111.5
2016,3,19,8,45,521.0,133.5,2.45,11.5,394.5,173.98,117.99
2016,3,19,9,0,817.0,84.0,2.5,12.0,507.0,241.22,162.37
2016,3,19,9,15,834.5,87.0,2.5,12.5,550.5,304.47,218.83
2016,3,19,9,30,852.0,90.0,2.5,13.0,594.0,369.02,276.54
2016,3,19,9,45,865.0,92.0,2.5,13.5,631.0,433.46,333.02
2016,3,19,10,0,878.0,94.0,2.5,14.0,668.0,495.49,385.86
2016,3,19,10,15,887.0,95.5,2.5,14.5,699.0,554.8,434.78
2016,3,19,10,30,896.0,97.0,2.5,15.0,730.0,613.15,481.19
2016,3,19,10,45,899.0,100.0,2.5,15.5,753.0,667.9,523.26
2016,3,19,11,0,902.0,103.0,2.5,16.0,776.0,720.62,562.45
2016,3,19,11,15,906.0,104.0,2.5,16.0,792.0,769.93,598.8
2016,3,19,11,30,910.0,105.0,2.5,16.0,808.0,816.82,631.17
2016,3,19,11,45,909.5,106.5,2.55,16.0,815.5,857.92,659.57
2016,3,19,12,0,909.0,108.0,2.6,16.0,823.0,895.87,685.71
2016,3,19,12,15,461.5,181.5,2.65,16.0,544.5,622.65,488.55
2016,3,19,12,30,14.0,255.0,2.7,16.0,266.0,234.07,182.88
2016,3,19,12,45,83.5,321.0,2.75,16.0,386.0,382.22,301.59
2016,3,19,13,0,153.0,387.0,2.8,16.0,506.0,544.04,424.73
2016,3,19,13,15,118.5,371.0,2.8,15.5,462.5,500.9,391.85
2016,3,19,13,30,84.0,355.0,2.8,15.0,419.0,434.5,342.13
2016,3,19,13,45,86.0,343.0,2.8,15.0,406.5,428.31,338.35
2016,3,19,14,0,88.0,331.0,2.8,15.0,394.0,421.66,333.96
2016,3,19,14,15,481.0,214.0,2.8,15.0,532.5,760.72,599.9
2016,3,19,14,30,874.0,97.0,2.8,15.0,671.0,1016.8,780.32
2016,3,19,14,45,865.5,93.5,2.8,15.0,634.5,999.61,767.59
2016,3,19,15,0,857.0,90.0,2.8,15.0,598.0,990.29,763.17
2016,3,19,15,15,841.0,87.0,2.85,14.5,555.5,958.78,745.27
2016,3,19,15,30,825.0,84.0,2.9,14.0,513.0,924.14,725.12
2016,3,19,15,45,731.5,93.5,2.95,14.0,448.0,835.04,664.08
2016,3,19,16,0,638.0,103.0,3.0,14.0,383.0,742.75,599.2
2016,3,19,16,15,600.5,98.5,2.85,13.5,337.0,684.35,558.04
2016,3,19,16,30,563.0,94.0,2.7,13.0,291.0,625.73,515.3
2016,3,19,16,45,541.0,80.5,2.6,12.5,245.0,569.57,473.25
2016,3,19,17,0,519.0,67.0,2.5,12.0,199.0,513.14,429.14
2016,3,19,17,15,458.0,56.0,2.4,11.5,152.5,432.01,362.23
2016,3,19,17,30,397.0,45.0,2.3,11.0,106.0,355.31,295.41
2016,3,19,17,45,198.5,37.0,2.2,10.5,67.5,202.18,161.31
2016,3,19,18,0,0.0,29.0,2.1,10.0,29.0,35.8,8.0
2016,3,19,18,15,0.0,14.5,2.1,9.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,8.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,1.2,9.0,14.0,11.54,0.15
2016,3,20,6,45,0.0,32.5,1.35,9.5,32.5,26.43,17.34
2016,3,20,7,0,0.0,51.0,1.5,10.0,51.0,40.83,30.93
2016,3,20,7,15,7.5,71.5,1.65,10.5,73.5,56.53,45.41
2016,3,20,7,30,15.0,92.0,1.8,11.0,96.0,72.1,59.51
2016,3,20,7,45,21.0,112.5,2.0,11.5,119.0,87.52,73.19
2016,3,20,8,0,27.0,133.0,2.2,12.0,142.0,99.33,83.37
2016,3,20,8,15,78.5,162.0,2.25,12.5,195.0,119.0,100.26
2016,3,20,8,30,130.0,191.0,2.3,13.0,248.0,148.14,114.81
2016,3,20,8,45,225.0,204.0,2.4,13.5,316.0,185.24,139.42
2016,3,20,9,0,320.0,217.0,2.5,14.0,384.0,232.96,174.41
2016,3,20,9,15,584.0,154.5,2.65,14.0,490.5,287.76,212.33
2016,3,20,9,30,848.0,92.0,2.8,14.0,597.0,370.59,277.35
2016,3,20,9,45,858.5,95.0,2.95,14.5,634.0,434.6,333.58
2016,3,20,10,0,869.0,98.0,3.1,15.0,671.0,495.97,386.21
2016,3,20,10,15,673.0,184.5,3.3,15.0,640.5,522.83,411.14
2016,3,20,10,30,477.0,271.0,3.5,15.0,610.0,523.58,413.24
2016,3,20,10,45,271.0,308.0,3.7,15.5,502.0,451.0,356.86
2016,3,20,11,0,65.0,345.0,3.9,16.0,394.0,346.42,272.97
2016,3,20,11,15,33.0,247.5,4.1,16.0,273.0,241.52,190.74
2016,3,20,11,30,1.0,150.0,4.3,16.0,152.0,126.91,98.35
2016,3,20,11,45,0.5,135.5,4.55,16.5,136.5,114.3,88.03
2016,3,20,12,0,0.0,121.0,4.8,17.0,121.0,101.57,77.53
2016,3,20,12,15,4.0,162.5,4.9,16.5,166.0,141.25,109.99
2016,3,20,12,30,8.0,204.0,5.0,16.0,211.0,182.19,143.32
2016,3,20,12,45,19.0,259.0,5.15,16.0,274.0,243.74,192.93
2016,3,20,13,0,30.0,314.0,5.3,16.0,337.0,327.78,259.7
2016,3,20,13,15,19.0,260.5,5.3,15.5,275.0,248.09,196.87
2016,3,20,13,30,8.0,207.0,5.3,15.0,213.0,187.86,148.77
2016,3,20,13,45,4.0,135.0,5.35,15.0,138.0,118.52,92.5
2016,3,20,14,0,0.0,63.0,5.4,15.0,63.0,52.41,38.0
2016,3,20,14,15,0.0,85.5,5.3,14.5,85.5,71.2,53.78
2016,3,20,14,30,0.0,108.0,5.2,14.0,108.0,90.67,70.17
2016,3,20,14,45,0.0,67.0,5.15,14.0,67.0,55.67,41.14
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,21.52,12.54
2016,3,20,15,15,0.0,24.5,4.85,13.5,24.5,20.27,11.56
2016,3,20,15,30,0.0,23.0,4.6,13.0,23.0,19.01,10.57
2016,3,20,15,45,0.0,17.5,4.45,13.0,17.5,14.45,6.72
2016,3,20,16,0,0.0,12.0,4.3,13.0,12.0,9.89,2.84
2016,3,20,16,15,0.0,10.5,4.0,12.5,10.5,8.65,1.81
2016,3,20,16,30,0.0,9.0,3.7,12.0,9.0,7.41,0.77
2016,3,20,16,45,0.0,7.5,3.45,12.0,7.5,6.17,0.0
2016,3,20,17,0,0.0,6.0,3.2,12.0,6.0,4.93,0.0
2016,3,20,17,15,0.0,4.5,2.95,11.5,4.5,3.69,0.0
2016,3,20,17,30,0.0,3.0,2.7,11.0,3.0,2.46,0.0
2016,3,20,17,45,0.0,1.5,2.5,11.0,1.5,1.23,0.0
2016,3,20,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.4,7.5,8.0,6.83,0.0
2016,3,21,6,30,0.0,16.0,1.5,8.0,16.0,13.2,2.53
2016,3,21,6,45,7.0,36.0,1.65,8.5,37.5,29.09,19.88
2016,3,21,7,0,14.0,56.0,1.8,9.0,59.0,44.52,34.42
2016,3,21,7,15,26.0,78.0,2.0,9.0,84.5,60.06,48.9
2016,3,21,7,30,38.0,100.0,2.2,9.0,110.0,75.81,63.34
2016,3,21,7,45,48.0,121.0,2.4,9.5,136.5,90.64,76.55
2016,3,21,8,0,58.0,142.0,2.6,10.0,163.0,105.19,89.23
2016,3,21,8,15,220.0,153.5,2.8,10.0,249.0,108.07,91.52
2016,3,21,8,30,382.0,165.0,3.0,10.0,335.0,146.17,105.07
2016,3,21,8,45,359.5,190.5,3.2,10.5,364.5,193.91,142.29
2016,3,21,9,0,337.0,216.0,3.4,11.0,394.0,236.34,178.77
2016,3,21,9,15,310.0,241.5,3.6,11.0,416.0,275.14,213.62
2016,3,21,9,30,283.0,267.0,3.8,11.0,438.0,310.98,245.65
2016,3,21,9,45,409.0,246.5,4.05,11.5,509.5,372.17,294.79
2016,3,21,10,0,535.0,226.0,4.3,12.0,581.0,445.74,354.74
2016,3,21,10,15,389.0,285.0,4.45,12.0,549.0,450.88,361.33
2016,3,21,10,30,243.0,344.0,4.6,12.0,517.0,438.56,352.13
2016,3,21,10,45,124.0,261.5,4.85,12.0,350.5,310.68,251.02
2016,3,21,11,0,5.0,179.0,5.1,12.0,184.0,153.65,122.09
2016,3,21,11,15,2.5,118.0,5.25,12.0,120.5,100.55,78.38
2016,3,21,11,30,0.0,57.0,5.4,12.0,57.0,47.48,34.17
2016,3,21,11,45,6.5,154.0,5.6,12.5,159.5,135.11,106.84
2016,3,21,12,0,13.0,251.0,5.8,13.0,262.0,226.66,181.19
2016,3,21,12,15,13.0,251.0,5.85,13.0,262.0,227.99,182.17
2016,3,21,12,30,13.0,251.0,5.9,13.0,262.0,229.28,183.26
2016,3,21,12,45,6.5,155.0,6.0,13.0,160.5,137.71,108.71
2016,3,21,13,0,0.0,59.0,6.1,13.0,59.0,49.15,35.41
2016,3,21,13,15,0.0,58.0,5.95,13.0,58.0,48.3,34.75
2016,3,21,13,30,0.0,57.0,5.8,13.0,57.0,47.45,34.08
2016,3,21,13,45,0.0,69.0,5.65,13.0,69.0,57.46,42.48
2016,3,21,14,0,0.0,81.0,5.5,13.0,81.0,67.47,50.89
2016,3,21,14,15,0.0,80.0,5.4,12.5,80.0,66.6,50.35
2016,3,21,14,30,0.0,79.0,5.3,12.0,79.0,65.73,49.82
2016,3,21,14,45,0.0,77.5,5.25,12.0,77.5,64.44,48.86
2016,3,21,15,0,0.0,76.0,5.2,12.0,76.0,63.16,47.9
2016,3,21,15,15,0.0,49.0,5.0,11.5,49.0,40.61,29.01
2016,3,21,15,30,0.0,22.0,4.8,11.0,22.0,18.18,9.97
2016,3,21,15,45,0.0,19.5,4.65,11.0,19.5,16.1,8.23
2016,3,21,16,0,0.0,17.0,4.5,11.0,17.0,14.02,6.47
2016,3,21,16,15,0.0,14.5,4.3,10.5,14.5,11.95,4.73
2016,3,21,16,30,0.0,12.0,4.1,10.0,12.0,9.88,2.97
2016,3,21,16,45,205.5,53.5,3.9,10.0,107.0,251.73,217.74
2016,3,21,17,0,411.0,95.0,3.7,10.0,202.0,459.44,391.59
2016,3,21,17,15,330.0,80.5,3.4,9.5,154.0,366.43,311.24
2016,3,21,17,30,249.0,66.0,3.1,9.0,106.0,280.52,235.66
2016,3,21,17,45,180.0,45.5,2.85,8.5,68.5,190.0,154.22
2016,3,21,18,0,111.0,25.0,2.6,8.0,31.0,118.58,60.1
2016,3,21,18,15,55.5,12.5,2.45,7.5,15.5,38.59,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,124.0,11.5,1.4,4.5,19.5,9.82,0.0
2016,3,22,6,30,248.0,23.0,1.6,5.0,39.0,18.95,7.73
2016,3,22,6,45,381.0,34.0,1.85,6.0,84.5,27.76,19.05
2016,3,22,7,0,514.0,45.0,2.1,7.0,130.0,36.5,27.51
2016,3,22,7,15,589.0,52.0,2.25,7.5,182.5,41.56,32.4
2016,3,22,7,30,664.0,59.0,2.4,8.0,235.0,46.61,37.08
2016,3,22,7,45,711.5,64.0,2.55,8.5,289.0,54.28,43.98
2016,3,22,8,0,759.0,69.0,2.7,9.0,343.0,57.79,46.96
2016,3,22,8,15,791.0,73.0,2.7,9.0,395.5,64.46,52.83
2016,3,22,8,30,823.0,77.0,2.7,9.0,448.0,125.99,71.48
2016,3,22,8,45,608.5,141.5,2.7,9.5,432.0,196.97,134.03
2016,3,22,9,0,394.0,206.0,2.7,10.0,416.0,242.03,181.49
2016,3,22,9,15,649.0,146.0,2.7,10.0,525.0,300.59,223.93
2016,3,22,9,30,904.0,86.0,2.7,10.0,634.0,389.75,295.44
2016,3,22,9,45,614.0,192.0,2.75,10.5,574.5,415.35,325.76
2016,3,22,10,0,324.0,298.0,2.8,11.0,515.0,402.33,320.18
2016,3,22,10,15,321.5,314.0,2.75,11.0,537.5,439.68,350.87
2016,3,22,10,30,319.0,330.0,2.7,11.0,560.0,476.54,380.2
2016,3,22,10,45,386.5,317.5,2.7,11.5,604.5,532.51,423.88
2016,3,22,11,0,454.0,305.0,2.7,12.0,649.0,601.98,476.88
2016,3,22,11,15,279.5,345.0,2.7,12.0,558.5,530.22,420.31
2016,3,22,11,30,105.0,385.0,2.7,12.0,468.0,428.23,339.37
2016,3,22,11,45,142.0,394.0,2.75,12.0,507.0,488.89,387.2
2016,3,22,12,0,179.0,403.0,2.8,12.0,546.0,540.82,427.25
2016,3,22,12,15,250.5,390.5,2.85,12.0,590.5,620.04,488.3
2016,3,22,12,30,322.0,378.0,2.9,12.0,635.0,687.91,540.21
2016,3,22,12,45,193.5,371.5,3.0,12.5,525.5,556.02,438.93
2016,3,22,13,0,65.0,365.0,3.1,13.0,416.0,414.37,327.83
2016,3,22,13,15,306.0,318.5,3.15,13.0,551.5,648.77,514.02
2016,3,22,13,30,547.0,272.0,3.2,13.0,687.0,870.51,680.05
2016,3,22,13,45,747.0,181.0,3.3,13.0,728.5,993.4,768.87
2016,3,22,14,0,947.0,90.0,3.4,13.0,770.0,1080.45,829.47
2016,3,22,14,15,938.0,88.5,3.4,12.5,738.0,1072.47,826.03
2016,3,22,14,30,929.0,87.0,3.4,12.0,706.0,1060.37,820.83
2016,3,22,14,45,651.0,168.0,3.45,12.0,590.5,889.26,702.49
2016,3,22,15,0,373.0,249.0,3.5,12.0,475.0,667.79,537.44
2016,3,22,15,15,190.0,212.0,3.3,12.0,326.5,419.59,344.13
2016,3,22,15,30,7.0,175.0,3.1,12.0,178.0,164.4,132.64
2016,3,22,15,45,125.5,181.0,2.95,12.0,237.5,320.34,266.14
2016,3,22,16,0,244.0,187.0,2.8,12.0,297.0,456.21,378.22
2016,3,22,16,15,154.0,165.5,2.55,11.5,232.0,327.61,273.4
2016,3,22,16,30,64.0,144.0,2.3,11.0,167.0,207.34,172.85
2016,3,22,16,45,56.5,122.5,2.05,10.5,141.0,177.07,148.03
2016,3,22,17,0,49.0,101.0,1.8,10.0,115.0,146.98,122.51
2016,3,22,17,15,286.5,71.5,1.8,9.5,121.5,322.73,274.29
2016,3,22,17,30,524.0,42.0,1.8,9.0,128.0,434.06,362.74
2016,3,22,17,45,395.5,32.0,1.8,8.5,83.0,316.52,257.72
2016,3,22,18,0,267.0,22.0,1.8,8.0,38.0,203.33,117.84
2016,3,22,18,15,133.5,11.0,1.85,7.5,19.0,76.39,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,12.0,2.05,3.5,16.0,10.24,0.0
2016,3,23,6,30,110.0,24.0,2.3,4.0,32.0,18.51,8.46
2016,3,23,6,45,165.0,43.0,2.55,4.5,65.5,33.37,24.29
2016,3,23,7,0,220.0,62.0,2.8,5.0,99.0,47.37,37.68
2016,3,23,7,15,252.0,81.0,2.9,5.5,138.0,60.9,50.4
2016,3,23,7,30,284.0,100.0,3.0,6.0,177.0,74.04,62.48
2016,3,23,7,45,307.5,117.0,3.1,7.0,216.5,85.42,72.55
2016,3,23,8,0,331.0,134.0,3.2,8.0,256.0,96.44,82.03
2016,3,23,8,15,395.5,143.5,3.2,8.5,309.5,101.71,86.33
2016,3,23,8,30,460.0,153.0,3.2,9.0,363.0,145.73,101.73
2016,3,23,8,45,596.5,130.5,3.2,9.5,433.0,187.44,126.64
2016,3,23,9,0,733.0,108.0,3.2,10.0,503.0,243.13,169.04
2016,3,23,9,15,813.0,100.5,3.2,10.5,571.0,314.5,230.12
2016,3,23,9,30,893.0,93.0,3.2,11.0,639.0,393.03,297.83
2016,3,23,9,45,906.5,95.0,3.2,11.5,677.5,457.68,355.09
2016,3,23,10,0,920.0,97.0,3.2,12.0,716.0,522.36,410.59
2016,3,23,10,15,928.5,98.5,3.2,12.5,747.5,583.72,461.63
2016,3,23,10,30,937.0,100.0,3.2,13.0,779.0,643.97,509.95
2016,3,23,10,45,944.5,100.5,3.2,13.5,803.5,701.28,554.44
2016,3,23,11,0,952.0,101.0,3.2,14.0,828.0,756.82,596.18
2016,3,23,11,15,955.5,101.5,3.1,14.0,844.5,807.38,632.85
2016,3,23,11,30,959.0,102.0,3.0,14.0,861.0,855.3,665.59
2016,3,23,11,45,961.0,102.5,2.95,14.5,869.0,899.14,694.08
2016,3,23,12,0,963.0,103.0,2.9,15.0,877.0,939.82,720.01
2016,3,23,12,15,962.5,103.0,2.85,15.0,876.5,974.41,742.87
2016,3,23,12,30,962.0,103.0,2.8,15.0,876.0,1005.33,763.16
2016,3,23,12,45,954.5,105.5,2.8,15.0,866.0,1028.44,778.68
2016,3,23,13,0,947.0,108.0,2.8,15.0,856.0,1047.41,791.57
2016,3,23,13,15,942.5,107.0,2.75,15.0,839.0,1061.39,800.75
2016,3,23,13,30,938.0,106.0,2.7,15.0,822.0,1071.2,807.33
2016,3,23,13,45,928.0,106.5,2.65,15.5,796.0,1072.95,807.23
2016,3,23,14,0,918.0,107.0,2.6,16.0,770.0,1070.52,804.62
2016,3,23,14,15,908.5,105.0,2.5,15.5,738.0,1061.65,800.39
2016,3,23,14,30,899.0,103.0,2.4,15.0,706.0,1048.75,793.67
2016,3,23,14,45,883.5,101.5,2.35,15.0,667.0,1038.67,788.13
2016,3,23,15,0,868.0,100.0,2.3,15.0,628.0,1012.55,771.92
2016,3,23,15,15,783.0,108.5,2.2,15.0,559.0,926.67,714.42
2016,3,23,15,30,698.0,117.0,2.1,15.0,490.0,847.23,660.88
2016,3,23,15,45,742.0,101.5,2.05,15.0,465.5,853.12,667.41
2016,3,23,16,0,786.0,86.0,2.0,15.0,441.0,847.82,665.22
2016,3,23,16,15,752.0,81.5,1.8,14.0,389.0,787.59,624.72
2016,3,23,16,30,718.0,77.0,1.6,13.0,337.0,732.46,587.31
2016,3,23,16,45,665.0,71.5,1.4,12.5,283.0,655.21,530.95
2016,3,23,17,0,612.0,66.0,1.2,12.0,229.0,579.82,474.06
2016,3,23,17,15,535.0,57.5,1.2,11.0,177.5,486.14,402.12
2016,3,23,17,30,458.0,49.0,1.2,10.0,126.0,397.96,329.16
2016,3,23,17,45,329.5,37.0,1.3,9.5,82.0,281.14,228.09
2016,3,23,18,0,201.0,25.0,1.4,9.0,38.0,169.57,104.68
2016,3,23,18,15,100.5,12.5,1.45,8.5,19.0,60.98,0.0
2016,3,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,6,15,109.5,13.0,1.35,5.5,21.5,11.1,0.0
2016,3,24,6,30,219.0,26.0,1.6,6.0,43.0,21.3,11.29
2016,3,24,6,45,330.5,39.0,1.85,7.0,86.5,31.64,22.61
2016,3,24,7,0,442.0,52.0,2.1,8.0,130.0,41.75,32.23
2016,3,24,7,15,515.0,61.0,2.05,8.5,181.0,48.1,38.26
2016,3,24,7,30,588.0,70.0,2.0,9.0,232.0,54.34,43.96
2016,3,24,7,45,629.0,78.0,2.0,9.5,284.0,59.38,48.4
2016,3,24,8,0,670.0,86.0,2.0,10.0,336.0,64.25,52.57
2016,3,24,8,15,704.5,92.0,2.05,10.5,387.0,73.85,60.87
2016,3,24,8,30,739.0,98.0,2.1,11.0,438.0,132.25,78.65
2016,3,24,8,45,746.5,109.0,2.15,12.0,483.5,194.75,124.53
2016,3,24,9,0,754.0,120.0,2.2,13.0,529.0,258.11,178.0
2016,3,24,9,15,774.0,123.5,2.2,13.5,572.0,319.65,232.0
2016,3,24,9,30,794.0,127.0,2.2,14.0,615.0,386.05,289.76
2016,3,24,9,45,810.0,129.0,2.2,14.5,653.0,447.08,342.2
2016,3,24,10,0,826.0,131.0,2.2,15.0,691.0,508.71,393.48
2016,3,24,10,15,836.5,133.5,2.15,15.0,722.5,568.18,441.98
2016,3,24,10,30,847.0,136.0,2.1,15.0,754.0,627.04,488.39
2016,3,24,10,45,857.0,136.5,2.1,15.5,778.5,682.9,530.44
2016,3,24,11,0,867.0,137.0,2.1,16.0,803.0,737.47,570.23
2016,3,24,11,15,872.0,138.0,2.1,16.0,819.5,787.28,606.58
2016,3,24,11,30,877.0,139.0,2.1,16.0,836.0,834.84,639.64
2016,3,24,11,45,869.5,145.5,2.1,16.5,842.0,875.03,665.32
