Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,0,862.0,152.0,2.1,17.0,848.0,911.68,688.39
2016,3,24,12,15,862.0,152.0,2.1,17.0,848.0,944.97,710.35
2016,3,24,12,30,862.0,152.0,2.1,17.0,848.0,974.88,730.03
2016,3,24,12,45,885.5,137.0,2.15,17.0,845.5,1007.95,752.41
2016,3,24,13,0,909.0,122.0,2.2,17.0,843.0,1025.47,764.57
2016,3,24,13,15,904.5,121.0,2.2,17.0,826.0,1038.94,773.77
2016,3,24,13,30,900.0,120.0,2.2,17.0,809.0,1048.39,780.52
2016,3,24,13,45,894.5,118.0,2.25,17.0,785.0,1051.7,784.09
2016,3,24,14,0,889.0,116.0,2.3,17.0,761.0,1050.97,785.25
2016,3,24,14,15,879.0,114.0,2.3,17.0,729.5,1054.56,788.87
2016,3,24,14,30,869.0,112.0,2.3,17.0,698.0,1041.16,781.42
2016,3,24,14,45,852.0,111.0,2.3,17.0,659.0,1017.99,767.79
2016,3,24,15,0,835.0,110.0,2.3,17.0,620.0,991.24,751.9
2016,3,24,15,15,816.5,107.0,2.15,16.5,576.5,957.32,730.88
2016,3,24,15,30,798.0,104.0,2.0,16.0,533.0,920.38,707.71
2016,3,24,15,45,761.5,103.5,1.95,16.0,483.0,873.29,677.1
2016,3,24,16,0,725.0,103.0,1.9,16.0,433.0,818.84,640.92
2016,3,24,16,15,690.0,96.5,1.8,15.5,381.5,757.29,599.62
2016,3,24,16,30,655.0,90.0,1.7,15.0,330.0,695.29,556.86
2016,3,24,16,45,622.5,79.5,1.6,14.5,279.5,630.49,510.51
2016,3,24,17,0,590.0,69.0,1.5,14.0,229.0,566.1,462.54
2016,3,24,17,15,517.5,59.5,1.6,13.0,177.5,475.37,392.84
2016,3,24,17,30,445.0,50.0,1.7,12.0,126.0,389.84,322.23
2016,3,24,17,45,347.0,36.5,1.8,11.5,83.0,290.79,235.7
2016,3,24,18,0,249.0,23.0,1.9,11.0,40.0,196.2,128.01
2016,3,24,18,15,124.5,11.5,2.15,10.5,20.0,71.99,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,133.5,14.0,0.95,6.0,24.5,11.95,0.0
2016,3,25,6,30,267.0,28.0,1.0,6.0,49.0,23.07,13.34
2016,3,25,6,45,364.0,41.0,1.1,6.5,93.5,33.36,24.32
2016,3,25,7,0,461.0,54.0,1.2,7.0,138.0,43.39,33.93
2016,3,25,7,15,531.5,62.5,1.35,7.0,189.5,49.28,39.61
2016,3,25,7,30,602.0,71.0,1.5,7.0,241.0,55.08,45.0
2016,3,25,7,45,470.5,104.5,1.7,7.5,253.5,75.61,63.51
2016,3,25,8,0,339.0,138.0,1.9,8.0,266.0,99.0,84.24
2016,3,25,8,15,552.0,115.0,1.95,9.0,357.0,88.45,66.23
2016,3,25,8,30,765.0,92.0,2.0,10.0,448.0,136.49,81.19
2016,3,25,8,45,800.5,91.5,2.05,11.0,498.0,195.37,123.03
2016,3,25,9,0,836.0,91.0,2.1,12.0,548.0,258.36,175.65
2016,3,25,9,15,852.5,93.5,2.1,12.5,591.5,322.19,232.52
2016,3,25,9,30,869.0,96.0,2.1,13.0,635.0,387.13,290.13
2016,3,25,9,45,884.0,97.0,2.15,14.0,673.5,452.54,346.23
2016,3,25,10,0,899.0,98.0,2.2,15.0,712.0,515.67,398.59
2016,3,25,10,15,908.0,99.5,2.2,15.0,743.5,575.98,448.3
2016,3,25,10,30,917.0,101.0,2.2,15.0,775.0,635.27,495.6
2016,3,25,10,45,920.0,104.5,2.25,15.5,798.0,691.26,538.23
2016,3,25,11,0,923.0,108.0,2.3,16.0,821.0,745.16,578.0
2016,3,25,11,15,927.5,109.0,2.3,16.0,837.5,795.52,614.41
2016,3,25,11,30,932.0,110.0,2.3,16.0,854.0,843.43,647.05
2016,3,25,11,45,934.5,110.0,2.35,16.5,862.5,886.06,674.92
2016,3,25,12,0,937.0,110.0,2.4,17.0,871.0,925.64,700.48
2016,3,25,12,15,937.0,110.0,2.4,17.0,870.5,959.75,723.07
2016,3,25,12,30,937.0,110.0,2.4,17.0,870.0,990.31,743.27
2016,3,25,12,45,945.5,103.5,2.45,17.0,864.0,1018.45,762.43
2016,3,25,13,0,954.0,97.0,2.5,17.0,858.0,1042.86,779.22
2016,3,25,13,15,950.0,96.0,2.5,17.0,841.0,1057.07,788.88
2016,3,25,13,30,946.0,95.0,2.5,17.0,824.0,1067.11,796.04
2016,3,25,13,45,941.5,93.0,2.5,17.5,800.0,1071.3,798.08
2016,3,25,14,0,937.0,91.0,2.5,18.0,776.0,1071.26,797.57
2016,3,25,14,15,928.5,89.5,2.45,17.5,744.0,1063.54,794.69
2016,3,25,14,30,920.0,88.0,2.4,17.0,712.0,1051.74,789.34
2016,3,25,14,45,908.0,86.0,2.4,17.0,673.5,1031.85,777.89
2016,3,25,15,0,896.0,84.0,2.4,17.0,635.0,1008.21,764.09
2016,3,25,15,15,880.0,81.5,2.35,17.0,590.5,976.48,744.34
2016,3,25,15,30,864.0,79.0,2.3,17.0,546.0,941.61,722.44
2016,3,25,15,45,839.5,77.0,2.25,17.0,497.0,906.74,700.43
2016,3,25,16,0,815.0,75.0,2.2,17.0,448.0,859.06,669.19
2016,3,25,16,15,784.0,71.0,2.05,16.0,396.5,801.25,631.77
2016,3,25,16,30,753.0,67.0,1.9,15.0,345.0,742.45,592.55
2016,3,25,16,45,705.0,62.5,1.8,14.5,291.0,668.86,540.2
2016,3,25,17,0,657.0,58.0,1.7,14.0,237.0,596.49,486.68
2016,3,25,17,15,586.5,51.0,1.7,13.0,185.5,512.81,422.95
2016,3,25,17,30,516.0,44.0,1.7,12.0,134.0,428.95,353.99
2016,3,25,17,45,398.0,33.5,1.75,11.5,88.5,317.67,257.81
2016,3,25,18,0,280.0,23.0,1.8,11.0,43.0,214.27,146.03
2016,3,25,18,15,140.0,11.5,1.85,10.5,21.5,79.55,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,12.5,2.5,6.5,27.5,10.67,0.0
2016,3,26,6,30,353.0,25.0,2.7,7.0,55.0,20.52,11.54
2016,3,26,6,45,459.5,34.0,2.95,8.0,102.0,27.64,19.09
2016,3,26,7,0,566.0,43.0,3.2,9.0,149.0,37.78,28.59
2016,3,26,7,15,629.0,49.0,3.25,9.5,201.0,42.5,33.05
2016,3,26,7,30,692.0,55.0,3.3,10.0,253.0,47.2,37.32
2016,3,26,7,45,732.0,59.5,3.4,10.5,306.0,50.44,40.12
2016,3,26,8,0,772.0,64.0,3.5,11.0,359.0,53.63,42.8
2016,3,26,8,15,800.5,67.5,3.55,11.5,410.0,65.6,43.17
2016,3,26,8,30,829.0,71.0,3.6,12.0,461.0,127.05,69.95
2016,3,26,8,45,847.5,74.5,3.7,13.0,508.5,195.74,120.68
2016,3,26,9,0,866.0,78.0,3.8,14.0,556.0,260.28,175.59
2016,3,26,9,15,881.0,80.0,3.75,14.0,599.0,324.12,233.38
2016,3,26,9,30,896.0,82.0,3.7,14.0,642.0,388.72,291.95
2016,3,26,9,45,904.0,85.0,3.7,14.5,678.5,451.8,347.73
2016,3,26,10,0,912.0,88.0,3.7,15.0,715.0,514.28,401.2
2016,3,26,10,15,920.0,89.5,3.65,15.5,745.5,574.57,450.99
2016,3,26,10,30,928.0,91.0,3.6,16.0,776.0,633.7,498.07
2016,3,26,10,45,935.5,91.0,3.6,16.5,799.5,689.71,541.38
2016,3,26,11,0,943.0,91.0,3.6,17.0,823.0,743.93,582.03
2016,3,26,11,15,946.0,91.5,3.5,17.0,838.5,793.29,617.42
2016,3,26,11,30,949.0,92.0,3.4,17.0,854.0,839.98,649.38
2016,3,26,11,45,952.0,91.0,3.35,17.5,861.5,882.31,676.92
2016,3,26,12,0,955.0,90.0,3.3,18.0,869.0,921.52,701.96
2016,3,26,12,15,954.0,90.5,3.15,18.0,868.5,955.41,723.73
2016,3,26,12,30,953.0,91.0,3.0,18.0,868.0,985.65,742.82
2016,3,26,12,45,939.0,97.0,2.95,18.0,856.0,1005.64,755.79
2016,3,26,13,0,925.0,103.0,2.9,18.0,844.0,1021.3,766.01
2016,3,26,13,15,920.5,102.5,2.8,18.0,827.0,1035.08,774.61
2016,3,26,13,30,916.0,102.0,2.7,18.0,810.0,1044.79,780.61
2016,3,26,13,45,673.0,201.5,2.65,18.5,713.5,939.74,709.16
2016,3,26,14,0,430.0,301.0,2.6,19.0,617.0,796.76,605.59
2016,3,26,14,15,646.5,203.5,2.6,18.5,655.5,924.59,702.88
2016,3,26,14,30,863.0,106.0,2.6,18.0,694.0,1027.19,773.61
2016,3,26,14,45,680.5,161.5,2.6,18.0,609.0,910.18,694.85
2016,3,26,15,0,498.0,217.0,2.6,18.0,524.0,775.06,600.95
2016,3,26,15,15,576.0,175.5,2.55,17.5,507.0,797.4,622.29
2016,3,26,15,30,654.0,134.0,2.5,17.0,490.0,823.59,643.37
2016,3,26,15,45,617.0,129.5,2.45,17.0,441.5,768.21,605.02
2016,3,26,16,0,580.0,125.0,2.4,17.0,393.0,711.87,566.01
2016,3,26,16,15,466.5,129.5,2.35,16.5,329.0,591.31,478.37
2016,3,26,16,30,353.0,134.0,2.3,16.0,265.0,486.16,397.82
2016,3,26,16,45,476.0,99.5,2.3,15.5,247.5,528.91,435.79
2016,3,26,17,0,599.0,65.0,2.3,15.0,230.0,566.33,465.87
2016,3,26,17,15,527.5,57.0,2.45,14.0,180.0,477.96,396.82
2016,3,26,17,30,456.0,49.0,2.6,13.0,130.0,394.7,327.55
2016,3,26,17,45,338.5,37.5,2.8,12.5,86.0,285.53,232.7
2016,3,26,18,0,221.0,26.0,3.0,12.0,42.0,185.62,130.22
2016,3,26,18,15,110.5,13.0,3.15,11.5,21.0,66.0,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,162.0,14.0,2.55,7.5,29.0,11.34,0.0
2016,3,27,6,30,324.0,28.0,2.7,8.0,58.0,22.95,13.83
2016,3,27,6,45,429.0,38.5,2.9,8.5,104.5,31.2,22.28
2016,3,27,7,0,534.0,49.0,3.1,9.0,151.0,39.32,30.02
2016,3,27,7,15,600.5,55.5,3.1,9.5,204.0,43.88,34.32
2016,3,27,7,30,667.0,62.0,3.1,10.0,257.0,48.41,38.42
2016,3,27,7,45,702.0,69.5,3.1,10.5,309.5,58.1,47.02
2016,3,27,8,0,737.0,77.0,3.1,11.0,362.0,63.28,51.44
2016,3,27,8,15,768.5,81.0,3.2,11.0,414.0,76.33,51.78
2016,3,27,8,30,800.0,85.0,3.3,11.0,466.0,136.52,79.01
2016,3,27,8,45,761.0,101.5,3.4,11.5,493.0,199.45,128.18
2016,3,27,9,0,722.0,118.0,3.5,12.0,520.0,252.5,176.16
2016,3,27,9,15,798.5,108.5,3.6,12.0,585.0,321.37,235.38
2016,3,27,9,30,875.0,99.0,3.7,12.0,650.0,394.05,298.78
2016,3,27,9,45,887.5,101.0,3.85,12.5,688.0,459.57,356.67
2016,3,27,10,0,900.0,103.0,4.0,13.0,726.0,522.56,410.94
2016,3,27,10,15,909.0,105.0,4.05,13.0,757.5,583.33,462.45
2016,3,27,10,30,918.0,107.0,4.1,13.0,789.0,643.08,511.65
2016,3,27,10,45,924.0,108.5,4.2,13.5,813.0,699.19,555.95
2016,3,27,11,0,930.0,110.0,4.3,14.0,837.0,753.43,597.68
2016,3,27,11,15,934.0,111.0,4.3,14.0,853.0,803.63,635.38
2016,3,27,11,30,938.0,112.0,4.3,14.0,869.0,851.32,669.25
2016,3,27,11,45,939.5,113.0,4.35,14.5,877.0,894.21,698.47
2016,3,27,12,0,941.0,114.0,4.4,15.0,885.0,933.98,725.26
2016,3,27,12,15,941.0,114.0,4.4,15.0,885.0,968.13,748.95
2016,3,27,12,30,941.0,114.0,4.4,15.0,885.0,998.71,770.14
2016,3,27,12,45,940.0,113.0,4.4,15.0,876.5,1023.62,787.43
2016,3,27,13,0,939.0,112.0,4.4,15.0,868.0,1044.63,802.15
2016,3,27,13,15,935.5,111.5,4.4,15.0,851.5,1059.72,812.94
2016,3,27,13,30,932.0,111.0,4.4,15.0,835.0,1070.72,821.12
2016,3,27,13,45,923.5,110.5,4.45,15.0,810.0,1072.54,823.73
2016,3,27,14,0,915.0,110.0,4.5,15.0,785.0,1070.19,823.74
2016,3,27,14,15,755.0,162.5,4.5,14.5,703.5,990.25,770.86
2016,3,27,14,30,595.0,215.0,4.5,14.0,622.0,876.16,692.48
2016,3,27,14,45,570.5,207.5,4.55,14.0,581.0,840.72,668.96
2016,3,27,15,0,546.0,200.0,4.6,14.0,540.0,802.95,642.93
2016,3,27,15,15,506.0,197.5,4.55,13.5,495.0,753.81,608.27
2016,3,27,15,30,466.0,195.0,4.5,13.0,450.0,703.73,572.39
2016,3,27,15,45,385.0,191.0,4.5,12.5,389.5,592.61,488.44
2016,3,27,16,0,304.0,187.0,4.5,12.0,329.0,506.75,421.51
2016,3,27,16,15,275.5,168.0,4.35,11.5,285.0,451.74,378.88
2016,3,27,16,30,247.0,149.0,4.2,11.0,241.0,397.5,335.78
2016,3,27,16,45,216.0,131.5,4.1,10.5,203.0,344.48,292.59
2016,3,27,17,0,185.0,114.0,4.0,10.0,165.0,293.4,249.81
2016,3,27,17,15,158.5,91.5,3.95,9.5,129.0,226.72,192.96
2016,3,27,17,30,132.0,69.0,3.9,9.0,93.0,189.11,159.06
2016,3,27,17,45,86.5,48.5,3.85,9.0,62.0,119.25,96.51
2016,3,27,18,0,41.0,28.0,3.8,9.0,31.0,63.86,43.1
2016,3,27,18,15,20.5,14.0,3.75,8.5,15.5,22.11,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,200.0,14.0,3.5,4.5,33.5,11.32,0.0
2016,3,28,6,30,400.0,28.0,3.7,5.0,67.0,23.06,14.37
2016,3,28,6,45,513.0,36.0,3.95,5.5,117.5,31.97,23.32
2016,3,28,7,0,626.0,44.0,4.2,6.0,168.0,38.83,29.96
2016,3,28,7,15,686.5,49.5,4.4,6.5,222.5,43.18,34.1
2016,3,28,7,30,747.0,55.0,4.6,7.0,277.0,47.53,38.06
2016,3,28,7,45,789.0,58.5,4.8,7.5,332.5,50.08,40.25
2016,3,28,8,0,831.0,62.0,5.0,8.0,388.0,52.64,42.37
2016,3,28,8,15,857.5,65.0,5.05,8.0,440.5,74.5,48.82
2016,3,28,8,30,884.0,68.0,5.1,8.0,493.0,138.63,78.15
2016,3,28,8,45,904.0,70.5,5.15,8.5,542.5,204.34,127.61
2016,3,28,9,0,924.0,73.0,5.2,9.0,592.0,271.95,186.99
2016,3,28,9,15,937.5,75.0,5.2,9.0,636.0,338.9,249.34
2016,3,28,9,30,951.0,77.0,5.2,9.0,680.0,406.36,312.31
2016,3,28,9,45,960.5,78.5,5.25,9.5,717.5,471.94,372.11
2016,3,28,10,0,970.0,80.0,5.3,10.0,755.0,536.97,429.63
2016,3,28,10,15,977.0,81.0,5.3,10.0,786.0,599.37,483.96
2016,3,28,10,30,984.0,82.0,5.3,10.0,817.0,660.34,535.53
2016,3,28,10,45,987.5,83.5,5.35,10.5,840.5,717.86,582.05
2016,3,28,11,0,991.0,85.0,5.4,11.0,864.0,773.09,625.47
2016,3,28,11,15,994.0,85.5,5.45,11.0,879.5,824.46,664.33
2016,3,28,11,30,997.0,86.0,5.5,11.0,895.0,873.01,700.12
2016,3,28,11,45,733.5,210.0,5.55,11.0,808.0,831.6,667.76
2016,3,28,12,0,470.0,334.0,5.6,11.0,721.0,750.17,600.96
2016,3,28,12,15,732.0,211.5,5.55,11.0,814.0,895.26,716.76
2016,3,28,12,30,994.0,89.0,5.5,11.0,907.0,1022.13,808.3
2016,3,28,12,45,756.0,200.5,5.45,11.0,819.0,958.38,761.25
2016,3,28,13,0,518.0,312.0,5.4,11.0,731.0,854.56,680.63
2016,3,28,13,15,271.5,307.0,5.3,11.0,526.5,600.13,484.36
2016,3,28,13,30,25.0,302.0,5.2,11.0,322.0,294.18,236.77
2016,3,28,13,45,312.5,272.5,5.1,11.0,505.0,618.86,503.53
2016,3,28,14,0,600.0,243.0,5.0,11.0,688.0,907.62,726.02
2016,3,28,14,15,563.5,241.5,4.85,11.0,645.0,872.37,697.85
2016,3,28,14,30,527.0,240.0,4.7,11.0,602.0,834.41,669.65
2016,3,28,14,45,263.5,177.5,4.6,11.0,358.5,471.53,388.92
2016,3,28,15,0,0.0,115.0,4.5,11.0,115.0,97.08,76.24
2016,3,28,15,15,378.0,110.0,4.3,11.0,318.5,534.55,446.91
2016,3,28,15,30,756.0,105.0,4.1,11.0,522.0,878.8,709.69
2016,3,28,15,45,791.5,91.5,3.95,11.0,493.5,878.01,707.9
2016,3,28,16,0,827.0,78.0,3.8,11.0,465.0,871.48,704.52
2016,3,28,16,15,796.5,74.0,3.4,10.5,412.5,813.6,662.78
2016,3,28,16,30,766.0,70.0,3.0,10.0,360.0,754.65,619.72
2016,3,28,16,45,725.0,64.5,2.7,9.5,306.0,684.84,567.67
2016,3,28,17,0,684.0,59.0,2.4,9.0,252.0,615.7,514.4
2016,3,28,17,15,616.5,52.5,2.3,8.5,199.0,533.36,449.12
2016,3,28,17,30,549.0,46.0,2.2,8.0,146.0,450.7,379.0
2016,3,28,17,45,436.0,36.0,2.1,7.5,99.0,341.5,283.08
2016,3,28,18,0,323.0,26.0,2.0,7.0,52.0,243.9,182.85
2016,3,28,18,15,161.5,13.0,2.05,6.5,26.0,90.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,6,15,210.5,14.0,2.0,3.5,35.0,11.28,0.0
2016,3,29,6,30,421.0,28.0,2.4,4.0,70.0,25.09,16.43
2016,3,29,6,45,525.0,35.5,2.8,5.0,120.5,31.47,23.0
2016,3,29,7,0,629.0,43.0,3.2,6.0,171.0,37.88,29.14
2016,3,29,7,15,688.0,48.5,3.35,6.5,225.5,42.27,33.29
2016,3,29,7,30,747.0,54.0,3.5,7.0,280.0,46.64,37.26
2016,3,29,7,45,787.0,58.0,3.65,7.5,335.0,49.6,39.81
2016,3,29,8,0,827.0,62.0,3.8,8.0,390.0,52.53,42.27
2016,3,29,8,15,853.5,65.0,3.7,8.5,442.5,75.84,48.87
2016,3,29,8,30,880.0,68.0,3.6,9.0,495.0,139.68,78.49
2016,3,29,8,45,899.0,70.5,3.55,9.5,544.0,204.94,127.49
2016,3,29,9,0,918.0,73.0,3.5,10.0,593.0,271.96,185.86
2016,3,29,9,15,932.0,75.0,3.35,10.5,637.0,338.62,246.56
2016,3,29,9,30,946.0,77.0,3.2,11.0,681.0,405.85,307.37
2016,3,29,9,45,956.0,79.0,3.05,11.5,719.5,471.71,365.5
2016,3,29,10,0,966.0,81.0,2.9,12.0,758.0,537.09,421.05
2016,3,29,10,15,973.5,82.0,2.85,12.0,789.0,599.47,473.25
2016,3,29,10,30,981.0,83.0,2.8,12.0,820.0,660.49,522.59
2016,3,29,10,45,985.5,84.5,2.75,12.5,843.5,718.43,566.95
2016,3,29,11,0,990.0,86.0,2.7,13.0,867.0,774.18,608.13
2016,3,29,11,15,993.0,86.5,2.65,13.0,883.0,825.43,644.23
2016,3,29,11,30,996.0,87.0,2.6,13.0,899.0,873.87,677.19
2016,3,29,11,45,996.0,88.0,2.6,13.0,906.0,917.3,706.71
2016,3,29,12,0,996.0,89.0,2.6,13.0,913.0,957.3,733.69
2016,3,29,12,15,995.5,89.0,2.6,13.0,912.0,992.22,757.08
2016,3,29,12,30,995.0,89.0,2.6,13.0,911.0,1023.33,777.88
2016,3,29,12,45,720.0,212.5,2.6,13.5,804.0,936.21,717.08
2016,3,29,13,0,445.0,336.0,2.6,14.0,697.0,806.8,620.43
2016,3,29,13,15,711.0,213.0,2.55,14.0,776.5,965.56,738.46
2016,3,29,13,30,977.0,90.0,2.5,14.0,856.0,1092.47,822.19
2016,3,29,13,45,968.0,90.0,2.5,14.0,829.5,1094.23,822.83
2016,3,29,14,0,959.0,90.0,2.5,14.0,803.0,1091.66,822.21
2016,3,29,14,15,541.0,210.5,2.45,13.5,609.5,814.33,633.48
2016,3,29,14,30,123.0,331.0,2.4,13.0,416.0,482.08,381.11
2016,3,29,14,45,123.0,312.5,2.4,13.0,393.5,464.24,370.43
2016,3,29,15,0,123.0,294.0,2.4,13.0,371.0,445.56,357.24
2016,3,29,15,15,312.5,240.0,2.3,13.0,418.0,590.43,474.82
2016,3,29,15,30,502.0,186.0,2.2,13.0,465.0,726.5,580.55
2016,3,29,15,45,464.0,176.5,2.15,13.0,416.5,668.92,537.59
2016,3,29,16,0,426.0,167.0,2.1,13.0,368.0,611.28,495.51
2016,3,29,16,15,491.0,134.5,1.9,12.5,341.0,616.5,503.09
2016,3,29,16,30,556.0,102.0,1.7,12.0,314.0,622.68,509.26
2016,3,29,16,45,515.5,93.0,1.55,11.5,267.0,557.06,459.93
2016,3,29,17,0,475.0,84.0,1.4,11.0,220.0,486.72,405.27
2016,3,29,17,15,513.5,64.5,1.4,10.0,184.0,474.66,396.63
2016,3,29,17,30,552.0,45.0,1.4,9.0,148.0,450.46,375.35
2016,3,29,17,45,435.5,36.0,1.45,8.0,100.5,340.38,280.76
2016,3,29,18,0,319.0,27.0,1.5,7.0,53.0,242.47,184.25
2016,3,29,18,15,159.5,13.5,1.6,6.5,26.5,90.18,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,2.05,5.5,34.0,14.55,1.97
2016,3,30,6,30,301.0,36.0,2.3,6.0,68.0,29.54,20.34
2016,3,30,6,45,401.5,47.0,2.6,7.0,115.5,37.92,28.67
2016,3,30,7,0,502.0,58.0,2.9,8.0,163.0,46.16,36.45
2016,3,30,7,15,567.0,66.0,2.95,8.0,215.5,51.58,41.58
2016,3,30,7,30,632.0,74.0,3.0,8.0,268.0,56.9,46.46
2016,3,30,7,45,679.5,79.0,3.05,8.5,322.0,59.71,48.82
2016,3,30,8,0,727.0,84.0,3.1,9.0,376.0,62.52,51.1
2016,3,30,8,15,757.5,88.0,3.05,9.5,427.5,84.95,56.79
2016,3,30,8,30,788.0,92.0,3.0,10.0,479.0,144.41,85.54
2016,3,30,8,45,813.5,94.5,3.0,10.5,527.5,205.67,131.28
2016,3,30,9,0,839.0,97.0,3.0,11.0,576.0,269.75,186.28
2016,3,30,9,15,855.5,99.5,3.0,11.5,619.5,333.73,243.8
2016,3,30,9,30,872.0,102.0,3.0,12.0,663.0,398.79,301.96
2016,3,30,9,45,885.5,103.0,3.05,12.5,701.0,463.61,358.68
2016,3,30,10,0,899.0,104.0,3.1,13.0,739.0,525.98,411.76
2016,3,30,10,15,908.0,106.0,3.1,13.0,769.5,586.51,462.35
2016,3,30,10,30,917.0,108.0,3.1,13.0,800.0,646.0,510.56
2016,3,30,10,45,923.0,109.0,3.1,13.5,823.5,701.39,553.29
2016,3,30,11,0,929.0,110.0,3.1,14.0,847.0,754.9,593.29
2016,3,30,11,15,932.5,110.5,3.05,14.0,862.5,803.97,629.06
2016,3,30,11,30,936.0,111.0,3.0,14.0,878.0,850.46,661.1
2016,3,30,11,45,937.5,111.5,3.0,14.5,885.5,892.51,688.74
2016,3,30,12,0,939.0,112.0,3.0,15.0,893.0,931.43,713.94
2016,3,30,12,15,939.0,112.0,3.0,15.0,892.0,965.21,736.79
2016,3,30,12,30,939.0,112.0,3.0,15.0,891.0,995.43,757.2
2016,3,30,12,45,940.0,109.5,3.0,15.0,883.0,1020.34,774.04
2016,3,30,13,0,941.0,107.0,3.0,15.0,875.0,1041.39,788.38
2016,3,30,13,15,697.0,212.5,3.0,15.0,775.0,950.91,727.18
2016,3,30,13,30,453.0,318.0,3.0,15.0,675.0,821.09,632.37
2016,3,30,13,45,687.5,210.0,3.0,15.0,733.0,962.08,738.41
2016,3,30,14,0,922.0,102.0,3.0,15.0,791.0,1067.37,809.69
2016,3,30,14,15,913.0,100.5,3.0,15.0,758.5,1058.92,804.21
2016,3,30,14,30,904.0,99.0,3.0,15.0,726.0,1046.46,797.33
2016,3,30,14,45,892.0,96.5,3.05,15.0,687.5,1025.92,785.59
2016,3,30,15,0,880.0,94.0,3.1,15.0,649.0,1001.69,771.43
2016,3,30,15,15,863.0,91.5,3.15,14.5,604.5,980.32,760.68
2016,3,30,15,30,846.0,89.0,3.2,14.0,560.0,944.23,739.49
2016,3,30,15,45,823.5,85.5,3.3,14.0,511.0,898.89,710.47
2016,3,30,16,0,801.0,82.0,3.4,14.0,462.0,851.29,679.29
2016,3,30,16,15,770.0,77.5,3.45,13.5,409.5,793.13,640.47
2016,3,30,16,30,739.0,73.0,3.5,13.0,357.0,734.02,599.78
2016,3,30,16,45,694.0,68.0,3.6,12.5,303.5,662.64,548.27
2016,3,30,17,0,649.0,63.0,3.7,12.0,250.0,597.74,499.66
2016,3,30,17,15,581.5,56.0,3.8,11.0,198.0,511.41,431.99
2016,3,30,17,30,514.0,49.0,3.9,10.0,146.0,429.74,362.91
2016,3,30,17,45,400.0,39.0,4.0,9.5,99.5,321.8,267.86
2016,3,30,18,0,286.0,29.0,4.1,9.0,53.0,225.69,173.86
2016,3,30,18,15,143.0,14.5,4.1,8.5,26.5,82.72,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,19.0,2.3,7.0,36.5,15.34,3.99
2016,3,31,6,30,318.0,38.0,2.5,7.0,73.0,31.21,21.87
2016,3,31,6,45,411.5,49.5,2.7,7.5,120.5,39.96,30.5
2016,3,31,7,0,505.0,61.0,2.9,8.0,168.0,48.52,38.62
2016,3,31,7,15,568.5,69.0,2.9,8.0,221.0,53.83,43.65
2016,3,31,7,30,632.0,77.0,2.9,8.0,274.0,59.07,48.42
2016,3,31,7,45,679.5,81.5,2.95,8.5,328.0,61.42,50.35
2016,3,31,8,0,727.0,86.0,3.0,9.0,382.0,63.8,52.23
2016,3,31,8,15,757.5,90.5,3.0,9.5,433.5,88.02,58.61
2016,3,31,8,30,788.0,95.0,3.0,10.0,485.0,147.89,88.2
2016,3,31,8,45,818.0,95.0,3.0,10.5,534.5,207.94,132.93
2016,3,31,9,0,848.0,95.0,3.0,11.0,584.0,271.33,187.29
2016,3,31,9,15,863.5,98.0,3.0,11.5,627.0,335.94,245.41
2016,3,31,9,30,879.0,101.0,3.0,12.0,670.0,404.02,305.97
2016,3,31,9,45,895.5,100.5,3.0,12.5,708.5,466.78,360.94
2016,3,31,10,0,912.0,100.0,3.0,13.0,747.0,529.8,414.38
2016,3,31,10,15,920.0,101.5,3.0,13.0,777.5,589.97,464.66
2016,3,31,10,30,928.0,103.0,3.0,13.0,808.0,648.95,512.42
2016,3,31,10,45,935.0,103.0,3.05,13.5,831.5,704.5,555.44
2016,3,31,11,0,942.0,103.0,3.1,14.0,855.0,758.21,595.81
2016,3,31,11,15,945.5,103.5,3.2,14.0,870.5,807.68,632.39
2016,3,31,11,30,949.0,104.0,3.3,14.0,886.0,854.53,665.65
2016,3,31,11,45,951.5,104.0,3.4,14.5,893.0,897.24,694.53
2016,3,31,12,0,954.0,104.0,3.5,15.0,900.0,936.83,721.03
2016,3,31,12,15,953.5,103.5,3.6,15.0,899.0,969.93,744.29
2016,3,31,12,30,953.0,103.0,3.7,15.0,898.0,999.36,765.11
2016,3,31,12,45,957.5,99.0,3.8,15.5,890.0,1026.09,782.71
2016,3,31,13,0,962.0,95.0,3.9,16.0,882.0,1048.99,797.74
2016,3,31,13,15,958.0,94.0,4.0,16.0,865.0,1062.78,808.21
2016,3,31,13,30,954.0,93.0,4.1,16.0,848.0,1072.36,816.07
2016,3,31,13,45,946.5,92.5,4.2,16.0,822.5,1074.73,819.22
2016,3,31,14,0,939.0,92.0,4.3,16.0,797.0,1072.88,819.73
2016,3,31,14,15,931.0,91.0,4.4,15.5,765.0,1065.78,818.66
2016,3,31,14,30,923.0,90.0,4.5,15.0,733.0,1054.62,815.11
2016,3,31,14,45,909.5,89.0,4.6,15.0,694.0,1033.98,803.47
2016,3,31,15,0,896.0,88.0,4.7,15.0,655.0,1009.66,789.3
2016,3,31,15,15,880.5,85.5,4.75,14.5,611.0,978.1,770.96
2016,3,31,15,30,865.0,83.0,4.8,14.0,567.0,943.38,750.17
2016,3,31,15,45,842.5,80.5,4.85,14.0,518.0,909.4,728.23
2016,3,31,16,0,820.0,78.0,4.9,14.0,469.0,862.52,696.42
2016,3,31,16,15,791.0,74.0,4.85,13.0,417.5,806.12,658.8
2016,3,31,16,30,762.0,70.0,4.8,12.0,366.0,748.6,619.21
2016,3,31,16,45,721.0,65.0,4.8,11.5,312.5,679.59,568.27
2016,3,31,17,0,680.0,60.0,4.8,11.0,259.0,611.29,515.94
2016,3,31,17,15,616.0,53.5,4.6,10.5,206.0,531.43,451.2
2016,3,31,17,30,552.0,47.0,4.4,10.0,153.0,451.21,381.88
2016,3,31,17,45,442.0,38.0,4.25,9.5,105.5,345.14,287.86
2016,3,31,18,0,332.0,29.0,4.1,9.0,58.0,250.29,195.16
2016,3,31,18,15,166.0,14.5,3.95,8.5,29.0,116.62,0.0
2016,3,31,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,17.5,2.5,7.5,39.5,14.02,4.19
2016,4,1,6,30,378.0,35.0,2.7,8.0,79.0,28.62,19.62
2016,4,1,6,45,469.5,44.5,2.95,8.5,127.5,35.84,26.73
2016,4,1,7,0,561.0,54.0,3.2,9.0,176.0,42.97,33.47
2016,4,1,7,15,619.5,60.5,3.25,9.0,229.0,47.39,37.63
2016,4,1,7,30,678.0,67.0,3.3,9.0,282.0,51.75,41.59
2016,4,1,7,45,716.5,72.0,3.35,9.5,335.0,59.66,48.55
2016,4,1,8,0,755.0,77.0,3.4,10.0,388.0,62.85,51.16
2016,4,1,8,15,782.5,81.0,3.4,10.5,439.0,82.72,52.68
2016,4,1,8,30,810.0,85.0,3.4,11.0,490.0,143.48,83.04
2016,4,1,8,45,830.0,88.0,3.4,11.5,537.5,205.56,130.02
2016,4,1,9,0,850.0,91.0,3.4,12.0,585.0,269.71,185.48
2016,4,1,9,15,865.0,93.5,3.4,12.0,628.0,337.46,246.56
2016,4,1,9,30,880.0,96.0,3.4,12.0,671.0,401.45,304.53
2016,4,1,9,45,890.5,98.5,3.45,12.5,707.5,464.05,359.74
2016,4,1,10,0,901.0,101.0,3.5,13.0,744.0,526.31,412.93
2016,4,1,10,15,909.0,102.5,3.5,13.0,774.5,585.79,462.93
2016,4,1,10,30,917.0,104.0,3.5,13.0,805.0,644.11,510.48
2016,4,1,10,45,922.5,105.5,3.5,13.5,828.0,699.39,553.35
2016,4,1,11,0,928.0,107.0,3.5,14.0,851.0,752.74,593.47
2016,4,1,11,15,931.5,107.5,3.45,14.0,866.0,801.54,629.17
2016,4,1,11,30,935.0,108.0,3.4,14.0,881.0,847.76,661.31
2016,4,1,11,45,936.5,108.5,3.4,14.5,888.5,889.53,689.01
2016,4,1,12,0,938.0,109.0,3.4,15.0,896.0,928.18,714.26
2016,4,1,12,15,937.5,109.0,3.35,15.0,895.0,961.24,736.47
2016,4,1,12,30,937.0,109.0,3.3,15.0,894.0,990.72,756.17
2016,4,1,12,45,940.0,105.5,3.3,15.0,886.0,1016.21,773.54
2016,4,1,13,0,943.0,102.0,3.3,15.0,878.0,1037.88,788.43
2016,4,1,13,15,939.0,101.5,3.3,15.0,861.0,1051.93,798.28
2016,4,1,13,30,935.0,101.0,3.3,15.0,844.0,1061.86,805.58
2016,4,1,13,45,929.5,99.5,3.35,15.0,819.0,1065.03,808.97
2016,4,1,14,0,924.0,98.0,3.4,15.0,794.0,1064.04,809.78
2016,4,1,14,15,915.5,96.5,3.45,15.0,762.5,1055.87,805.94
2016,4,1,14,30,907.0,95.0,3.5,15.0,731.0,1043.69,799.57
2016,4,1,14,45,896.0,93.0,3.55,15.0,692.5,1024.51,788.54
2016,4,1,15,0,885.0,91.0,3.6,15.0,654.0,1001.64,775.06
2016,4,1,15,15,869.5,88.5,3.65,14.5,610.0,970.26,757.07
2016,4,1,15,30,854.0,86.0,3.7,14.0,566.0,946.43,744.32
2016,4,1,15,45,833.5,82.5,3.75,14.0,518.0,902.67,715.69
2016,4,1,16,0,813.0,79.0,3.8,14.0,470.0,856.54,685.03
2016,4,1,16,15,784.0,75.0,3.75,13.5,418.0,800.35,647.02
2016,4,1,16,30,755.0,71.0,3.7,13.0,366.0,743.05,607.23
2016,4,1,16,45,714.0,66.0,3.65,12.5,313.0,674.32,557.3
2016,4,1,17,0,673.0,61.0,3.6,12.0,260.0,606.31,506.07
2016,4,1,17,15,610.0,54.5,3.4,11.0,207.5,527.55,444.29
2016,4,1,17,30,547.0,48.0,3.2,10.0,155.0,448.29,377.46
2016,4,1,17,45,443.5,38.5,3.05,9.5,107.5,345.82,287.52
2016,4,1,18,0,340.0,29.0,2.9,9.0,60.0,253.96,199.21
2016,4,1,18,15,170.0,14.5,2.85,8.5,30.0,119.06,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,81.0,10.0,1.3,6.0,11.0,8.54,0.0
2016,4,2,6,15,234.0,23.0,1.45,6.5,47.0,18.79,8.58
2016,4,2,6,30,387.0,36.0,1.6,7.0,83.0,29.39,20.52
2016,4,2,6,45,476.0,45.5,1.8,7.5,132.0,36.59,27.59
2016,4,2,7,0,565.0,55.0,2.0,8.0,181.0,43.68,34.3
2016,4,2,7,15,623.0,61.5,1.9,8.5,234.0,48.08,38.36
2016,4,2,7,30,681.0,68.0,1.8,9.0,287.0,52.42,42.2
2016,4,2,7,45,719.0,73.5,1.7,9.5,340.5,60.76,49.54
2016,4,2,8,0,757.0,79.0,1.6,10.0,394.0,64.3,52.45
2016,4,2,8,15,785.0,83.0,1.5,10.5,445.5,85.5,54.21
2016,4,2,8,30,813.0,87.0,1.4,11.0,497.0,146.49,84.96
2016,4,2,8,45,827.5,92.5,1.35,11.5,544.0,209.81,132.91
2016,4,2,9,0,842.0,98.0,1.3,12.0,591.0,274.56,188.24
2016,4,2,9,15,857.5,100.5,1.25,12.5,634.0,338.33,244.39
2016,4,2,9,30,873.0,103.0,1.2,13.0,677.0,403.03,300.61
2016,4,2,9,45,873.0,111.0,1.2,13.5,711.5,466.53,354.55
2016,4,2,10,0,873.0,119.0,1.2,14.0,746.0,528.72,405.33
2016,4,2,10,15,881.5,121.0,1.2,14.5,776.5,587.36,451.5
2016,4,2,10,30,890.0,123.0,1.2,15.0,807.0,645.1,495.24
2016,4,2,10,45,887.0,130.0,1.2,15.5,828.0,698.38,534.06
2016,4,2,11,0,884.0,137.0,1.2,16.0,849.0,754.78,573.5
2016,4,2,11,15,887.5,138.0,1.25,16.0,864.0,796.68,603.96
2016,4,2,11,30,891.0,139.0,1.3,16.0,879.0,841.85,634.56
2016,4,2,11,45,888.5,142.0,1.4,16.5,885.0,881.22,660.29
2016,4,2,12,0,886.0,145.0,1.5,17.0,891.0,928.08,690.86
2016,4,2,12,15,885.5,144.5,1.6,17.0,889.5,960.38,712.89
2016,4,2,12,30,885.0,144.0,1.7,17.0,888.0,989.17,732.83
2016,4,2,12,45,897.0,134.5,1.8,17.5,882.0,1004.44,742.68
2016,4,2,13,0,909.0,125.0,1.9,18.0,876.0,1028.51,758.47
2016,4,2,13,15,904.5,124.0,1.95,18.0,858.5,1041.27,767.68
2016,4,2,13,30,900.0,123.0,2.0,18.0,841.0,1050.03,774.57
2016,4,2,13,45,719.5,197.0,2.15,18.0,760.0,979.56,731.05
2016,4,2,14,0,539.0,271.0,2.3,18.0,679.0,872.99,659.77
2016,4,2,14,15,558.0,250.0,2.35,18.0,657.0,873.2,663.32
2016,4,2,14,30,577.0,229.0,2.4,18.0,635.0,869.95,663.6
2016,4,2,14,45,603.5,204.5,2.5,18.0,609.0,874.54,669.87
2016,4,2,15,0,630.0,180.0,2.6,18.0,583.0,868.87,668.23
2016,4,2,15,15,601.0,173.5,2.6,17.5,536.5,823.66,639.46
2016,4,2,15,30,572.0,167.0,2.6,17.0,490.0,768.07,603.06
2016,4,2,15,45,636.0,132.5,2.65,17.0,463.5,784.17,617.32
2016,4,2,16,0,700.0,98.0,2.7,17.0,437.0,782.36,618.18
2016,4,2,16,15,645.0,98.0,2.6,16.0,383.5,712.34,570.49
2016,4,2,16,30,590.0,98.0,2.5,15.0,330.0,643.14,522.4
2016,4,2,16,45,583.0,89.0,2.45,14.5,291.0,602.93,494.24
2016,4,2,17,0,576.0,80.0,2.4,14.0,252.0,561.07,463.43
2016,4,2,17,15,509.0,70.5,2.3,13.0,200.5,475.06,395.47
2016,4,2,17,30,442.0,61.0,2.2,12.0,149.0,393.58,327.99
2016,4,2,17,45,332.5,48.5,2.15,11.5,103.0,287.16,236.54
2016,4,2,18,0,223.0,36.0,2.1,11.0,57.0,196.63,153.29
2016,4,2,18,15,111.5,18.0,2.2,10.5,28.5,93.05,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,6.0,13.0,11.1,0.0
2016,4,3,6,15,182.0,26.5,2.1,6.5,49.5,20.57,10.66
2016,4,3,6,30,364.0,40.0,2.2,7.0,86.0,32.65,23.5
2016,4,3,6,45,460.5,49.5,2.3,7.5,136.0,39.73,30.47
2016,4,3,7,0,557.0,59.0,2.4,8.0,186.0,46.74,37.1
2016,4,3,7,15,615.0,66.0,2.35,8.5,239.5,51.39,41.37
2016,4,3,7,30,673.0,73.0,2.3,9.0,293.0,55.97,45.41
2016,4,3,7,45,714.5,78.0,2.3,9.5,347.0,58.83,47.77
2016,4,3,8,0,756.0,83.0,2.3,10.0,401.0,67.25,55.07
2016,4,3,8,15,784.0,87.0,2.3,10.5,452.5,89.66,57.03
2016,4,3,8,30,812.0,91.0,2.3,11.0,504.0,150.62,88.34
2016,4,3,8,45,833.0,94.0,2.3,11.5,552.0,213.03,135.7
2016,4,3,9,0,854.0,97.0,2.3,12.0,600.0,277.63,191.24
2016,4,3,9,15,869.0,99.5,2.3,12.5,643.5,341.96,248.65
2016,4,3,9,30,884.0,102.0,2.3,13.0,687.0,409.74,308.27
2016,4,3,9,45,894.5,104.5,2.35,13.5,724.0,472.55,362.69
2016,4,3,10,0,905.0,107.0,2.4,14.0,761.0,535.01,415.04
2016,4,3,10,15,913.5,108.5,2.4,14.0,791.5,594.94,464.32
2016,4,3,10,30,922.0,110.0,2.4,14.0,822.0,653.74,511.15
2016,4,3,10,45,926.0,112.0,2.45,14.5,845.0,708.68,552.96
2016,4,3,11,0,930.0,114.0,2.5,15.0,868.0,761.54,591.99
2016,4,3,11,15,934.0,115.0,2.55,15.0,883.5,811.2,628.13
2016,4,3,11,30,938.0,116.0,2.6,15.0,899.0,858.33,660.76
2016,4,3,11,45,746.0,219.5,2.65,15.5,845.5,851.52,653.25
2016,4,3,12,0,554.0,323.0,2.7,16.0,792.0,811.85,620.48
2016,4,3,12,15,745.0,221.5,2.75,16.0,851.0,916.48,699.2
2016,4,3,12,30,936.0,120.0,2.8,16.0,910.0,1000.81,756.11
2016,4,3,12,45,694.5,230.0,2.9,16.5,813.0,928.29,705.77
2016,4,3,13,0,453.0,340.0,3.0,17.0,716.0,816.67,622.54
2016,4,3,13,15,514.5,312.5,3.05,17.0,731.5,863.9,659.07
2016,4,3,13,30,576.0,285.0,3.1,17.0,747.0,909.21,692.87
2016,4,3,13,45,734.5,204.0,3.2,17.0,774.5,1001.66,760.04
2016,4,3,14,0,893.0,123.0,3.3,17.0,802.0,1059.16,799.86
2016,4,3,14,15,883.5,121.0,3.35,16.5,769.5,1062.94,805.05
2016,4,3,14,30,874.0,119.0,3.4,16.0,737.0,1049.35,799.21
2016,4,3,14,45,858.0,118.0,3.5,16.0,697.5,1026.5,786.18
2016,4,3,15,0,842.0,117.0,3.6,16.0,658.0,1000.05,770.73
