Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,15,825.0,113.5,3.6,15.5,614.0,966.39,750.88
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,929.65,728.7
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,884.68,700.32
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,843.41,674.17
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,785.33,634.19
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,726.5,592.8
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,656.97,542.16
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,588.44,490.52
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,502.47,422.49
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,420.86,354.17
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,320.08,266.35
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,229.38,182.02
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,108.01,16.66
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,12.8,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,21.35,11.77
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,32.63,23.46
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,39.32,29.95
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,45.96,36.11
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,50.29,40.05
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,54.58,43.78
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,62.3,50.49
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,65.07,52.67
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,89.31,55.18
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,151.44,87.32
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,214.68,135.31
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,279.83,191.22
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,348.43,251.83
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,413.06,308.85
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,476.31,363.55
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,539.03,416.06
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,598.87,465.02
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,657.45,511.37
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,712.48,552.83
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,765.32,591.38
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,814.41,626.54
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,860.86,658.16
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,902.04,684.59
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,939.96,708.55
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,972.52,729.65
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,1001.47,748.28
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,1027.42,765.43
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,1049.58,780.14
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,1062.55,788.97
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,1071.36,795.32
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,1073.51,796.0
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,1071.49,794.21
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,1062.23,791.99
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,1048.96,787.25
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,1026.21,775.23
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,999.87,760.73
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,978.93,750.41
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,943.16,729.69
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,896.16,699.5
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,847.06,667.35
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,789.51,627.91
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,730.99,586.96
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,664.67,539.04
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,594.79,486.87
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,509.45,420.81
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,428.52,354.29
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,326.03,267.29
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,233.88,184.14
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,113.71,31.65
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,5.97,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,11.95,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,21.27,12.1
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,31.02,22.1
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,37.42,28.32
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,43.73,34.25
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,52.07,41.81
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,56.44,45.62
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,58.24,46.93
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,60.09,48.22
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,86.21,51.21
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,149.8,84.54
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,220.24,138.72
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,286.21,195.65
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,351.51,254.25
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,417.28,312.86
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,481.55,369.03
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,545.28,423.0
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,605.96,472.79
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,665.24,519.86
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,721.55,563.27
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,775.76,603.89
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,825.29,639.42
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,872.0,671.86
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,914.81,700.0
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,954.37,725.61
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,987.75,747.62
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,1017.37,766.99
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,1041.2,780.92
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,1060.95,792.11
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,1075.06,800.73
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,1084.94,806.63
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,1087.49,808.24
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,1085.76,807.26
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,1076.69,801.17
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,1063.51,792.56
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,1043.33,780.44
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,1019.39,765.99
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,987.28,746.62
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,951.96,725.05
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,908.17,696.6
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,871.59,672.98
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,815.43,635.17
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,758.07,595.87
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,689.27,547.2
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,621.19,497.58
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,538.08,436.73
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,463.88,377.95
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,363.01,293.95
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,272.2,212.86
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,130.62,49.2
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,6.4,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,12.19,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,22.42,13.17
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,32.51,23.11
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,38.84,29.04
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,45.11,34.65
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,49.11,38.18
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,57.79,45.72
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,60.26,47.65
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,62.71,49.53
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,89.84,52.92
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,152.5,85.67
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,216.06,133.4
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,286.41,192.54
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,351.01,249.5
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,416.18,306.65
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,479.75,360.71
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,542.92,412.64
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,603.34,460.4
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,662.47,505.36
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,717.77,546.19
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,770.91,584.17
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,820.46,618.27
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,867.33,649.11
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,908.81,674.67
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,947.0,697.72
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,979.84,718.88
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,1009.0,737.64
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,1031.52,752.16
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,1050.01,764.22
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,1062.83,772.23
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,1071.49,777.75
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,1072.95,777.93
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,1070.24,775.7
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,1061.34,770.66
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,1048.44,763.28
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,1027.07,750.63
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,1002.07,735.79
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,850.87,637.82
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,675.79,516.13
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,559.39,433.49
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,467.16,365.1
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,504.28,397.7
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,551.41,435.76
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,493.06,392.32
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,436.09,349.41
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,373.66,301.91
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,313.65,253.97
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,242.06,193.9
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,176.02,135.66
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,86.58,36.82
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,12.38,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,27.23,17.4
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,41.83,31.36
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,57.69,45.96
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,73.18,59.97
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,87.1,72.29
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,100.69,84.03
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,98.65,81.84
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,103.82,85.93
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,138.13,108.83
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,182.58,140.62
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,218.9,163.05
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,274.59,203.43
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,321.99,244.02
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,369.8,284.65
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,414.42,322.11
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,459.79,359.42
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,505.45,396.14
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,552.04,432.84
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,599.76,468.94
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,647.96,504.66
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,686.08,533.1
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,722.83,560.16
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,753.47,582.93
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,782.62,604.46
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,793.09,611.25
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,799.91,615.46
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,916.02,703.7
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,1020.84,776.83
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,925.86,711.35
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,807.56,623.87
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,929.56,718.26
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,1033.37,791.44
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,890.37,692.2
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,713.01,560.75
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,709.01,561.05
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,702.24,558.35
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,621.74,498.51
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,542.76,438.74
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,406.06,331.38
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,275.64,225.35
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,271.34,224.01
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,281.75,234.16
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,230.31,191.92
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,195.84,163.13
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,158.57,131.59
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,121.87,99.82
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,84.56,66.75
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,47.76,34.03
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,21.1,6.34
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,19.4,11.05
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,31.3,22.35
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,45.45,35.42
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,59.45,48.16
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,74.72,61.78
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,89.83,74.98
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,109.61,92.05
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,123.44,103.62
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,143.34,114.33
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,168.3,133.2
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,205.36,160.54
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,246.15,191.35
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,194.04,152.34
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,123.6,96.91
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,208.26,164.8
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,298.12,235.13
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,313.2,246.63
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,328.03,258.06
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,328.81,258.49
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,328.41,258.0
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,375.86,295.02
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,426.08,333.73
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,460.42,360.21
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,509.59,397.69
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,597.94,466.35
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,706.9,548.42
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,732.87,566.85
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,757.87,585.04
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,634.53,493.19
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,504.87,394.39
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,662.13,517.24
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,778.14,606.16
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,474.38,378.31
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,127.26,99.12
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,101.29,78.44
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,75.77,57.55
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,154.82,123.86
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,260.12,210.7
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,154.85,124.59
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,73.27,56.38
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,57.64,43.52
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,42.2,30.59
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,35.95,25.34
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,29.72,20.03
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,23.91,15.06
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,18.11,10.01
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,12.74,5.27
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,7.39,0.51
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,15.24,7.56
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,24.76,16.55
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,36.39,27.29
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,47.83,37.71
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,59.72,48.45
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,71.52,58.92
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,54.28,43.31
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,35.56,26.39
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,66.01,50.98
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,94.94,75.25
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,122.86,98.01
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,151.39,120.98
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,98.96,77.45
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,42.37,30.13
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,125.02,98.77
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,207.29,165.47
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,231.15,184.28
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,255.78,203.73
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,217.76,172.86
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,178.14,140.69
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,190.5,150.64
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,203.08,160.64
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,259.2,205.33
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,330.54,261.13
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,255.09,201.71
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,192.07,151.64
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,296.15,234.87
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,395.54,312.05
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,296.17,234.55
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,184.7,146.04
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,193.07,153.22
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,201.65,160.34
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,181.16,143.95
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,160.59,127.47
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,240.89,193.5
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,312.65,251.54
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,180.41,145.05
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,53.96,39.96
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,65.2,49.67
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,76.88,59.69
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,55.13,41.56
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,33.89,23.6
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,28.9,19.39
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,23.92,15.13
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,19.36,11.21
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,14.81,7.23
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,10.68,3.54
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,6.56,0.0
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.28,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,8.22,1.86
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,10.28,3.75
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,12.35,5.62
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,34.72,25.82
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,57.22,45.79
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,41.82,30.31
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,26.48,17.09
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,55.21,41.39
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,83.84,65.18
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,84.76,65.74
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,85.67,66.33
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,122.5,96.58
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,159.87,126.9
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,167.13,132.57
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,174.54,138.43
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,153.5,121.01
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,131.84,103.14
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,112.13,87.03
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,92.14,70.63
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,139.36,109.29
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,187.79,148.41
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,183.79,145.13
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,179.65,141.86
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,195.88,155.02
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,212.4,168.38
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,184.5,146.04
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,156.44,123.49
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,91.97,70.88
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,29.95,19.43
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,38.27,26.5
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,46.58,33.59
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,35.71,24.52
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,24.88,15.44
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,58.59,44.07
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,93.59,73.83
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,133.47,107.88
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,176.61,144.53
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,193.37,159.65
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,194.69,161.92
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,166.94,138.73
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,128.21,105.85
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,101.8,83.15
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,75.9,60.47
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,158.16,131.66
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,208.22,169.38
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,117.6,75.84
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,16.12,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,10.24,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,18.59,6.9
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,30.4,21.12
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,42.04,32.25
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,51.76,41.36
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,58.98,47.97
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,63.41,51.96
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,67.75,55.74
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,71.73,59.0
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,75.54,62.04
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,128.91,94.48
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,179.98,142.0
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,205.27,161.39
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,231.56,182.0
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,271.5,212.67
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,321.01,251.23
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,330.12,258.92
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,333.4,261.47
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,395.41,309.38
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,463.47,361.22
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,490.4,380.85
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,517.3,400.44
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,540.29,417.41
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,562.7,433.81
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,443.44,344.4
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,288.67,225.08
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,289.81,226.63
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,290.79,227.47
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,420.29,328.48
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,559.12,432.64
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,432.68,337.3
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,302.71,237.31
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,296.34,233.29
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,289.84,228.7
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,279.27,220.84
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,268.58,212.9
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,312.09,248.2
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,336.24,268.16
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,317.63,254.69
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,298.7,240.99
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,275.08,222.85
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,251.39,204.46
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,167.85,136.32
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,104.5,83.32
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,90.11,71.5
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,75.7,59.42
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,254.09,215.54
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,396.69,333.01
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,307.25,255.15
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,230.1,185.98
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,132.86,89.0
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,24.52,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,11.1,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,20.07,8.98
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,32.53,23.06
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,44.76,34.7
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,26.04,18.06
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,9.04,2.6
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,11.11,4.49
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,13.18,6.36
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,40.95,31.4
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,68.88,56.15
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,83.82,66.02
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,98.87,78.45
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,130.8,104.47
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,163.54,130.75
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,141.39,112.39
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,117.22,92.39
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,197.02,156.96
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,279.36,222.04
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,285.1,226.3
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,290.08,230.12
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,307.91,244.08
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,326.19,258.34
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,446.31,353.23
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,568.44,447.13
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,565.53,444.07
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,559.88,439.48
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,571.33,448.64
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,582.05,457.22
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,559.18,438.71
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,515.61,404.85
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,571.76,448.76
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,609.63,478.49
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,577.45,454.37
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,543.84,429.37
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,578.61,459.44
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,611.8,488.11
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,690.86,552.27
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,764.48,611.45
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,581.29,470.97
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,405.51,330.74
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,620.91,510.29
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,787.97,643.17
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,684.15,565.48
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,577.49,483.76
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,508.38,428.68
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,442.52,374.63
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,374.47,318.19
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,296.89,252.21
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,224.95,188.8
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,159.01,129.17
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,87.16,59.1
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,11.95,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,21.63,11.06
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,33.03,23.71
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,44.28,34.46
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,52.44,42.08
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,58.14,47.2
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,62.67,51.26
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,67.09,55.11
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,69.41,56.89
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,71.69,58.6
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,105.58,64.72
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,171.45,104.68
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,237.21,166.33
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,284.01,214.46
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,321.31,247.91
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,353.88,276.63
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,435.24,338.83
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,545.09,425.31
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,603.36,473.53
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,660.32,519.59
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,713.85,560.79
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,765.25,599.24
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,812.69,634.25
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,857.48,665.79
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,896.99,693.43
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,933.25,718.72
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,965.16,740.95
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,993.55,760.78
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,1014.52,775.58
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,1031.56,787.85
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,1044.09,796.84
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,1052.61,803.28
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,1051.16,803.45
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,1045.71,801.12
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,1050.03,805.35
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,1036.95,797.7
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,890.54,696.7
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,709.44,562.3
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,756.85,603.39
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,784.84,628.86
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,810.73,650.97
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,827.28,666.38
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,770.58,626.59
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,713.12,585.86
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,643.97,534.14
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,575.96,481.6
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,494.75,416.93
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,417.39,352.69
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,318.7,267.46
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,234.33,191.78
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,138.7,99.14
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,26.55,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
