Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,6.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,7.0,8.0,6.83,0.0
2016,4,24,5,45,65.0,26.5,2.55,7.5,34.5,20.74,9.87
2016,4,24,6,0,130.0,45.0,2.9,8.0,61.0,34.61,24.97
2016,4,24,6,15,186.5,64.5,2.9,8.0,99.5,48.86,38.53
2016,4,24,6,30,243.0,84.0,2.9,8.0,138.0,62.8,51.61
2016,4,24,6,45,284.0,102.5,2.9,8.5,181.5,75.64,63.32
2016,4,24,7,0,325.0,121.0,2.9,9.0,225.0,88.12,74.42
2016,4,24,7,15,373.0,130.0,2.85,9.5,269.5,90.81,76.51
2016,4,24,7,30,421.0,139.0,2.8,10.0,314.0,95.69,80.46
2016,4,24,7,45,542.5,126.0,2.8,10.5,382.0,87.73,72.96
2016,4,24,8,0,664.0,113.0,2.8,11.0,450.0,77.79,63.78
2016,4,24,8,15,724.5,116.0,2.8,11.5,517.0,119.6,73.32
2016,4,24,8,30,785.0,119.0,2.8,12.0,584.0,186.66,115.94
2016,4,24,8,45,815.5,117.0,2.8,12.5,633.0,244.56,161.73
2016,4,24,9,0,846.0,115.0,2.8,13.0,682.0,305.71,214.51
2016,4,24,9,15,860.0,117.5,2.7,13.5,723.5,367.97,269.67
2016,4,24,9,30,874.0,120.0,2.6,14.0,765.0,430.89,324.46
2016,4,24,9,45,889.0,119.5,2.55,14.5,802.0,493.73,377.67
2016,4,24,10,0,904.0,119.0,2.5,15.0,839.0,554.05,427.17
2016,4,24,10,15,504.0,266.5,2.5,15.0,670.5,504.38,392.35
2016,4,24,10,30,104.0,414.0,2.5,15.0,502.0,405.32,315.32
2016,4,24,10,45,343.0,369.0,2.5,15.5,668.5,543.84,422.54
2016,4,24,11,0,582.0,324.0,2.5,16.0,835.0,703.92,541.07
2016,4,24,11,15,303.5,335.0,2.7,16.0,602.0,530.74,412.2
2016,4,24,11,30,25.0,346.0,2.9,16.0,369.0,321.53,249.69
2016,4,24,11,45,80.5,405.5,3.15,16.5,479.0,425.6,330.76
2016,4,24,12,0,136.0,465.0,3.4,17.0,589.0,547.81,422.13
2016,4,24,12,15,80.0,405.0,3.6,17.0,478.0,438.25,339.57
2016,4,24,12,30,24.0,345.0,3.8,17.0,367.0,320.77,249.38
2016,4,24,12,45,252.0,357.5,4.05,17.0,582.0,598.88,467.01
2016,4,24,13,0,480.0,370.0,4.3,17.0,797.0,857.25,657.77
2016,4,24,13,15,519.0,346.5,4.45,16.5,799.5,886.34,680.73
2016,4,24,13,30,558.0,323.0,4.6,16.0,802.0,912.97,703.71
2016,4,24,13,45,378.5,364.0,4.8,16.0,685.0,765.42,595.73
2016,4,24,14,0,199.0,405.0,5.0,16.0,568.0,613.83,481.02
2016,4,24,14,15,252.0,378.5,5.1,15.5,576.5,663.18,522.21
2016,4,24,14,30,305.0,352.0,5.2,15.0,585.0,690.04,546.22
2016,4,24,14,45,449.0,284.0,5.3,15.0,607.5,778.3,617.79
2016,4,24,15,0,593.0,216.0,5.4,15.0,630.0,848.43,675.3
2016,4,24,15,15,530.0,220.5,5.45,14.5,573.5,777.15,623.82
2016,4,24,15,30,467.0,225.0,5.5,14.0,517.0,712.73,576.89
2016,4,24,15,45,550.0,194.0,5.55,13.5,511.5,742.88,605.22
2016,4,24,16,0,633.0,163.0,5.6,13.0,506.0,772.52,632.31
2016,4,24,16,15,601.0,155.0,5.55,12.5,455.5,708.56,585.55
2016,4,24,16,30,569.0,147.0,5.5,12.0,405.0,651.87,543.31
2016,4,24,16,45,548.0,131.5,5.45,11.5,355.0,595.34,500.46
2016,4,24,17,0,527.0,116.0,5.4,11.0,305.0,538.64,456.14
2016,4,24,17,15,470.0,105.0,5.25,10.5,253.5,463.06,394.07
2016,4,24,17,30,413.0,94.0,5.1,10.0,202.0,391.65,333.57
2016,4,24,17,45,350.5,77.5,4.95,9.5,154.5,315.37,267.13
2016,4,24,18,0,288.0,61.0,4.8,9.0,107.0,245.07,204.0
2016,4,24,18,15,186.0,42.5,4.65,8.5,68.0,160.55,127.5
2016,4,24,18,30,84.0,24.0,4.5,8.0,29.0,71.46,34.85
2016,4,24,18,45,42.0,12.0,4.4,8.0,14.5,24.89,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,71.5,5.5,3.6,4.5,7.0,0.0,0.0
2016,4,25,5,30,143.0,11.0,3.8,5.0,14.0,9.39,0.0
2016,4,25,5,45,302.5,22.0,4.05,5.5,52.0,18.01,8.47
2016,4,25,6,0,462.0,33.0,4.3,6.0,90.0,27.05,18.52
2016,4,25,6,15,549.0,40.5,4.55,6.5,140.5,35.72,26.88
2016,4,25,6,30,636.0,48.0,4.8,7.0,191.0,41.94,32.81
2016,4,25,6,45,689.0,53.5,5.05,7.5,245.0,46.16,36.72
2016,4,25,7,0,742.0,59.0,5.3,8.0,299.0,50.34,40.44
2016,4,25,7,15,779.0,63.5,5.4,8.0,354.5,53.51,43.22
2016,4,25,7,30,816.0,68.0,5.5,8.0,410.0,56.6,45.87
2016,4,25,7,45,842.5,71.0,5.65,8.5,464.0,58.39,47.22
2016,4,25,8,0,869.0,74.0,5.8,9.0,518.0,68.21,55.74
2016,4,25,8,15,888.0,77.0,5.8,9.5,569.5,117.49,66.89
2016,4,25,8,30,907.0,80.0,5.8,10.0,621.0,181.52,107.54
2016,4,25,8,45,923.0,82.0,5.8,10.5,668.0,246.12,160.66
2016,4,25,9,0,939.0,84.0,5.8,11.0,715.0,311.92,219.72
2016,4,25,9,15,949.5,85.5,5.8,11.5,756.5,376.53,279.23
2016,4,25,9,30,960.0,87.0,5.8,12.0,798.0,441.12,338.05
2016,4,25,9,45,968.5,88.0,5.85,12.5,834.0,504.13,394.24
2016,4,25,10,0,977.0,89.0,5.9,13.0,870.0,566.33,448.06
2016,4,25,10,15,982.0,90.5,5.9,13.0,898.5,625.94,498.97
2016,4,25,10,30,987.0,92.0,5.9,13.0,927.0,683.85,547.11
2016,4,25,10,45,991.5,92.0,5.9,13.5,948.0,738.18,590.17
2016,4,25,11,0,996.0,92.0,5.9,14.0,969.0,790.24,630.3
2016,4,25,11,15,997.5,92.5,5.8,14.0,982.0,838.01,665.15
2016,4,25,11,30,999.0,93.0,5.7,14.0,995.0,882.83,697.04
2016,4,25,11,45,685.0,254.5,5.65,14.0,875.0,823.82,650.32
2016,4,25,12,0,371.0,416.0,5.6,14.0,755.0,716.81,563.59
2016,4,25,12,15,682.5,255.5,5.45,14.0,876.5,880.43,692.74
2016,4,25,12,30,994.0,95.0,5.3,14.0,998.0,1018.99,791.95
2016,4,25,12,45,983.5,99.5,5.2,14.5,984.5,1038.91,803.01
2016,4,25,13,0,973.0,104.0,5.1,15.0,971.0,1054.6,811.84
2016,4,25,13,15,969.0,103.5,4.95,15.0,952.0,1067.33,819.79
2016,4,25,13,30,965.0,103.0,4.8,15.0,933.0,1075.91,824.91
2016,4,25,13,45,959.5,101.5,4.65,15.0,907.0,1077.76,825.5
2016,4,25,14,0,954.0,100.0,4.5,15.0,881.0,1075.4,823.35
2016,4,25,14,15,946.0,98.5,4.4,15.0,847.5,1066.39,817.33
2016,4,25,14,30,938.0,97.0,4.3,15.0,814.0,1053.33,808.73
2016,4,25,14,45,928.0,95.0,4.2,15.0,775.0,1033.81,796.29
2016,4,25,15,0,918.0,93.0,4.1,15.0,736.0,1010.55,781.34
2016,4,25,15,15,904.0,90.5,4.0,15.0,691.0,979.33,760.92
2016,4,25,15,30,890.0,88.0,3.9,15.0,646.0,944.91,738.28
2016,4,25,15,45,873.5,85.0,3.8,15.0,597.0,904.69,711.43
2016,4,25,16,0,857.0,82.0,3.7,15.0,548.0,870.93,689.08
2016,4,25,16,15,832.5,78.5,3.5,14.5,495.5,818.02,653.21
2016,4,25,16,30,808.0,75.0,3.3,14.0,443.0,763.69,615.78
2016,4,25,16,45,774.0,71.0,3.15,13.5,388.5,700.43,571.0
2016,4,25,17,0,740.0,67.0,3.0,13.0,334.0,637.32,525.1
2016,4,25,17,15,691.5,62.0,2.8,12.0,280.0,563.78,469.44
2016,4,25,17,30,643.0,57.0,2.6,11.0,226.0,496.5,415.11
2016,4,25,17,45,564.5,50.0,2.45,10.5,174.0,409.25,341.49
2016,4,25,18,0,486.0,43.0,2.3,10.0,122.0,328.96,270.88
2016,4,25,18,15,362.5,32.5,2.35,9.5,79.5,231.57,183.92
2016,4,25,18,30,239.0,22.0,2.4,9.0,37.0,141.9,80.01
2016,4,25,18,45,119.5,11.0,2.45,8.5,18.5,50.92,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,51.5,6.0,1.3,4.0,7.5,0.0,0.0
2016,4,26,5,30,103.0,12.0,1.3,5.0,15.0,10.24,0.0
2016,4,26,5,45,249.0,25.0,1.35,6.0,51.5,20.43,10.86
2016,4,26,6,0,395.0,38.0,1.4,7.0,88.0,31.0,22.07
2016,4,26,6,15,321.5,60.5,1.55,7.5,113.5,45.78,35.96
2016,4,26,6,30,248.0,83.0,1.7,8.0,139.0,62.25,51.18
2016,4,26,6,45,281.0,99.0,1.85,8.5,178.5,73.4,61.31
2016,4,26,7,0,314.0,115.0,2.0,9.0,218.0,84.23,70.89
2016,4,26,7,15,531.5,97.5,2.05,9.5,307.5,71.24,58.92
2016,4,26,7,30,749.0,80.0,2.1,10.0,397.0,64.82,52.88
2016,4,26,7,45,770.5,86.0,2.2,11.0,448.0,68.32,55.59
2016,4,26,8,0,792.0,92.0,2.3,12.0,499.0,71.64,58.09
2016,4,26,8,15,813.0,95.5,2.3,12.0,548.5,118.53,69.01
2016,4,26,8,30,834.0,99.0,2.3,12.0,598.0,179.23,107.44
2016,4,26,8,45,842.5,105.0,2.35,12.5,642.0,241.67,158.09
2016,4,26,9,0,851.0,111.0,2.4,13.0,686.0,304.67,213.25
2016,4,26,9,15,724.0,174.5,2.4,13.0,684.0,364.03,270.04
2016,4,26,9,30,597.0,238.0,2.4,13.0,682.0,411.88,314.76
2016,4,26,9,45,582.5,260.0,2.4,13.5,710.0,463.47,357.69
2016,4,26,10,0,568.0,282.0,2.4,14.0,738.0,513.01,397.45
2016,4,26,10,15,721.5,211.5,2.45,14.0,811.0,581.02,451.74
2016,4,26,10,30,875.0,141.0,2.5,14.0,884.0,655.78,511.0
2016,4,26,10,45,707.5,243.5,2.6,14.0,853.5,684.48,531.52
2016,4,26,11,0,540.0,346.0,2.7,14.0,823.0,691.33,534.99
2016,4,26,11,15,503.0,364.5,2.85,14.0,814.0,711.25,550.19
2016,4,26,11,30,466.0,383.0,3.0,14.0,805.0,726.84,561.79
2016,4,26,11,45,448.0,388.0,3.2,14.5,795.5,742.57,572.98
2016,4,26,12,0,430.0,393.0,3.4,15.0,786.0,755.32,581.85
2016,4,26,12,15,322.5,428.5,3.5,15.0,723.0,703.25,542.54
2016,4,26,12,30,215.0,464.0,3.6,15.0,660.0,639.75,494.46
2016,4,26,12,45,319.5,422.5,3.7,15.0,710.0,725.03,560.51
2016,4,26,13,0,424.0,381.0,3.8,15.0,760.0,811.62,625.73
2016,4,26,13,15,633.0,271.5,3.85,15.0,824.0,926.32,713.21
2016,4,26,13,30,842.0,162.0,3.9,15.0,888.0,1026.92,784.65
2016,4,26,13,45,845.5,153.5,3.95,15.0,865.0,1030.59,787.5
2016,4,26,14,0,849.0,145.0,4.0,15.0,842.0,1030.21,788.54
2016,4,26,14,15,839.5,143.0,4.05,15.0,809.5,1019.76,782.84
2016,4,26,14,30,830.0,141.0,4.1,15.0,777.0,1005.55,774.73
2016,4,26,14,45,822.0,136.0,4.15,15.0,740.0,985.93,762.95
2016,4,26,15,0,814.0,131.0,4.2,15.0,703.0,962.76,748.76
2016,4,26,15,15,797.5,128.0,4.2,14.5,659.5,930.28,729.05
2016,4,26,15,30,781.0,125.0,4.2,14.0,616.0,894.93,707.17
2016,4,26,15,45,761.0,120.0,4.2,14.0,568.5,857.44,682.21
2016,4,26,16,0,741.0,115.0,4.2,14.0,521.0,812.04,651.14
2016,4,26,16,15,670.0,114.5,4.2,13.5,454.5,727.26,591.22
2016,4,26,16,30,599.0,114.0,4.2,13.0,388.0,644.56,531.27
2016,4,26,16,45,610.5,102.0,4.25,12.5,352.0,615.03,511.54
2016,4,26,17,0,622.0,90.0,4.3,12.0,316.0,582.34,487.72
2016,4,26,17,15,570.0,82.0,4.2,11.5,264.0,508.22,428.22
2016,4,26,17,30,518.0,74.0,4.1,11.0,212.0,437.17,369.27
2016,4,26,17,45,440.5,64.0,4.0,10.5,163.5,352.99,297.15
2016,4,26,18,0,363.0,54.0,3.9,10.0,115.0,273.53,226.91
2016,4,26,18,15,253.0,39.5,3.85,9.5,75.0,185.87,148.22
2016,4,26,18,30,143.0,25.0,3.8,9.0,35.0,105.31,62.47
2016,4,26,18,45,71.5,12.5,3.8,8.5,17.5,35.44,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,44.0,6.5,2.55,6.5,8.0,5.55,0.0
2016,4,27,5,30,88.0,13.0,2.8,7.0,16.0,11.1,0.0
2016,4,27,5,45,223.5,26.5,3.1,7.5,51.5,21.59,12.06
2016,4,27,6,0,359.0,40.0,3.4,8.0,87.0,32.49,23.31
2016,4,27,6,15,446.0,49.5,3.45,8.5,134.5,39.54,30.19
2016,4,27,6,30,533.0,59.0,3.5,9.0,182.0,46.49,36.72
2016,4,27,6,45,311.0,95.0,3.6,9.5,171.0,68.68,56.83
2016,4,27,7,0,89.0,131.0,3.7,10.0,160.0,95.09,80.38
2016,4,27,7,15,44.5,130.5,3.8,10.0,145.0,98.88,83.54
2016,4,27,7,30,0.0,130.0,3.9,10.0,130.0,102.8,86.75
2016,4,27,7,45,0.0,126.5,4.0,10.5,126.5,101.29,84.94
2016,4,27,8,0,0.0,123.0,4.1,11.0,123.0,99.44,82.85
2016,4,27,8,15,1.5,146.5,4.15,11.0,147.5,117.68,94.15
2016,4,27,8,30,3.0,170.0,4.2,11.0,172.0,136.44,109.38
2016,4,27,8,45,1.5,119.5,4.3,11.5,120.5,98.77,77.59
2016,4,27,9,0,0.0,69.0,4.4,12.0,69.0,57.39,42.76
2016,4,27,9,15,0.0,105.5,4.5,12.0,106.0,87.68,67.96
2016,4,27,9,30,0.0,142.0,4.6,12.0,143.0,117.29,92.3
2016,4,27,9,45,0.0,108.5,4.75,12.5,109.0,90.31,69.67
2016,4,27,10,0,0.0,75.0,4.9,13.0,75.0,62.57,46.51
2016,4,27,10,15,10.0,190.0,5.0,12.5,199.0,162.94,129.11
2016,4,27,10,30,20.0,305.0,5.1,12.0,323.0,264.16,210.89
2016,4,27,10,45,20.5,312.5,5.2,12.0,331.0,273.25,217.9
2016,4,27,11,0,21.0,320.0,5.3,12.0,339.0,282.4,225.13
2016,4,27,11,15,10.5,221.0,5.35,12.0,230.5,193.36,153.5
2016,4,27,11,30,0.0,122.0,5.4,12.0,122.0,102.32,79.11
2016,4,27,11,45,28.5,273.5,5.5,12.0,300.0,263.23,210.48
2016,4,27,12,0,57.0,425.0,5.6,12.0,478.0,429.26,341.71
2016,4,27,12,15,111.5,447.0,5.6,12.0,549.0,518.32,411.86
2016,4,27,12,30,166.0,469.0,5.6,12.0,620.0,598.71,474.69
2016,4,27,12,45,124.0,452.0,5.6,12.5,564.5,552.56,437.55
2016,4,27,13,0,82.0,435.0,5.6,13.0,509.0,485.89,384.94
2016,4,27,13,15,128.5,436.5,5.5,13.0,549.0,556.76,441.1
2016,4,27,13,30,175.0,438.0,5.4,13.0,589.0,610.87,483.69
2016,4,27,13,45,94.5,348.5,5.35,13.0,430.0,424.08,338.88
2016,4,27,14,0,14.0,259.0,5.3,13.0,271.0,240.04,191.24
2016,4,27,14,15,97.0,317.5,5.15,13.0,393.0,420.22,337.81
2016,4,27,14,30,180.0,376.0,5.0,13.0,515.0,568.45,454.51
2016,4,27,14,45,94.0,289.0,4.9,13.0,361.0,370.86,299.18
2016,4,27,15,0,8.0,202.0,4.8,13.0,207.0,183.77,146.76
2016,4,27,15,15,39.5,240.0,4.65,13.0,265.0,268.55,217.45
2016,4,27,15,30,71.0,278.0,4.5,13.0,323.0,341.96,277.66
2016,4,27,15,45,184.5,253.5,4.4,13.0,358.0,437.36,357.88
2016,4,27,16,0,298.0,229.0,4.3,13.0,393.0,524.53,429.99
2016,4,27,16,15,494.0,168.0,4.05,12.5,408.5,629.93,517.74
2016,4,27,16,30,690.0,107.0,3.8,12.0,424.0,708.7,581.9
2016,4,27,16,45,656.5,99.5,3.55,12.0,372.0,646.29,534.26
2016,4,27,17,0,623.0,92.0,3.3,12.0,320.0,584.33,486.08
2016,4,27,17,15,570.5,84.0,3.15,11.5,267.5,509.86,427.07
2016,4,27,17,30,518.0,76.0,3.0,11.0,215.0,438.5,368.46
2016,4,27,17,45,454.0,64.5,2.9,11.0,166.5,360.58,301.75
2016,4,27,18,0,390.0,53.0,2.8,11.0,118.0,288.28,237.63
2016,4,27,18,15,279.0,39.0,2.8,10.5,77.5,196.37,156.2
2016,4,27,18,30,168.0,25.0,2.8,10.0,37.0,115.61,72.2
2016,4,27,18,45,84.0,12.5,2.85,9.5,18.5,39.69,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,28,5,15,67.0,7.0,2.15,5.5,9.5,5.97,0.0
2016,4,28,5,30,134.0,14.0,2.4,6.0,19.0,11.36,0.0
2016,4,28,5,45,272.0,26.0,2.7,6.5,56.5,21.19,12.09
2016,4,28,6,0,410.0,38.0,3.0,7.0,94.0,30.86,22.03
2016,4,28,6,15,494.0,46.5,3.0,7.5,142.5,37.22,28.24
2016,4,28,6,30,578.0,55.0,3.0,8.0,191.0,43.5,34.17
2016,4,28,6,45,633.0,60.5,3.0,9.0,243.5,47.15,37.43
2016,4,28,7,0,688.0,66.0,3.0,10.0,296.0,55.29,44.59
2016,4,28,7,15,725.5,71.0,3.05,10.5,350.0,58.57,47.33
2016,4,28,7,30,763.0,76.0,3.1,11.0,404.0,61.77,49.93
2016,4,28,7,45,791.5,79.0,3.2,12.0,456.5,63.28,50.88
2016,4,28,8,0,820.0,82.0,3.3,13.0,509.0,64.77,51.8
2016,4,28,8,15,840.5,85.0,3.35,13.5,559.0,114.03,63.54
2016,4,28,8,30,861.0,88.0,3.4,14.0,609.0,182.9,108.53
2016,4,28,8,45,877.5,90.0,3.45,14.5,655.0,244.56,158.19
2016,4,28,9,0,894.0,92.0,3.5,15.0,701.0,307.51,213.22
2016,4,28,9,15,906.0,93.5,3.5,15.5,742.0,369.66,268.7
2016,4,28,9,30,918.0,95.0,3.5,16.0,783.0,432.01,323.58
2016,4,28,9,45,933.5,93.0,3.55,16.5,820.0,493.07,376.04
2016,4,28,10,0,949.0,91.0,3.6,17.0,857.0,554.07,426.82
2016,4,28,10,15,955.5,92.0,3.65,17.0,885.5,612.25,474.7
2016,4,28,10,30,962.0,93.0,3.7,17.0,914.0,668.95,520.07
2016,4,28,10,45,966.0,94.0,3.75,17.5,935.0,722.26,560.68
2016,4,28,11,0,970.0,95.0,3.8,18.0,956.0,773.36,598.52
2016,4,28,11,15,972.5,95.5,3.85,18.0,970.0,820.47,632.19
2016,4,28,11,30,975.0,96.0,3.9,18.0,984.0,864.8,663.07
2016,4,28,11,45,976.0,97.0,3.95,18.5,989.5,905.4,689.85
2016,4,28,12,0,977.0,98.0,4.0,19.0,995.0,942.79,714.21
2016,4,28,12,15,976.5,98.0,4.05,19.0,992.5,974.49,735.95
2016,4,28,12,30,976.0,98.0,4.1,19.0,990.0,1002.56,755.25
2016,4,28,12,45,972.5,98.5,4.15,19.0,979.0,1024.52,770.49
2016,4,28,13,0,969.0,99.0,4.2,19.0,968.0,1042.5,783.17
2016,4,28,13,15,965.5,98.0,4.2,19.0,950.0,1054.89,791.92
2016,4,28,13,30,962.0,97.0,4.2,19.0,932.0,1063.15,798.07
2016,4,28,13,45,956.5,96.5,4.2,19.0,906.0,1065.8,800.63
2016,4,28,14,0,951.0,96.0,4.2,19.0,880.0,1064.33,800.62
2016,4,28,14,15,943.5,94.5,4.15,19.0,847.5,1055.67,795.61
2016,4,28,14,30,936.0,93.0,4.1,19.0,815.0,1042.99,788.1
2016,4,28,14,45,923.5,92.5,4.1,19.0,775.5,1022.63,775.84
2016,4,28,15,0,911.0,92.0,4.1,19.0,736.0,998.67,761.25
2016,4,28,15,15,898.0,90.0,4.1,18.5,692.0,969.11,744.23
2016,4,28,15,30,885.0,88.0,4.1,18.0,648.0,936.36,724.89
2016,4,28,15,45,861.0,87.0,4.15,18.0,598.0,891.93,695.99
2016,4,28,16,0,837.0,86.0,4.2,18.0,548.0,854.47,671.81
2016,4,28,16,15,813.0,82.5,4.25,17.0,496.5,802.76,639.23
2016,4,28,16,30,789.0,79.0,4.3,16.0,445.0,749.66,604.87
2016,4,28,16,45,749.0,76.5,4.35,15.5,390.0,684.5,559.11
2016,4,28,17,0,709.0,74.0,4.4,15.0,335.0,623.61,515.2
2016,4,28,17,15,661.0,68.5,4.45,14.0,282.0,551.65,460.34
2016,4,28,17,30,613.0,63.0,4.5,13.0,229.0,482.27,404.57
2016,4,28,17,45,534.0,55.5,4.55,12.5,177.5,395.84,331.38
2016,4,28,18,0,455.0,48.0,4.6,12.0,126.0,316.34,261.36
2016,4,28,18,15,339.0,36.5,4.55,11.0,83.5,223.24,178.53
2016,4,28,18,30,223.0,25.0,4.5,10.0,41.0,140.01,91.9
2016,4,28,18,45,111.5,12.5,4.5,9.5,20.5,49.08,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.5,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.3,7.0,17.0,13.84,0.0
2016,4,29,5,45,117.5,35.5,2.55,7.5,52.0,27.5,17.58
2016,4,29,6,0,235.0,54.0,2.8,8.0,87.0,40.98,31.01
2016,4,29,6,15,321.0,68.5,2.8,8.0,133.5,51.48,41.11
2016,4,29,6,30,407.0,83.0,2.8,8.0,180.0,61.76,50.78
2016,4,29,6,45,477.5,91.0,2.85,8.5,232.0,67.17,55.68
2016,4,29,7,0,548.0,99.0,2.9,9.0,284.0,74.5,62.12
2016,4,29,7,15,591.0,106.5,2.9,9.0,336.5,78.26,65.33
2016,4,29,7,30,634.0,114.0,2.9,9.0,389.0,81.89,68.35
2016,4,29,7,45,670.5,118.5,2.95,9.5,441.0,83.16,69.1
2016,4,29,8,0,707.0,123.0,3.0,10.0,493.0,84.41,69.81
2016,4,29,8,15,730.5,127.5,3.05,10.0,542.0,130.21,81.3
2016,4,29,8,30,754.0,132.0,3.1,10.0,591.0,187.53,118.59
2016,4,29,8,45,774.0,135.0,3.2,10.5,636.0,245.83,165.86
2016,4,29,9,0,794.0,138.0,3.3,11.0,681.0,311.19,222.65
2016,4,29,9,15,807.5,141.0,3.35,11.0,721.0,370.28,275.92
2016,4,29,9,30,821.0,144.0,3.4,11.0,761.0,430.04,329.31
2016,4,29,9,45,848.0,136.5,3.45,11.5,799.5,487.84,379.33
2016,4,29,10,0,875.0,129.0,3.5,12.0,838.0,547.07,429.13
2016,4,29,10,15,882.0,131.0,3.55,12.5,866.0,602.72,474.69
2016,4,29,10,30,889.0,133.0,3.6,13.0,894.0,657.11,517.85
2016,4,29,10,45,894.5,134.0,3.65,13.5,915.0,708.23,557.3
2016,4,29,11,0,900.0,135.0,3.7,14.0,936.0,757.47,594.29
2016,4,29,11,15,903.0,135.5,3.85,14.0,949.0,802.36,628.72
2016,4,29,11,30,906.0,136.0,4.0,14.0,962.0,844.75,659.3
2016,4,29,11,45,907.0,137.0,4.2,14.5,967.5,883.26,685.98
2016,4,29,12,0,908.0,138.0,4.4,15.0,973.0,918.81,710.86
2016,4,29,12,15,908.0,137.5,4.5,15.0,971.0,949.01,732.69
2016,4,29,12,30,908.0,137.0,4.6,15.0,969.0,975.86,752.26
2016,4,29,12,45,904.5,137.5,4.75,15.5,958.5,996.85,766.8
2016,4,29,13,0,901.0,138.0,4.9,16.0,948.0,1014.12,778.86
2016,4,29,13,15,897.5,136.5,4.9,16.0,930.0,1025.69,787.32
2016,4,29,13,30,894.0,135.0,4.9,16.0,912.0,1033.38,793.26
2016,4,29,13,45,886.5,134.5,4.95,16.0,886.5,1034.17,795.03
2016,4,29,14,0,879.0,134.0,5.0,16.0,861.0,1031.07,794.29
2016,4,29,14,15,870.5,132.0,5.0,16.0,828.5,1034.97,798.19
2016,4,29,14,30,862.0,130.0,5.0,16.0,796.0,1021.48,790.05
2016,4,29,14,45,849.5,127.5,5.0,16.0,757.0,999.76,776.36
2016,4,29,15,0,837.0,125.0,5.0,16.0,718.0,974.57,760.3
2016,4,29,15,15,822.0,122.0,4.95,15.5,674.5,943.15,740.88
2016,4,29,15,30,807.0,119.0,4.9,15.0,631.0,908.75,719.22
2016,4,29,15,45,787.0,115.0,4.85,15.0,583.0,866.01,689.92
2016,4,29,16,0,767.0,111.0,4.8,15.0,535.0,826.2,662.6
2016,4,29,16,15,740.0,106.5,4.7,14.5,484.0,773.08,625.9
2016,4,29,16,30,713.0,102.0,4.6,14.0,433.0,719.0,587.85
2016,4,29,16,45,682.0,95.0,4.55,14.0,381.0,658.33,543.03
2016,4,29,17,0,651.0,88.0,4.5,14.0,329.0,597.87,496.78
2016,4,29,17,15,600.0,81.0,4.4,13.0,276.5,524.56,439.45
2016,4,29,17,30,549.0,74.0,4.3,12.0,224.0,454.13,382.19
2016,4,29,17,45,477.5,64.0,4.2,11.5,174.5,372.2,312.41
2016,4,29,18,0,406.0,54.0,4.1,11.0,125.0,296.49,245.59
2016,4,29,18,15,292.0,41.0,4.05,10.5,83.0,203.55,163.03
2016,4,29,18,30,178.0,28.0,4.0,10.0,41.0,124.53,83.88
2016,4,29,18,45,89.0,14.0,4.0,9.5,20.5,42.53,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,3.1,7.5,11.5,7.26,0.0
2016,4,30,5,30,140.0,17.0,3.3,8.0,23.0,13.28,0.0
2016,4,30,5,45,274.0,29.5,3.5,8.5,61.5,24.09,14.83
2016,4,30,6,0,408.0,42.0,3.7,9.0,100.0,34.11,24.81
2016,4,30,6,15,491.0,51.0,4.0,9.5,149.5,40.75,31.23
2016,4,30,6,30,574.0,60.0,4.3,10.0,199.0,47.3,37.33
2016,4,30,6,45,630.5,66.0,4.6,11.0,252.5,51.18,40.75
2016,4,30,7,0,687.0,72.0,4.9,12.0,306.0,55.03,43.98
2016,4,30,7,15,724.5,77.0,5.1,12.5,360.0,63.13,50.99
2016,4,30,7,30,762.0,82.0,5.3,13.0,414.0,66.16,53.39
2016,4,30,7,45,790.5,85.5,5.5,13.5,467.0,67.87,54.59
2016,4,30,8,0,819.0,89.0,5.7,14.0,520.0,69.53,55.74
2016,4,30,8,15,838.5,92.0,5.75,14.0,569.5,119.9,68.01
2016,4,30,8,30,858.0,95.0,5.8,14.0,619.0,181.31,107.55
2016,4,30,8,45,875.0,96.5,5.85,14.5,665.0,249.48,163.03
2016,4,30,9,0,892.0,98.0,5.9,15.0,711.0,311.98,218.21
2016,4,30,9,15,902.5,100.0,5.9,15.5,751.5,373.81,274.16
2016,4,30,9,30,913.0,102.0,5.9,16.0,792.0,435.68,329.5
2016,4,30,9,45,928.0,100.5,5.95,16.5,828.0,496.57,382.78
2016,4,30,10,0,943.0,99.0,6.0,17.0,864.0,557.37,434.47
2016,4,30,10,15,948.5,100.0,5.95,17.0,891.5,614.59,482.56
2016,4,30,10,30,954.0,101.0,5.9,17.0,919.0,670.22,528.06
2016,4,30,10,45,958.0,101.5,5.9,17.5,939.5,722.62,568.99
2016,4,30,11,0,962.0,102.0,5.9,18.0,960.0,772.82,607.13
2016,4,30,11,15,964.0,102.5,5.8,18.0,973.0,819.12,640.97
2016,4,30,11,30,966.0,103.0,5.7,18.0,986.0,862.64,671.56
2016,4,30,11,45,966.5,103.0,5.65,18.5,990.5,901.51,697.46
2016,4,30,12,0,967.0,103.0,5.6,19.0,995.0,937.13,720.8
2016,4,30,12,15,966.0,103.0,5.45,19.0,992.0,968.03,741.41
2016,4,30,12,30,965.0,103.0,5.3,19.0,989.0,995.31,759.35
2016,4,30,12,45,962.5,102.5,5.2,19.5,978.0,1016.94,772.16
2016,4,30,13,0,960.0,102.0,5.1,20.0,967.0,1034.64,782.25
2016,4,30,13,15,956.5,101.5,5.0,20.0,948.5,1047.37,790.51
2016,4,30,13,30,953.0,101.0,4.9,20.0,930.0,1056.04,796.12
2016,4,30,13,45,949.0,99.0,4.8,20.5,904.5,1058.54,796.1
2016,4,30,14,0,945.0,97.0,4.7,21.0,879.0,1056.9,793.44
2016,4,30,14,15,937.5,95.5,4.6,21.0,846.5,1048.22,787.79
2016,4,30,14,30,930.0,94.0,4.5,21.0,814.0,1035.56,779.63
2016,4,30,14,45,920.5,92.0,4.45,21.0,775.5,1016.5,767.79
2016,4,30,15,0,911.0,90.0,4.4,21.0,737.0,993.76,753.71
2016,4,30,15,15,898.0,87.5,4.25,20.5,693.5,963.59,735.45
2016,4,30,15,30,885.0,85.0,4.1,20.0,650.0,930.24,714.95
2016,4,30,15,45,869.0,82.5,4.0,20.0,602.0,891.25,689.29
2016,4,30,16,0,853.0,80.0,3.9,20.0,554.0,849.76,661.71
2016,4,30,16,15,830.0,76.5,3.7,19.5,502.0,807.18,633.82
2016,4,30,16,30,807.0,73.0,3.5,19.0,450.0,754.4,598.04
2016,4,30,16,45,777.0,69.0,3.3,19.0,397.0,694.57,555.26
2016,4,30,17,0,747.0,65.0,3.1,19.0,344.0,634.6,511.48
2016,4,30,17,15,702.5,60.0,2.95,18.0,290.5,563.94,459.46
2016,4,30,17,30,658.0,55.0,2.8,17.0,237.0,495.35,405.75
2016,4,30,17,45,591.0,48.5,2.65,16.5,186.0,418.07,341.8
2016,4,30,18,0,524.0,42.0,2.5,16.0,135.0,343.55,277.63
2016,4,30,18,15,412.0,33.0,2.45,15.5,91.0,251.7,197.61
2016,4,30,18,30,300.0,24.0,2.4,15.0,47.0,171.05,116.57
2016,4,30,18,45,150.0,12.0,2.4,14.5,23.5,61.64,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,15,80.0,9.0,1.8,8.5,12.5,7.68,0.0
2016,5,1,5,30,160.0,18.0,1.9,9.0,25.0,14.74,0.0
2016,5,1,5,45,293.0,29.5,2.05,10.0,64.0,24.06,14.88
2016,5,1,6,0,426.0,41.0,2.2,11.0,103.0,33.23,23.89
2016,5,1,6,15,507.0,49.0,2.15,11.5,152.5,39.11,29.54
2016,5,1,6,30,588.0,57.0,2.1,12.0,202.0,44.93,34.93
2016,5,1,6,45,640.0,63.0,2.1,12.5,254.5,48.9,38.47
2016,5,1,7,0,692.0,69.0,2.1,13.0,307.0,52.8,41.83
2016,5,1,7,15,728.5,73.5,1.9,13.5,360.5,60.34,48.31
2016,5,1,7,30,765.0,78.0,1.7,14.0,414.0,63.08,50.45
2016,5,1,7,45,791.0,82.0,1.5,15.0,466.0,65.24,51.94
2016,5,1,8,0,817.0,86.0,1.3,16.0,518.0,67.31,53.33
2016,5,1,8,15,836.5,89.0,1.2,16.5,567.5,118.07,65.48
2016,5,1,8,30,856.0,92.0,1.1,17.0,617.0,186.37,109.54
2016,5,1,8,45,870.5,94.5,1.05,18.0,662.5,247.49,157.29
2016,5,1,9,0,885.0,97.0,1.0,19.0,708.0,309.65,209.36
2016,5,1,9,15,896.0,99.0,1.0,19.5,748.0,371.1,261.92
2016,5,1,9,30,907.0,101.0,1.0,20.0,788.0,432.64,313.54
2016,5,1,9,45,915.0,102.5,1.0,20.5,822.0,492.32,362.14
2016,5,1,10,0,923.0,104.0,1.0,21.0,856.0,551.23,408.31
2016,5,1,10,15,929.0,105.5,0.95,21.0,884.0,608.01,451.59
2016,5,1,10,30,935.0,107.0,0.9,21.0,912.0,663.31,492.17
2016,5,1,10,45,939.0,108.0,0.9,21.5,932.0,715.18,528.51
2016,5,1,11,0,943.0,109.0,0.9,22.0,952.0,764.91,562.18
2016,5,1,11,15,945.5,109.5,0.8,22.0,965.0,810.75,591.0
2016,5,1,11,30,948.0,110.0,0.7,22.0,978.0,853.92,616.36
2016,5,1,11,45,948.0,110.5,0.65,22.5,983.0,892.18,637.76
2016,5,1,12,0,948.0,111.0,0.6,23.0,988.0,927.25,656.81
2016,5,1,12,15,947.5,111.0,0.6,23.0,985.0,958.09,675.33
2016,5,1,12,30,947.0,111.0,0.6,23.0,982.0,985.41,691.7
2016,5,1,12,45,945.0,110.0,0.6,23.0,971.0,1006.7,704.46
2016,5,1,13,0,943.0,109.0,0.6,23.0,960.0,1024.15,715.03
2016,5,1,13,15,939.0,108.0,0.75,23.0,941.5,1035.72,725.67
2016,5,1,13,30,935.0,107.0,0.9,23.0,923.0,1043.27,734.01
2016,5,1,13,45,928.0,106.5,1.05,23.0,897.0,1044.32,738.44
2016,5,1,14,0,921.0,106.0,1.2,23.0,871.0,1041.36,740.43
2016,5,1,14,15,913.0,104.5,1.35,23.0,838.5,1032.36,738.66
2016,5,1,14,30,905.0,103.0,1.5,23.0,806.0,1019.49,734.41
2016,5,1,14,45,893.0,101.5,1.65,23.0,767.5,998.93,725.16
2016,5,1,15,0,881.0,100.0,1.8,23.0,729.0,974.87,713.5
2016,5,1,15,15,867.5,97.5,1.85,22.5,685.0,944.94,697.92
2016,5,1,15,30,854.0,95.0,1.9,22.0,641.0,911.96,680.15
2016,5,1,15,45,834.0,93.0,2.0,22.0,593.0,880.48,662.35
2016,5,1,16,0,814.0,91.0,2.1,22.0,545.0,836.73,635.79
2016,5,1,16,15,789.5,87.0,2.15,21.5,494.0,784.89,603.84
2016,5,1,16,30,765.0,83.0,2.2,21.0,443.0,731.77,570.14
2016,5,1,16,45,729.5,79.5,2.3,20.5,389.5,669.96,529.3
2016,5,1,17,0,694.0,76.0,2.4,20.0,336.0,612.16,489.94
2016,5,1,17,15,647.0,70.0,2.35,19.0,283.5,541.16,437.58
2016,5,1,17,30,600.0,64.0,2.3,18.0,231.0,472.7,384.72
2016,5,1,17,45,527.5,56.5,2.25,17.0,181.0,390.97,318.72
2016,5,1,18,0,455.0,49.0,2.2,16.0,131.0,315.51,255.0
2016,5,1,18,15,346.0,38.0,2.25,15.0,88.5,226.5,178.35
2016,5,1,18,30,237.0,27.0,2.3,14.0,46.0,149.38,103.97
2016,5,1,18,45,118.5,13.5,2.4,13.5,23.0,52.03,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,2,5,15,59.5,10.0,1.15,7.5,13.0,8.54,0.0
2016,5,2,5,30,119.0,20.0,1.3,8.0,26.0,15.54,0.07
2016,5,2,5,45,238.0,34.0,1.5,9.0,63.5,26.32,17.05
2016,5,2,6,0,357.0,48.0,1.7,10.0,101.0,38.88,29.08
2016,5,2,6,15,438.0,58.0,1.75,10.5,149.0,46.1,35.98
2016,5,2,6,30,519.0,68.0,1.8,11.0,197.0,53.17,42.51
2016,5,2,6,45,570.0,76.5,1.85,11.5,248.5,58.63,47.38
2016,5,2,7,0,621.0,85.0,1.9,12.0,300.0,63.92,51.93
2016,5,2,7,15,659.5,90.5,1.85,12.5,352.5,66.68,54.12
2016,5,2,7,30,698.0,96.0,1.8,13.0,405.0,69.36,56.19
2016,5,2,7,45,724.5,101.5,1.75,13.5,456.0,71.77,57.99
2016,5,2,8,0,751.0,107.0,1.7,14.0,507.0,74.05,59.64
2016,5,2,8,15,772.5,111.0,1.65,14.5,556.0,129.74,77.55
2016,5,2,8,30,794.0,115.0,1.6,15.0,605.0,187.96,114.47
2016,5,2,8,45,809.5,119.0,1.6,15.5,649.5,247.4,161.73
2016,5,2,9,0,825.0,123.0,1.6,16.0,694.0,308.25,213.65
2016,5,2,9,15,837.5,125.5,1.55,16.5,733.5,368.12,265.43
2016,5,2,9,30,850.0,128.0,1.5,17.0,773.0,428.46,316.62
2016,5,2,9,45,870.0,124.0,1.5,17.5,809.5,488.72,366.27
2016,5,2,10,0,890.0,120.0,1.5,18.0,846.0,547.07,412.91
2016,5,2,10,15,896.0,121.5,1.5,18.5,873.5,602.17,455.55
2016,5,2,10,30,902.0,123.0,1.5,19.0,901.0,655.87,495.61
2016,5,2,10,45,906.0,124.5,1.5,19.5,921.0,706.63,532.22
2016,5,2,11,0,910.0,126.0,1.5,20.0,941.0,755.36,566.23
2016,5,2,11,15,912.5,126.5,1.5,20.0,954.0,799.91,597.26
2016,5,2,11,30,915.0,127.0,1.5,20.0,967.0,841.9,624.66
2016,5,2,11,45,914.0,128.5,1.55,20.5,971.0,879.15,648.05
2016,5,2,12,0,913.0,130.0,1.6,21.0,975.0,913.31,669.28
2016,5,2,12,15,912.0,129.5,1.7,21.0,972.0,942.44,689.1
2016,5,2,12,30,911.0,129.0,1.8,21.0,969.0,968.15,706.81
2016,5,2,12,45,905.0,130.5,1.9,21.5,957.5,987.5,719.13
2016,5,2,13,0,899.0,132.0,2.0,22.0,946.0,1003.09,729.15
2016,5,2,13,15,894.5,131.0,2.15,22.0,927.5,1013.91,738.23
2016,5,2,13,30,890.0,130.0,2.3,22.0,909.0,1020.86,744.96
2016,5,2,13,45,879.5,131.0,2.45,22.0,882.5,1020.0,746.75
2016,5,2,14,0,869.0,132.0,2.6,22.0,856.0,1015.3,746.18
2016,5,2,14,15,860.0,130.5,2.75,21.5,823.5,1005.81,743.96
2016,5,2,14,30,851.0,129.0,2.9,21.0,791.0,1005.56,747.93
2016,5,2,14,45,832.5,129.5,3.05,21.0,751.5,981.42,734.5
2016,5,2,15,0,814.0,130.0,3.2,21.0,712.0,954.01,718.93
2016,5,2,15,15,705.5,158.0,3.3,20.5,640.5,875.63,668.98
2016,5,2,15,30,597.0,186.0,3.4,20.0,569.0,790.2,612.58
2016,5,2,15,45,657.5,156.0,3.5,19.5,548.5,797.74,622.28
2016,5,2,16,0,718.0,126.0,3.6,19.0,528.0,797.61,625.72
2016,5,2,16,15,677.5,116.5,3.6,18.5,468.0,729.11,578.83
2016,5,2,16,30,637.0,107.0,3.6,18.0,408.0,660.81,531.28
2016,5,2,16,45,545.5,111.0,3.6,17.5,347.5,569.82,463.77
2016,5,2,17,0,454.0,115.0,3.6,17.0,287.0,477.5,392.39
2016,5,2,17,15,392.5,109.0,3.5,16.0,241.5,408.75,338.43
2016,5,2,17,30,331.0,103.0,3.4,15.0,196.0,344.65,286.3
2016,5,2,17,45,274.0,86.5,3.35,14.5,153.0,264.72,219.4
2016,5,2,18,0,217.0,70.0,3.3,14.0,110.0,203.39,166.13
2016,5,2,18,15,149.0,50.5,3.25,13.5,74.0,138.66,109.26
2016,5,2,18,30,81.0,31.0,3.2,13.0,38.0,80.69,55.61
2016,5,2,18,45,40.5,15.5,3.15,12.5,19.0,27.04,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,17.0,1.6,9.5,17.0,14.0,6.48
2016,5,3,6,0,0.0,27.0,1.8,10.0,27.0,22.27,14.31
2016,5,3,6,15,0.0,39.5,1.7,10.0,39.5,32.64,23.96
2016,5,3,6,30,0.0,52.0,1.6,10.0,52.0,43.04,33.55
2016,5,3,6,45,0.0,66.0,1.5,10.5,66.0,54.41,43.78
2016,5,3,7,0,0.0,80.0,1.4,11.0,80.0,65.52,53.58
2016,5,3,7,15,168.5,123.5,1.4,11.5,198.5,87.84,73.13
2016,5,3,7,30,337.0,167.0,1.4,12.0,317.0,116.31,97.67
2016,5,3,7,45,266.0,201.0,1.4,12.5,328.0,134.63,112.95
2016,5,3,8,0,195.0,235.0,1.4,13.0,339.0,159.25,133.38
2016,5,3,8,15,235.5,253.5,1.55,13.0,390.5,189.79,144.24
2016,5,3,8,30,276.0,272.0,1.7,13.0,442.0,221.28,164.66
2016,5,3,8,45,371.0,264.0,1.85,13.5,511.0,259.58,190.85
2016,5,3,9,0,466.0,256.0,2.0,14.0,580.0,304.16,224.52
2016,5,3,9,15,381.0,304.0,2.15,14.0,579.0,348.41,264.71
2016,5,3,9,30,296.0,352.0,2.3,14.0,578.0,379.05,292.5
2016,5,3,9,45,352.5,348.0,2.45,14.5,629.0,425.95,329.37
2016,5,3,10,0,409.0,344.0,2.6,15.0,680.0,477.52,369.68
2016,5,3,10,15,386.0,368.5,2.55,15.5,693.5,513.56,397.13
2016,5,3,10,30,363.0,393.0,2.5,16.0,707.0,546.4,421.28
2016,5,3,10,45,315.5,418.5,2.5,16.5,696.5,561.59,431.64
2016,5,3,11,0,268.0,444.0,2.5,17.0,686.0,572.22,438.16
2016,5,3,11,15,241.0,456.5,2.35,17.0,676.0,577.4,441.17
2016,5,3,11,30,214.0,469.0,2.2,17.0,666.0,583.96,444.89
2016,5,3,11,45,290.5,447.5,2.1,17.5,716.5,652.16,494.17
2016,5,3,12,0,367.0,426.0,2.0,18.0,767.0,716.48,539.3
2016,5,3,12,15,211.0,426.5,1.95,18.0,622.5,584.66,442.85
2016,5,3,12,30,55.0,427.0,1.9,18.0,478.0,438.92,333.92
2016,5,3,12,45,157.0,439.5,1.85,18.0,582.5,567.92,431.39
2016,5,3,13,0,259.0,452.0,1.8,18.0,687.0,702.5,527.6
2016,5,3,13,15,305.5,429.0,1.85,18.0,700.5,735.18,551.31
2016,5,3,13,30,352.0,406.0,1.9,18.0,714.0,766.67,575.12
2016,5,3,13,45,387.0,376.5,1.95,18.0,707.0,778.4,585.31
2016,5,3,14,0,422.0,347.0,2.0,18.0,700.0,805.04,605.65
2016,5,3,14,15,456.0,320.0,2.1,17.5,688.0,814.73,616.17
2016,5,3,14,30,490.0,293.0,2.2,17.0,676.0,821.08,624.7
2016,5,3,14,45,400.0,307.5,2.35,17.0,610.0,726.78,559.01
2016,5,3,15,0,310.0,322.0,2.5,17.0,544.0,653.21,506.48
2016,5,3,15,15,393.5,275.0,2.6,16.5,539.5,677.52,530.11
2016,5,3,15,30,477.0,228.0,2.7,16.0,535.0,716.05,562.99
2016,5,3,15,45,416.5,225.5,2.8,16.0,479.5,647.42,513.04
2016,5,3,16,0,356.0,223.0,2.9,16.0,424.0,562.82,450.94
2016,5,3,16,15,243.5,213.5,2.95,15.5,345.0,448.47,363.24
2016,5,3,16,30,131.0,204.0,3.0,15.0,266.0,325.03,265.25
2016,5,3,16,45,209.0,173.5,3.1,15.0,259.5,346.34,285.81
2016,5,3,17,0,287.0,143.0,3.2,15.0,253.0,374.36,310.47
2016,5,3,17,15,247.5,128.5,3.15,14.5,213.0,319.86,266.13
2016,5,3,17,30,208.0,114.0,3.1,14.0,173.0,268.61,223.6
2016,5,3,17,45,173.5,93.0,3.05,13.5,135.5,215.48,178.5
2016,5,3,18,0,139.0,72.0,3.0,13.0,98.0,165.35,134.86
2016,5,3,18,15,93.0,51.0,2.9,12.5,66.0,104.41,81.63
2016,5,3,18,30,47.0,30.0,2.8,12.0,34.0,56.81,38.38
2016,5,3,18,45,23.5,15.0,2.7,12.0,17.0,25.13,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
