Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,10.71,0.34
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,26.81,17.63
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,42.22,32.11
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,57.53,46.35
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,73.01,60.56
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,88.27,74.16
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,103.27,87.24
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,120.07,101.83
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,136.5,115.88
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,146.0,123.73
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,160.14,135.54
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,177.93,134.38
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,215.94,155.83
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,265.7,198.0
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,303.84,231.69
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,329.35,255.0
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,350.83,273.66
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,374.32,292.07
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,396.27,308.65
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,428.41,333.35
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,461.64,358.55
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,531.59,411.85
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,607.7,468.86
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,626.76,482.61
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,643.42,494.82
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,679.8,521.51
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,716.64,548.18
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,740.29,566.29
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,762.69,583.62
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,792.27,604.65
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,809.52,617.13
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,810.92,619.16
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,809.73,619.53
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,805.62,617.16
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,798.97,613.05
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,795.86,612.95
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,789.96,610.9
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,789.56,613.44
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,785.38,613.33
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,765.22,602.3
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,741.88,588.88
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,703.19,562.25
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,662.92,534.11
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,515.96,421.03
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,382.17,314.22
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,314.05,259.89
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,249.42,206.87
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,211.65,175.78
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,163.99,135.7
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,127.92,104.68
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,92.91,74.05
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,59.74,44.78
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,24.78,14.03
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,11.56,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,7.68,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,14.86,3.62
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,30.32,20.79
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,45.32,34.91
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,61.67,50.1
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,76.07,63.31
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,91.75,77.27
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,107.0,90.54
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,120.17,101.9
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,132.96,112.76
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,144.83,122.47
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,148.48,124.95
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,181.31,140.49
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,201.58,159.53
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,186.26,147.46
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,168.81,133.8
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,174.99,138.6
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,181.15,143.37
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,294.88,232.61
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,425.36,332.8
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,465.03,363.36
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,507.91,396.5
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,537.82,418.83
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,568.05,441.16
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,474.51,369.17
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,364.6,283.14
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,497.77,385.92
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,630.54,484.44
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,483.07,373.67
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,299.56,232.42
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,259.54,202.05
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,219.01,170.55
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,163.87,126.98
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,108.88,82.92
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,145.21,112.43
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,182.34,142.31
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,226.11,177.66
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,271.4,214.05
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,189.55,149.17
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,109.87,84.84
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,250.27,200.84
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,389.46,312.47
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,241.8,194.67
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,94.46,73.34
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,283.31,234.12
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,461.18,379.18
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,528.96,435.16
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,572.55,471.64
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,502.51,415.85
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,435.13,361.15
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,352.14,292.09
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,281.32,230.91
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,200.58,160.44
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,130.79,96.35
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,59.44,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.85,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.64,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,3.69,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,8.62,2.22
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,11.51,4.9
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,14.41,7.54
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,17.31,10.14
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,84.03,70.2
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,133.38,113.49
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,107.09,89.91
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,71.47,58.22
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,74.85,58.26
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,78.21,60.9
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,88.28,69.03
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,98.4,77.14
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,91.75,71.42
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,84.93,65.62
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,119.12,93.54
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,153.78,121.42
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,189.88,150.37
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,226.76,179.64
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,239.9,189.51
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,253.26,199.55
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,265.16,208.76
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,277.23,218.09
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,266.77,209.85
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,255.9,201.38
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,186.01,146.04
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,115.62,89.38
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,102.84,79.12
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,90.0,68.68
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,113.45,87.99
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,137.23,107.43
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,112.66,87.27
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,88.13,67.15
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,105.02,81.1
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,122.18,95.22
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,99.75,77.04
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,77.53,58.93
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,72.03,54.56
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,66.55,50.16
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,50.64,37.03
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,34.79,23.83
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,30.2,20.09
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,25.62,16.32
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,50.95,38.06
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,78.18,61.34
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,65.82,51.05
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,53.46,40.63
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,41.8,30.55
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,30.57,20.7
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,21.03,12.26
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,11.52,3.68
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,5.75,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,9.39,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,18.0,7.16
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,33.59,23.82
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,48.14,37.52
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,63.76,52.03
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,79.04,65.99
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,91.69,77.19
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,104.08,87.9
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,103.76,87.33
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,111.79,94.09
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,139.98,118.18
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,162.4,136.85
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,184.48,145.29
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,191.92,152.33
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,219.83,173.72
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,249.93,196.93
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,236.73,187.06
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,222.63,176.23
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,213.57,168.6
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,203.53,160.18
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,165.5,129.69
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,125.89,97.7
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,223.23,175.41
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,326.98,255.61
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,265.59,207.6
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,206.27,161.1
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,157.77,122.36
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,108.51,82.63
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,95.88,72.53
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,83.19,62.31
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,109.42,83.62
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,136.02,105.08
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,119.92,92.1
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,103.71,79.04
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,100.24,76.35
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,96.75,73.63
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,173.52,135.88
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,253.87,199.79
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,192.58,151.27
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,132.29,103.01
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,101.57,78.47
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,71.57,54.09
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,95.98,74.5
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,121.97,96.16
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,118.53,93.79
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,115.27,91.61
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,101.99,80.84
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,88.71,69.95
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,74.45,58.18
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,60.16,46.18
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,47.3,35.18
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,34.74,24.25
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,23.94,14.71
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,13.17,5.07
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,8.96,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,17.31,7.21
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,32.29,22.77
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,46.94,36.5
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,62.94,51.22
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,78.69,65.43
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,93.85,78.79
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,105.44,88.7
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,122.81,103.66
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,136.52,115.19
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,153.86,129.48
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,162.8,136.37
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,185.11,145.04
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,193.33,152.45
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,217.35,170.74
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,242.69,190.09
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,224.93,176.61
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,205.81,161.85
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,182.94,143.37
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,158.6,123.65
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,173.62,135.61
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,189.01,147.74
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,209.37,163.45
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,230.14,179.34
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,293.57,228.65
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,356.24,276.54
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,372.58,288.32
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,389.23,300.48
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,390.12,301.21
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,390.57,301.69
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,489.61,378.08
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,608.53,466.79
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,601.21,461.27
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,592.57,455.55
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,475.66,368.7
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,375.19,292.06
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,341.69,267.58
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,289.12,227.67
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,277.41,219.12
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,265.56,210.34
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,621.97,498.79
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,886.16,696.22
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,845.61,667.18
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,802.94,638.65
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,756.7,607.97
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,704.97,572.53
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,648.32,531.63
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,591.61,488.83
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,523.25,435.3
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,457.28,381.83
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,386.37,321.82
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,319.69,263.3
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,236.76,190.34
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,164.37,123.97
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,74.03,16.83
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,12.38,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,22.38,11.54
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,33.36,23.85
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,44.2,34.2
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,51.8,41.47
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,61.25,50.2
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,79.6,66.65
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,102.9,87.18
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,119.32,101.44
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,135.36,115.18
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,146.27,124.05
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,156.89,132.56
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,182.78,145.38
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,212.19,167.13
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,234.9,184.76
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,257.69,202.66
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,271.4,213.94
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,283.74,223.95
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,359.35,281.71
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,449.98,350.9
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,498.37,387.92
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,551.46,428.4
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,492.4,382.58
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,410.43,318.1
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,624.13,487.26
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,841.4,649.26
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,879.03,672.77
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,913.59,695.37
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,943.62,716.09
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,970.26,734.53
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,991.04,749.41
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,1008.08,761.9
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,930.01,708.59
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,816.58,623.63
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,937.63,717.6
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,1024.83,778.69
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,1016.54,773.4
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,1004.46,766.42
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,985.21,754.96
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,962.47,741.15
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,943.79,731.04
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,910.98,710.89
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,871.66,684.71
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,829.97,656.64
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,780.07,623.16
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,728.8,588.09
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,672.33,547.46
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,612.66,503.06
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,545.13,451.44
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,479.7,399.45
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,400.75,333.67
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,327.42,270.25
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,242.91,196.02
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,169.05,128.63
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,77.0,24.58
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,11.95,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,21.7,11.43
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,31.28,22.06
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,42.59,32.79
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,48.46,38.39
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,54.25,43.68
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,58.91,47.79
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,63.43,51.64
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,65.86,53.52
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,68.21,55.3
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,70.0,56.45
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,78.56,63.49
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,130.16,76.44
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,188.29,113.91
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,246.75,160.28
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,306.81,211.26
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,371.08,266.67
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,430.36,317.38
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,487.83,365.39
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,544.06,410.72
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,598.3,452.98
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,651.27,492.83
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,701.38,529.71
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,749.85,564.41
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,794.42,596.6
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,836.53,625.03
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,874.72,649.78
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,910.12,672.54
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,940.36,692.68
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,967.29,710.69
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,990.31,724.8
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,1009.7,736.62
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,1021.99,745.37
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,1030.37,751.79
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,1033.28,754.85
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,1032.17,755.5
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,1024.25,751.88
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,1012.49,745.92
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,995.79,736.83
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,975.4,725.37
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,946.47,709.59
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,914.45,691.59
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,885.77,674.71
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,844.69,648.92
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,795.84,618.18
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,745.48,585.66
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,687.1,546.51
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,628.43,505.9
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,560.9,456.19
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,498.26,407.74
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,422.06,346.19
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,350.81,285.92
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,266.12,212.6
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,191.77,145.28
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,89.24,35.0
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,11.1,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,21.33,11.47
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,29.61,20.59
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,37.75,28.34
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,43.1,33.41
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,48.37,38.21
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,52.2,41.56
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,55.93,44.72
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,63.64,51.34
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,66.22,53.32
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,68.21,54.76
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,70.1,56.1
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,124.03,69.87
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,184.28,108.87
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,252.04,163.61
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,313.2,216.7
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,373.29,270.27
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,433.41,323.29
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,492.43,373.66
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,550.16,421.35
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,605.23,465.3
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,658.87,506.7
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,708.47,543.8
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,755.75,578.11
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,800.33,611.05
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,842.41,640.04
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,879.78,664.68
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,914.16,687.14
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,944.08,707.51
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,970.64,725.66
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,993.75,741.92
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,1013.19,755.83
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,1025.03,764.45
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,1032.93,770.64
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,1035.83,772.54
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,1034.74,771.92
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,1026.29,769.17
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,1013.99,763.97
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,994.99,752.85
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,972.44,739.38
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,943.15,722.08
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,910.8,702.58
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,880.51,683.36
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,838.06,655.28
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,789.06,623.14
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,738.58,589.31
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,679.8,548.46
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,620.91,506.43
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,556.41,456.55
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,490.83,404.16
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,416.04,342.4
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,346.0,282.3
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,262.39,209.91
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,188.91,143.73
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,88.69,39.93
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,12.38,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,22.46,12.66
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,33.09,23.76
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,43.56,33.71
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,52.28,41.86
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,58.67,47.68
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,63.5,51.91
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,68.17,55.86
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,71.07,58.15
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,73.87,60.3
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,76.04,61.87
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,78.07,63.3
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,136.38,82.81
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,193.17,119.7
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,250.14,165.56
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,308.71,216.29
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,367.21,267.91
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,426.13,319.13
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,485.15,369.13
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,541.74,415.84
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,595.47,459.77
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,647.88,501.45
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,696.82,538.65
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,743.75,573.36
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,786.95,604.33
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,827.69,631.52
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,864.2,655.2
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,897.78,676.67
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,926.57,696.38
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,952.09,713.92
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,966.46,724.01
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,991.19,741.26
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,1002.41,749.44
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,1009.83,755.31
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,1010.46,757.13
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,1007.26,756.54
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,997.34,751.23
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,983.77,743.59
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,965.03,732.51
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,942.88,719.14
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,911.43,700.38
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,877.19,679.53
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,844.5,659.8
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,803.82,633.99
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,753.18,600.18
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,701.51,564.95
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,644.44,524.68
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,587.33,482.15
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,519.54,430.26
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,454.07,378.23
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,380.87,317.23
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,312.47,258.08
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,228.94,184.93
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,159.67,122.47
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,75.24,36.95
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,11.7,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,23.27,13.55
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,34.51,25.06
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,44.14,34.25
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,49.98,39.86
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,55.71,45.19
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,59.6,48.59
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,63.41,51.8
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,74.2,61.18
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,84.22,69.72
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,115.58,96.9
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,151.14,127.24
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,169.19,122.08
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,208.71,144.62
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,247.83,169.29
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,310.17,217.35
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,373.92,274.29
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,432.58,326.73
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,490.51,376.84
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,548.49,425.52
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,602.81,470.98
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,655.64,514.19
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,705.46,553.32
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,753.17,589.95
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,797.45,624.32
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,839.17,654.84
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,876.84,681.09
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,911.61,705.18
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,941.15,728.33
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,967.28,749.24
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,988.47,765.37
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,1005.95,779.02
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,1017.7,788.08
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,1025.53,794.56
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,1028.42,798.04
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,1027.36,798.88
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,1019.45,795.9
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,1007.72,790.33
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,990.59,779.46
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,969.79,766.05
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,941.54,748.13
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,910.21,727.92
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,874.08,702.94
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,843.79,682.24
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,795.83,648.77
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,746.28,613.67
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,691.79,574.08
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,636.49,533.02
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,570.43,480.53
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,505.81,427.18
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,437.19,368.63
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,369.76,308.92
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,286.79,234.48
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,213.33,166.27
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,99.7,54.52
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
