Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,11.9,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,23.19,13.63
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,37.42,27.58
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,51.39,40.64
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,66.59,54.58
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,81.43,67.91
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,95.84,80.56
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,109.85,92.59
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,114.92,96.55
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,123.64,103.62
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,135.29,113.12
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,146.37,122.02
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,187.88,141.04
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,229.88,175.0
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,221.76,171.47
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,212.53,167.1
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,289.0,222.73
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,393.07,300.8
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,426.31,327.56
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,456.82,351.54
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,465.89,359.3
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,466.23,359.74
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,547.37,421.65
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,641.25,491.81
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,672.41,514.64
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,702.07,536.48
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,728.17,555.33
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,753.1,573.22
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,811.32,615.49
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,869.57,657.18
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,876.68,662.39
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,880.62,665.77
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,964.01,730.66
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,1017.59,768.14
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,1018.61,770.61
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,1015.74,770.92
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,1007.56,768.76
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,995.65,764.1
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,975.37,752.16
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,963.12,745.93
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,933.25,727.88
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,900.38,707.63
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,859.22,680.12
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,815.96,650.75
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,766.19,616.59
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,719.15,583.96
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,660.3,541.57
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,601.75,497.44
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,534.12,443.88
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,468.66,390.52
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,395.53,329.25
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,327.04,269.96
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,245.41,198.39
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,172.22,132.84
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,88.79,50.73
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,12.09,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,24.04,14.58
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,34.37,24.99
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,43.16,33.29
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,48.63,38.45
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,54.03,43.33
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,57.24,46.0
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,60.42,48.52
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,62.97,50.51
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,71.53,57.73
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,72.58,58.31
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,73.61,58.87
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,126.33,72.09
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,184.84,109.6
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,243.9,156.69
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,309.9,212.81
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,368.82,264.18
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,427.84,314.93
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,485.3,363.23
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,543.24,410.53
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,598.9,455.53
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,653.1,498.21
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,703.89,536.6
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,752.58,572.51
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,797.44,605.73
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,839.68,635.57
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,877.54,661.06
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,912.29,684.34
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,942.01,705.17
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,968.26,723.75
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,990.88,739.97
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,1009.77,753.81
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,1022.5,763.34
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,1031.28,770.39
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,1033.61,773.27
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,1031.92,773.8
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,1023.79,771.38
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,1011.77,766.45
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,994.04,756.61
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,972.72,744.31
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,944.6,728.66
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,913.34,710.6
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,874.61,686.88
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,833.46,660.97
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,793.72,635.09
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,744.09,601.28
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,686.35,560.72
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,628.5,518.97
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,562.43,467.19
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,497.92,414.8
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,425.48,354.02
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,355.36,293.13
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,274.27,221.94
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,202.5,156.96
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,114.09,69.04
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,27.14,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,11.72,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,24.51,15.05
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,33.48,24.18
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,42.25,32.49
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,47.75,37.67
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,53.16,42.55
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,56.74,45.54
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,60.24,48.35
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,62.78,50.33
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,71.31,57.54
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,72.36,58.0
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,73.38,58.45
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,125.82,71.8
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,183.98,109.16
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,242.29,155.64
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,307.75,211.4
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,366.16,262.59
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,424.69,313.24
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,481.97,361.63
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,539.38,408.68
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,593.78,452.03
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,646.75,492.9
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,697.0,530.58
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,745.27,565.77
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,789.52,597.97
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,831.2,626.55
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,868.86,651.25
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,903.57,673.79
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,933.86,694.59
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,960.79,713.19
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,982.35,728.28
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,1000.21,741.02
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,1012.34,749.77
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,1020.55,756.09
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,1023.32,758.94
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,1022.11,759.32
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,1014.07,754.99
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,1002.19,748.26
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,983.83,737.57
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,962.0,724.61
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,933.72,708.09
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,902.35,689.36
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,863.38,664.1
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,830.63,643.08
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,783.25,612.27
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,734.34,579.84
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,677.08,540.48
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,619.62,499.96
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,554.85,451.67
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,494.52,404.83
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,420.67,344.55
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,351.42,285.76
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,271.24,216.76
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,200.29,153.68
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,114.59,71.08
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,28.54,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,11.68,0.0
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,23.74,14.37
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,30.74,21.51
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,37.68,28.02
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,42.29,32.31
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,46.85,36.39
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,54.11,42.64
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,57.17,45.05
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,59.24,46.61
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,61.26,48.1
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,62.79,49.05
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,73.2,57.6
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,128.2,70.75
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,188.63,108.98
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,249.57,157.38
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,311.38,210.41
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,372.15,263.64
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,432.79,316.08
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,492.34,366.32
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,551.0,414.25
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,606.89,459.19
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,661.22,501.57
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,712.04,539.3
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,760.66,574.28
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,805.39,605.81
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,847.39,633.67
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,885.66,657.42
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,920.81,678.74
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,950.92,697.82
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,977.51,714.5
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,999.03,726.77
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,1016.73,736.57
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,1028.63,744.15
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,1036.53,749.3
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,1037.94,749.4
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,1035.31,747.11
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,1027.73,744.75
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,1016.25,740.03
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,997.48,729.24
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,975.1,716.18
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,946.48,698.66
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,914.73,679.08
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,877.73,655.89
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,838.18,630.82
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,790.84,601.29
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,749.13,575.21
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,692.18,537.6
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,634.9,498.83
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,570.22,452.13
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,506.86,404.3
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,432.65,345.48
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,365.66,290.05
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,286.19,223.75
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,215.53,162.4
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,128.48,80.7
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,39.89,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,12.49,0.0
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,25.37,15.71
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,33.09,23.46
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,40.68,30.59
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,45.9,35.41
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,51.03,39.97
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,54.73,43.11
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,58.33,46.07
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,66.18,52.68
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,68.61,54.49
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,70.1,55.35
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,71.52,56.13
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,124.42,69.26
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,183.02,106.36
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,248.91,158.01
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,308.22,207.84
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,366.88,258.34
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,425.59,308.17
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,482.29,355.3
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,538.58,400.63
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,592.88,443.18
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,645.71,483.32
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,694.67,519.52
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,741.39,553.16
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,784.81,584.74
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,825.66,612.56
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,861.84,635.85
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,894.93,656.96
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,924.35,676.59
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,950.47,694.06
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,970.85,708.14
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,987.57,719.95
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,998.64,728.18
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,1005.87,734.07
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,1008.72,737.23
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,1007.68,738.0
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,999.92,735.91
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,988.41,731.46
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,969.48,722.07
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,947.17,710.62
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,918.63,694.56
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,896.93,683.12
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,858.24,659.9
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,817.26,634.68
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,769.83,604.66
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,720.96,572.9
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,667.02,535.65
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,612.45,496.68
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,551.07,450.31
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,488.62,401.4
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,418.85,344.62
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,352.88,288.66
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,274.05,220.38
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,204.06,157.9
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,122.39,80.27
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,36.57,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,13.63,0.0
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,27.11,17.64
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,36.84,27.32
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,44.75,34.9
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,49.8,39.66
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,54.78,44.16
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,55.91,45.03
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,57.08,45.87
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,65.52,53.15
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,73.42,59.85
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,105.64,87.8
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,134.07,111.98
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,162.71,113.32
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,204.11,137.01
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,244.65,163.26
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,312.54,215.93
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,372.96,269.56
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,433.45,322.58
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,492.5,373.26
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,549.93,420.98
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,604.64,466.04
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,657.86,508.75
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,707.87,547.15
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,755.89,583.06
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,799.93,616.32
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,841.37,645.53
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,878.83,670.79
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,913.31,693.86
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,943.78,714.72
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,970.92,733.29
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,926.92,702.75
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,849.22,643.11
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,850.71,646.31
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,849.38,647.1
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,869.94,664.48
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,887.44,679.72
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,970.21,745.54
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,1017.09,781.28
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,942.04,731.76
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,845.63,664.47
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,821.39,651.54
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,793.79,635.55
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,824.21,662.05
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,838.36,675.75
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,729.11,596.95
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,620.65,514.96
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,551.39,461.67
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,491.96,414.61
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,433.95,367.35
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,378.57,321.05
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,320.72,271.06
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,265.74,222.28
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,204.43,167.52
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,148.97,117.1
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,76.8,50.98
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,11.95,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,5.97,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,13.27,0.0
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,27.94,18.53
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,34.76,25.61
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,41.56,32.17
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,46.4,36.74
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,51.17,41.06
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,76.91,64.18
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,104.36,88.43
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,125.22,106.41
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,146.85,124.77
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,155.31,131.42
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,169.29,142.77
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,196.17,153.33
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,228.87,179.27
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,255.77,194.88
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,313.4,237.2
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,310.59,241.78
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,286.91,227.17
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,367.27,288.86
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,475.79,373.11
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,485.02,381.44
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,485.98,382.43
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,534.83,421.14
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,587.92,462.83
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,622.44,489.84
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,657.43,517.13
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,686.25,538.88
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,714.6,560.17
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,588.22,463.3
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,447.76,352.69
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,496.83,392.05
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,562.44,443.22
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,594.25,468.69
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,625.81,494.05
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,498.13,395.08
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,349.56,277.59
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,339.28,270.66
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,328.68,263.21
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,278.28,223.28
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,246.47,197.98
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,423.68,345.13
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,580.74,471.94
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,460.9,376.35
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,346.5,283.59
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,362.47,298.92
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,358.96,298.28
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,239.99,199.65
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,132.3,107.94
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,112.93,91.89
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,93.92,75.84
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,239.24,203.02
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,345.11,289.54
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,264.79,217.73
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,193.56,153.18
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,113.25,78.23
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,28.32,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,12.6,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,9.88,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,19.82,11.53
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,33.48,24.41
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,46.78,36.79
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,61.74,50.59
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,76.56,64.05
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,90.29,76.16
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,103.93,87.96
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,124.07,105.48
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,146.84,125.07
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,141.31,119.55
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,141.96,119.51
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,166.05,133.28
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,191.68,153.34
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,236.59,182.75
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,309.45,236.06
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,222.67,173.36
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,116.04,90.79
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,228.7,181.86
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,346.07,274.31
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,376.95,298.67
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,409.44,324.53
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,276.46,220.25
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,130.58,102.41
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,269.26,214.79
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,411.44,325.93
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,383.35,302.87
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,353.18,278.75
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,399.49,315.03
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,447.44,351.98
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,328.63,260.06
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,198.75,157.18
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,359.54,286.28
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,518.06,408.48
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,543.99,428.12
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,552.01,435.09
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,565.61,446.82
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,577.95,457.61
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,447.12,356.69
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,298.46,238.92
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,475.66,385.31
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,645.12,519.01
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,732.97,589.49
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,797.08,639.68
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,581.37,474.74
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,360.86,296.75
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,384.25,318.71
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,385.74,321.9
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,437.56,366.49
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,466.08,390.5
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,398.42,333.13
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,334.31,277.38
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,257.49,210.01
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,187.18,147.17
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,114.91,80.11
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,45.35,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,15.15,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,14.4,1.78
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,28.63,19.23
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,38.83,29.22
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,47.04,37.03
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,60.26,49.16
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,79.37,66.33
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,93.76,78.96
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,108.06,91.26
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,126.26,106.94
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,141.53,119.86
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,103.82,86.33
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,82.64,67.43
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,161.65,114.3
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,224.74,173.69
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,263.83,200.95
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,305.09,231.25
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,308.6,238.68
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,296.97,232.55
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,269.41,211.1
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,239.39,187.38
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,219.71,171.93
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,198.96,155.53
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,308.05,241.29
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,422.08,328.35
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,440.54,341.99
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,459.23,356.2
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,534.87,414.26
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,608.48,469.95
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,642.53,495.81
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,688.4,530.22
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,733.91,565.65
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,779.26,600.87
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,733.38,566.26
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,667.81,517.55
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,633.84,493.08
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,598.32,467.12
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,539.59,423.92
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,461.08,364.94
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,560.39,445.5
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,655.76,521.05
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,592.56,473.63
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,511.89,412.8
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,583.85,473.68
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,646.64,526.1
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,579.44,474.68
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,498.44,412.26
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,453.62,377.6
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,408.54,341.88
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,359.96,302.59
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,313.12,263.82
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,265.11,222.74
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,218.68,181.97
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,168.2,137.17
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,121.51,95.09
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,69.56,47.84
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,12.53,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,13.93,2.12
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,27.61,18.39
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,39.04,29.35
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,50.17,39.7
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,60.49,49.26
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,70.44,58.3
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,76.3,63.36
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,81.96,68.1
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,83.95,69.49
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,84.2,69.32
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,77.67,63.2
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,79.02,64.04
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,129.34,76.41
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,186.02,112.85
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,244.14,159.71
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,303.02,210.83
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,360.35,262.02
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,417.94,313.02
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,476.7,363.18
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,532.44,409.68
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,585.39,453.67
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,636.99,495.49
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,685.36,532.9
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,731.77,567.9
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,774.19,600.52
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,814.13,629.69
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,850.65,655.85
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,884.37,680.27
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,824.99,635.06
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,725.05,556.44
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,856.79,660.22
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,960.95,737.66
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,986.26,756.95
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,993.73,764.48
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,994.02,766.18
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,990.54,765.4
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,981.42,760.02
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,968.7,752.25
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,951.2,741.2
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,930.25,727.78
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,901.25,709.31
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,869.42,688.74
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,832.57,663.1
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,793.28,635.54
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,749.9,605.88
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,700.97,571.56
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,496.38,409.96
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,293.18,242.35
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,256.89,213.48
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,221.27,184.1
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,185.22,153.39
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,149.95,122.74
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,176.12,142.93
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,189.43,148.71
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,118.54,83.85
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,50.88,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,17.12,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
