Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,19.0,3.25,9.0,32.0,14.76,3.04
2016,5,24,5,30,247.0,38.0,3.4,9.0,64.0,29.33,19.84
2016,5,24,5,45,344.0,48.5,3.6,9.5,106.5,39.1,29.35
2016,5,24,6,0,441.0,59.0,3.8,10.0,149.0,46.86,36.73
2016,5,24,6,15,220.5,57.5,3.85,10.0,102.5,42.18,32.71
2016,5,24,6,30,0.0,56.0,3.9,10.0,56.0,46.36,36.55
2016,5,24,6,45,0.0,67.5,3.95,10.5,67.5,55.95,45.07
2016,5,24,7,0,0.0,79.0,4.0,11.0,79.0,65.26,53.19
2016,5,24,7,15,32.0,139.5,4.0,11.5,155.0,105.98,89.02
2016,5,24,7,30,64.0,200.0,4.0,12.0,231.0,143.74,121.52
2016,5,24,7,45,38.5,197.0,4.0,12.5,216.0,143.2,120.34
2016,5,24,8,0,13.0,194.0,4.0,13.0,201.0,150.16,125.7
2016,5,24,8,15,10.0,192.5,4.0,13.0,198.5,151.93,120.94
2016,5,24,8,30,7.0,191.0,4.0,13.0,196.0,152.87,121.38
2016,5,24,8,45,14.5,229.5,4.05,13.5,240.0,184.26,146.06
2016,5,24,9,0,22.0,268.0,4.1,14.0,284.0,216.96,171.53
2016,5,24,9,15,131.5,324.5,4.1,14.0,428.5,282.81,220.78
2016,5,24,9,30,241.0,381.0,4.1,14.0,573.0,375.63,292.07
2016,5,24,9,45,127.0,314.0,4.2,14.5,415.5,299.72,235.0
2016,5,24,10,0,13.0,247.0,4.3,15.0,258.0,208.27,163.41
2016,5,24,10,15,13.5,255.5,4.35,15.0,267.5,217.09,170.47
2016,5,24,10,30,14.0,264.0,4.4,15.0,277.0,225.99,177.42
2016,5,24,10,45,51.5,359.5,4.5,15.5,408.0,330.15,259.05
2016,5,24,11,0,89.0,455.0,4.6,16.0,539.0,440.06,342.99
2016,5,24,11,15,75.0,449.5,4.6,16.0,520.5,434.43,338.16
2016,5,24,11,30,61.0,444.0,4.6,16.0,502.0,427.02,332.28
2016,5,24,11,45,46.0,418.0,4.7,16.0,462.0,399.26,311.05
2016,5,24,12,0,31.0,392.0,4.8,16.0,422.0,369.26,287.97
2016,5,24,12,15,187.0,419.5,4.8,16.0,598.5,545.46,426.34
2016,5,24,12,30,343.0,447.0,4.8,16.0,775.0,732.02,566.77
2016,5,24,12,45,278.0,461.0,4.85,16.0,725.0,700.09,541.43
2016,5,24,13,0,213.0,475.0,4.9,16.0,675.0,650.33,503.99
2016,5,24,13,15,242.0,460.0,4.95,16.0,683.0,671.85,521.65
2016,5,24,13,30,271.0,445.0,5.0,16.0,691.0,708.78,550.07
2016,5,24,13,45,286.5,427.5,5.05,16.0,682.0,713.41,554.76
2016,5,24,14,0,302.0,410.0,5.1,16.0,673.0,716.2,558.34
2016,5,24,14,15,579.5,270.5,5.1,15.5,751.5,865.18,677.5
2016,5,24,14,30,857.0,131.0,5.1,15.0,830.0,975.01,760.34
2016,5,24,14,45,604.0,229.5,5.1,15.0,710.5,848.94,668.93
2016,5,24,15,0,351.0,328.0,5.1,15.0,591.0,681.77,540.4
2016,5,24,15,15,361.5,304.5,5.05,15.0,562.5,662.77,528.45
2016,5,24,15,30,372.0,281.0,5.0,15.0,534.0,641.43,514.01
2016,5,24,15,45,577.0,195.5,4.95,15.0,557.5,740.27,595.12
2016,5,24,16,0,782.0,110.0,4.9,15.0,581.0,808.79,648.66
2016,5,24,16,15,759.5,106.5,4.85,14.5,532.0,761.57,615.8
2016,5,24,16,30,737.0,103.0,4.8,14.0,483.0,716.85,584.97
2016,5,24,16,45,409.0,138.0,4.75,13.5,345.5,475.55,394.68
2016,5,24,17,0,81.0,173.0,4.7,13.0,208.0,226.37,186.92
2016,5,24,17,15,341.0,126.5,4.6,12.5,243.5,382.5,321.62
2016,5,24,17,30,601.0,80.0,4.5,12.0,279.0,478.4,401.99
2016,5,24,17,45,547.0,72.0,4.4,11.5,230.0,408.11,342.5
2016,5,24,18,0,493.0,64.0,4.3,11.0,181.0,341.9,285.13
2016,5,24,18,15,411.0,54.5,4.1,10.5,136.0,266.08,218.17
2016,5,24,18,30,329.0,45.0,3.9,10.0,91.0,198.41,157.17
2016,5,24,18,45,208.5,31.5,3.75,10.0,56.5,121.91,87.59
2016,5,24,19,0,88.0,18.0,3.6,10.0,22.0,52.28,0.0
2016,5,24,19,15,44.0,9.0,3.5,9.5,11.0,17.42,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,135.5,18.0,3.2,9.0,33.0,14.02,3.01
2016,5,25,5,30,271.0,36.0,3.3,9.0,66.0,27.9,18.65
2016,5,25,5,45,363.5,46.5,3.45,9.5,108.5,37.4,27.86
2016,5,25,6,0,456.0,57.0,3.6,10.0,151.0,45.22,35.26
2016,5,25,6,15,230.0,79.5,3.6,10.5,127.0,59.96,48.7
2016,5,25,6,30,4.0,102.0,3.6,11.0,103.0,80.16,66.79
2016,5,25,6,45,9.5,120.5,3.65,11.5,124.0,94.21,79.07
2016,5,25,7,0,15.0,139.0,3.7,12.0,145.0,108.17,91.03
2016,5,25,7,15,16.0,155.5,3.7,12.0,163.0,120.66,101.69
2016,5,25,7,30,17.0,172.0,3.7,12.0,181.0,133.05,112.14
2016,5,25,7,45,21.0,193.0,3.75,12.5,204.5,148.32,124.75
2016,5,25,8,0,25.0,214.0,3.8,13.0,228.0,163.41,137.05
2016,5,25,8,15,36.5,244.0,3.85,13.0,267.0,178.26,141.55
2016,5,25,8,30,48.0,274.0,3.9,13.0,306.0,205.19,162.09
2016,5,25,8,45,81.0,309.0,3.95,13.5,367.0,241.57,189.22
2016,5,25,9,0,114.0,344.0,4.0,14.0,428.0,275.93,215.04
2016,5,25,9,15,126.5,365.5,4.05,14.0,463.0,307.53,240.12
2016,5,25,9,30,139.0,387.0,4.1,14.0,498.0,340.96,266.69
2016,5,25,9,45,263.5,377.0,4.15,14.5,597.5,398.51,310.41
2016,5,25,10,0,388.0,367.0,4.2,15.0,697.0,473.92,368.55
2016,5,25,10,15,650.0,239.0,4.25,15.0,813.0,544.85,425.51
2016,5,25,10,30,912.0,111.0,4.3,15.0,929.0,635.54,498.6
2016,5,25,10,45,915.5,112.5,4.35,15.5,948.5,684.64,536.75
2016,5,25,11,0,919.0,114.0,4.4,16.0,968.0,731.7,572.56
2016,5,25,11,15,921.5,114.5,4.45,16.0,980.5,775.0,605.93
2016,5,25,11,30,924.0,115.0,4.5,16.0,993.0,815.82,635.38
2016,5,25,11,45,927.0,114.0,4.6,16.5,998.5,853.14,661.06
2016,5,25,12,0,930.0,113.0,4.7,17.0,1004.0,887.66,684.63
2016,5,25,12,15,929.5,113.0,4.75,17.0,1001.5,917.07,705.53
2016,5,25,12,30,929.0,113.0,4.8,17.0,999.0,943.2,724.18
2016,5,25,12,45,924.5,114.5,4.9,17.0,988.0,963.63,739.29
2016,5,25,13,0,920.0,116.0,5.0,17.0,977.0,980.41,752.0
2016,5,25,13,15,916.5,115.0,5.05,17.0,960.0,992.04,760.88
2016,5,25,13,30,913.0,114.0,5.1,17.0,943.0,999.86,767.25
2016,5,25,13,45,908.5,112.5,5.2,17.0,919.0,1002.38,770.48
2016,5,25,14,0,904.0,111.0,5.3,17.0,895.0,1001.05,771.17
2016,5,25,14,15,897.0,109.5,5.3,17.0,864.0,993.49,766.89
2016,5,25,14,30,890.0,108.0,5.3,17.0,833.0,982.2,760.15
2016,5,25,14,45,883.0,105.0,5.35,17.0,797.5,965.69,750.19
2016,5,25,15,0,876.0,102.0,5.4,17.0,762.0,945.64,737.78
2016,5,25,15,15,864.0,99.5,5.4,16.5,720.5,918.12,721.1
2016,5,25,15,30,852.0,97.0,5.4,16.0,679.0,887.57,702.16
2016,5,25,15,45,838.5,93.5,5.4,16.0,633.5,851.78,677.89
2016,5,25,16,0,825.0,90.0,5.4,16.0,588.0,821.82,657.8
2016,5,25,16,15,804.5,87.0,5.35,15.5,539.0,775.6,626.29
2016,5,25,16,30,784.0,84.0,5.3,15.0,490.0,727.82,593.16
2016,5,25,16,45,757.5,80.0,5.25,14.5,439.5,673.21,554.08
2016,5,25,17,0,731.0,76.0,5.2,14.0,389.0,618.19,513.54
2016,5,25,17,15,694.5,71.5,5.1,13.5,338.0,556.0,464.54
2016,5,25,17,30,658.0,67.0,5.0,13.0,287.0,497.59,416.98
2016,5,25,17,45,602.0,62.0,4.9,12.5,236.5,427.15,357.89
2016,5,25,18,0,546.0,57.0,4.8,12.0,186.0,360.87,300.33
2016,5,25,18,15,466.0,48.5,4.6,11.5,140.5,284.47,232.76
2016,5,25,18,30,386.0,40.0,4.4,11.0,95.0,216.06,170.81
2016,5,25,18,45,193.0,31.5,4.2,10.5,59.0,116.36,83.93
2016,5,25,19,0,0.0,23.0,4.0,10.0,23.0,21.66,0.0
2016,5,25,19,15,0.0,11.5,3.95,9.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.5,2.9,9.0,33.0,15.13,4.07
2016,5,26,5,30,243.0,39.0,3.0,9.0,66.0,30.05,20.57
2016,5,26,5,45,337.5,50.0,3.15,9.5,108.5,38.34,28.72
2016,5,26,6,0,432.0,61.0,3.3,10.0,151.0,48.4,38.14
2016,5,26,6,15,495.0,69.5,3.25,10.5,199.0,54.06,43.39
2016,5,26,6,30,558.0,78.0,3.2,11.0,247.0,59.6,48.33
2016,5,26,6,45,605.0,84.0,3.15,11.5,298.0,62.93,51.14
2016,5,26,7,0,652.0,90.0,3.1,12.0,349.0,66.19,53.79
2016,5,26,7,15,684.5,95.0,3.05,12.5,400.0,68.46,55.51
2016,5,26,7,30,717.0,100.0,3.0,13.0,451.0,70.65,57.12
2016,5,26,7,45,742.5,103.5,2.95,14.0,501.0,71.64,57.55
2016,5,26,8,0,768.0,107.0,2.9,15.0,551.0,79.59,64.02
2016,5,26,8,15,787.0,110.5,2.85,15.0,598.0,128.92,75.88
2016,5,26,8,30,806.0,114.0,2.8,15.0,645.0,185.5,111.92
2016,5,26,8,45,822.0,116.5,2.8,15.5,688.5,242.77,157.44
2016,5,26,9,0,838.0,119.0,2.8,16.0,732.0,301.41,207.8
2016,5,26,9,15,849.0,121.0,2.8,16.5,770.5,359.2,258.58
2016,5,26,9,30,860.0,123.0,2.8,17.0,809.0,420.72,311.55
2016,5,26,9,45,859.5,130.5,2.8,17.5,840.0,476.59,359.02
2016,5,26,10,0,859.0,138.0,2.8,18.0,871.0,530.94,403.74
2016,5,26,10,15,866.0,139.5,2.8,18.5,897.5,583.31,445.46
2016,5,26,10,30,873.0,141.0,2.8,19.0,924.0,634.48,484.92
2016,5,26,10,45,878.0,142.0,2.85,19.5,944.0,682.58,521.14
2016,5,26,11,0,883.0,143.0,2.9,20.0,964.0,728.88,555.07
2016,5,26,11,15,886.0,143.5,2.9,20.0,976.5,771.36,586.32
2016,5,26,11,30,889.0,144.0,2.9,20.0,989.0,811.53,614.79
2016,5,26,11,45,891.0,143.5,2.95,20.5,994.5,847.63,638.29
2016,5,26,12,0,893.0,143.0,3.0,21.0,1000.0,881.03,659.8
2016,5,26,12,15,893.0,143.0,3.05,21.0,997.5,910.29,679.69
2016,5,26,12,30,893.0,143.0,3.1,21.0,995.0,936.45,697.52
2016,5,26,12,45,902.0,135.0,3.2,21.5,988.5,960.52,713.01
2016,5,26,13,0,911.0,127.0,3.3,22.0,982.0,981.16,726.24
2016,5,26,13,15,907.5,126.0,3.45,22.0,964.5,992.89,735.42
2016,5,26,13,30,904.0,125.0,3.6,22.0,947.0,1000.85,742.27
2016,5,26,13,45,898.5,124.0,3.75,22.0,923.0,1003.07,745.44
2016,5,26,14,0,893.0,123.0,3.9,22.0,899.0,1001.48,746.2
2016,5,26,14,15,885.5,121.5,4.05,22.0,868.0,993.69,742.91
2016,5,26,14,30,878.0,120.0,4.2,22.0,837.0,982.21,737.23
2016,5,26,14,45,866.5,118.5,4.35,22.0,800.0,963.35,726.57
2016,5,26,15,0,855.0,117.0,4.5,22.0,763.0,941.13,713.77
2016,5,26,15,15,842.5,114.5,4.6,21.5,721.5,924.34,706.02
2016,5,26,15,30,830.0,112.0,4.7,21.0,680.0,893.53,688.31
2016,5,26,15,45,812.0,109.5,4.85,20.5,633.5,855.12,665.28
2016,5,26,16,0,794.0,107.0,5.0,20.0,587.0,814.44,640.12
2016,5,26,16,15,772.5,103.0,5.0,19.5,538.5,767.26,608.84
2016,5,26,16,30,751.0,99.0,5.0,19.0,490.0,718.64,575.92
2016,5,26,16,45,721.5,95.0,5.05,18.5,439.0,666.45,539.75
2016,5,26,17,0,692.0,91.0,5.1,18.0,388.0,610.8,498.84
2016,5,26,17,15,653.0,85.0,5.0,17.0,336.5,546.94,450.26
2016,5,26,17,30,614.0,79.0,4.9,16.0,285.0,484.69,401.24
2016,5,26,17,45,557.5,72.0,4.85,15.5,235.0,413.61,342.56
2016,5,26,18,0,501.0,65.0,4.8,15.0,185.0,346.77,285.46
2016,5,26,18,15,419.5,55.5,4.6,14.0,139.5,270.81,219.69
2016,5,26,18,30,338.0,46.0,4.4,13.0,94.0,202.91,159.49
2016,5,26,18,45,219.0,32.5,4.25,12.5,59.0,126.17,91.07
2016,5,26,19,0,100.0,19.0,4.1,12.0,24.0,57.3,5.21
2016,5,26,19,15,50.0,9.5,4.05,11.5,12.0,19.19,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,45,13.5,4.5,1.45,7.5,4.5,0.0,0.0
2016,5,27,5,0,27.0,9.0,1.5,8.0,9.0,7.68,0.0
2016,5,27,5,15,144.0,23.5,1.65,8.5,38.5,18.23,6.48
2016,5,27,5,30,261.0,38.0,1.8,9.0,68.0,29.35,20.02
2016,5,27,5,45,357.5,49.0,2.0,9.5,111.0,39.45,29.74
2016,5,27,6,0,454.0,60.0,2.2,10.0,154.0,47.64,37.48
2016,5,27,6,15,516.0,68.0,2.15,10.5,203.0,52.96,42.41
2016,5,27,6,30,578.0,76.0,2.1,11.0,252.0,58.17,47.05
2016,5,27,6,45,625.0,81.0,2.1,12.0,303.5,60.84,49.17
2016,5,27,7,0,672.0,86.0,2.1,13.0,355.0,63.49,51.18
2016,5,27,7,15,703.5,91.0,2.1,13.5,406.0,65.89,53.02
2016,5,27,7,30,735.0,96.0,2.1,14.0,457.0,68.19,54.73
2016,5,27,7,45,760.5,99.5,2.1,15.0,507.0,75.89,61.01
2016,5,27,8,0,786.0,103.0,2.1,16.0,557.0,77.08,61.57
2016,5,27,8,15,804.0,106.0,2.1,16.5,604.0,126.58,73.03
2016,5,27,8,30,822.0,109.0,2.1,17.0,651.0,183.61,108.72
2016,5,27,8,45,838.0,110.5,2.15,18.0,694.5,241.02,153.57
2016,5,27,9,0,854.0,112.0,2.2,19.0,738.0,305.6,207.58
2016,5,27,9,15,864.5,114.0,2.15,19.5,776.0,363.08,257.27
2016,5,27,9,30,875.0,116.0,2.1,20.0,814.0,420.62,306.34
2016,5,27,9,45,888.0,114.5,2.1,21.0,848.0,476.52,352.28
2016,5,27,10,0,901.0,113.0,2.1,22.0,882.0,532.17,396.36
2016,5,27,10,15,907.0,114.5,2.1,22.5,908.5,585.86,438.15
2016,5,27,10,30,913.0,116.0,2.1,23.0,935.0,638.17,477.47
2016,5,27,10,45,919.0,115.5,2.1,23.5,955.5,687.3,513.3
2016,5,27,11,0,925.0,115.0,2.1,24.0,976.0,734.59,546.73
2016,5,27,11,15,927.5,115.5,2.15,24.0,988.5,778.1,578.08
2016,5,27,11,30,930.0,116.0,2.2,24.0,1001.0,819.12,605.76
2016,5,27,11,45,933.0,115.0,2.25,24.5,1006.5,856.63,629.46
2016,5,27,12,0,936.0,114.0,2.3,25.0,1012.0,891.34,651.13
2016,5,27,12,15,935.5,114.0,2.4,25.0,1010.0,920.94,671.09
2016,5,27,12,30,935.0,114.0,2.5,25.0,1008.0,947.24,688.97
2016,5,27,12,45,931.5,115.0,2.6,25.5,997.5,968.3,702.15
2016,5,27,13,0,928.0,116.0,2.7,26.0,987.0,985.72,713.04
2016,5,27,13,15,924.5,115.0,2.8,26.0,970.0,997.51,721.83
2016,5,27,13,30,921.0,114.0,2.9,26.0,953.0,1005.47,728.3
2016,5,27,13,45,915.5,113.0,3.0,26.0,928.5,1007.64,731.19
2016,5,27,14,0,910.0,112.0,3.1,26.0,904.0,1005.95,731.73
2016,5,27,14,15,903.5,111.0,3.15,26.0,873.5,999.47,728.9
2016,5,27,14,30,897.0,110.0,3.2,26.0,843.0,989.26,723.78
2016,5,27,14,45,887.0,108.5,3.3,26.0,806.5,971.55,714.19
2016,5,27,15,0,877.0,107.0,3.4,26.0,770.0,950.4,702.38
2016,5,27,15,15,865.0,104.5,3.4,25.5,728.5,923.04,687.08
2016,5,27,15,30,853.0,102.0,3.4,25.0,687.0,892.64,669.66
2016,5,27,15,45,836.0,100.0,3.45,25.0,641.0,864.73,652.81
2016,5,27,16,0,819.0,98.0,3.5,25.0,595.0,824.89,627.51
2016,5,27,16,15,798.5,95.0,3.45,24.5,546.0,778.96,598.36
2016,5,27,16,30,778.0,92.0,3.4,24.0,497.0,731.46,567.58
2016,5,27,16,45,745.5,89.5,3.4,23.5,445.5,674.36,529.33
2016,5,27,17,0,713.0,87.0,3.4,23.0,394.0,620.45,491.61
2016,5,27,17,15,674.5,81.5,3.3,22.0,342.5,556.67,445.09
2016,5,27,17,30,636.0,76.0,3.2,21.0,291.0,494.42,397.97
2016,5,27,17,45,578.0,70.0,3.15,20.0,240.5,422.67,341.49
2016,5,27,18,0,520.0,64.0,3.1,19.0,190.0,355.23,286.23
2016,5,27,18,15,440.0,54.5,3.2,18.0,144.0,279.01,222.14
2016,5,27,18,30,360.0,45.0,3.3,17.0,98.0,210.71,162.94
2016,5,27,18,45,240.0,32.5,3.4,16.5,62.0,133.0,94.99
2016,5,27,19,0,120.0,20.0,3.5,16.0,26.0,64.38,11.54
2016,5,27,19,15,60.0,10.0,3.55,15.5,13.0,21.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,11.0,10.0,8.54,0.0
2016,5,28,5,15,152.0,23.0,1.7,11.5,40.0,17.86,6.41
2016,5,28,5,30,304.0,36.0,2.0,12.0,70.0,29.4,19.81
2016,5,28,5,45,393.5,46.0,2.35,13.0,113.5,36.99,27.14
2016,5,28,6,0,483.0,56.0,2.7,14.0,157.0,44.44,34.02
2016,5,28,6,15,526.5,65.5,2.8,14.5,203.0,50.99,39.97
2016,5,28,6,30,570.0,75.0,2.9,15.0,249.0,57.28,45.51
2016,5,28,6,45,637.0,71.5,3.05,15.5,299.5,53.9,42.34
2016,5,28,7,0,704.0,68.0,3.2,16.0,350.0,55.66,43.67
2016,5,28,7,15,727.5,79.5,3.2,16.5,405.0,63.59,50.37
2016,5,28,7,30,751.0,91.0,3.2,17.0,460.0,71.12,56.62
2016,5,28,7,45,774.5,95.0,3.2,17.5,510.5,72.86,57.79
2016,5,28,8,0,798.0,99.0,3.2,18.0,561.0,74.5,58.87
2016,5,28,8,15,816.0,102.0,3.15,18.5,608.0,124.2,70.35
2016,5,28,8,30,834.0,105.0,3.1,19.0,655.0,181.87,106.2
2016,5,28,8,45,848.0,107.5,3.05,20.0,698.5,240.23,151.69
2016,5,28,9,0,862.0,110.0,3.0,21.0,742.0,305.64,206.27
2016,5,28,9,15,872.5,112.0,2.9,21.5,781.0,363.5,256.22
2016,5,28,9,30,883.0,114.0,2.8,22.0,820.0,421.42,305.58
2016,5,28,9,45,890.5,116.5,2.75,23.0,852.5,478.25,352.21
2016,5,28,10,0,898.0,119.0,2.7,24.0,885.0,534.34,396.5
2016,5,28,10,15,904.0,120.0,2.6,24.0,912.0,587.52,438.49
2016,5,28,10,30,910.0,121.0,2.5,24.0,939.0,639.32,478.07
2016,5,28,10,45,914.0,122.5,2.45,24.5,959.0,688.63,513.86
2016,5,28,11,0,918.0,124.0,2.4,25.0,979.0,735.98,547.09
2016,5,28,11,15,921.0,124.5,2.4,25.0,991.5,779.64,578.26
2016,5,28,11,30,924.0,125.0,2.4,25.0,1004.0,820.89,606.03
2016,5,28,11,45,925.0,125.5,2.4,25.5,1009.5,857.96,629.04
2016,5,28,12,0,926.0,126.0,2.4,26.0,1015.0,892.19,649.95
2016,5,28,12,15,925.5,126.0,2.45,26.0,1012.5,921.7,669.36
2016,5,28,12,30,925.0,126.0,2.5,26.0,1010.0,947.97,686.71
2016,5,28,12,45,912.0,133.0,2.55,26.5,997.0,965.72,697.24
2016,5,28,13,0,899.0,140.0,2.6,27.0,984.0,979.66,705.44
2016,5,28,13,15,895.0,139.0,2.65,27.0,967.0,991.05,713.52
2016,5,28,13,30,891.0,138.0,2.7,27.0,950.0,998.69,719.33
2016,5,28,13,45,885.5,136.5,2.8,27.0,925.5,1000.64,722.1
2016,5,28,14,0,880.0,135.0,2.9,27.0,901.0,998.81,722.6
2016,5,28,14,15,872.0,133.0,3.0,26.5,870.0,990.34,720.34
2016,5,28,14,30,864.0,131.0,3.1,26.0,839.0,978.21,715.79
2016,5,28,14,45,854.0,129.0,3.25,26.0,802.5,972.61,714.57
2016,5,28,15,0,844.0,127.0,3.4,26.0,766.0,951.27,702.89
2016,5,28,15,15,771.0,145.5,3.45,25.5,704.5,890.34,665.22
2016,5,28,15,30,698.0,164.0,3.5,25.0,643.0,835.71,631.32
2016,5,28,15,45,617.5,175.0,3.6,25.0,578.0,759.84,580.4
2016,5,28,16,0,537.0,186.0,3.7,25.0,513.0,677.98,522.83
2016,5,28,16,15,581.5,155.5,3.75,24.5,482.5,672.3,522.65
2016,5,28,16,30,626.0,125.0,3.8,24.0,452.0,653.47,512.4
2016,5,28,16,45,580.0,126.5,3.85,23.5,405.5,596.05,471.21
2016,5,28,17,0,534.0,128.0,3.9,23.0,359.0,533.32,425.21
2016,5,28,17,15,502.5,116.5,3.75,22.0,311.5,475.95,382.64
2016,5,28,17,30,471.0,105.0,3.6,21.0,264.0,420.02,339.69
2016,5,28,17,45,431.0,91.5,3.45,20.0,218.5,358.92,291.05
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,300.9,243.15
2016,5,28,18,15,328.0,64.0,3.15,18.0,131.0,235.42,187.69
2016,5,28,18,30,265.0,50.0,3.0,17.0,89.0,176.41,136.48
2016,5,28,18,45,172.5,35.0,2.95,16.0,56.5,113.21,81.28
2016,5,28,19,0,80.0,20.0,2.9,15.0,24.0,48.36,10.85
2016,5,28,19,15,40.0,10.0,2.95,14.5,12.0,17.41,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,9.0,11.0,8.54,0.0
2016,5,29,5,15,167.0,23.5,3.15,9.5,41.0,18.27,7.04
2016,5,29,5,30,293.0,37.0,3.1,10.0,71.0,30.21,20.72
2016,5,29,5,45,385.5,47.5,3.1,10.5,114.5,38.2,28.52
2016,5,29,6,0,478.0,58.0,3.1,11.0,158.0,46.04,35.89
2016,5,29,6,15,539.5,65.5,3.0,11.5,207.5,51.05,40.52
2016,5,29,6,30,601.0,73.0,2.9,12.0,257.0,55.98,44.89
2016,5,29,6,45,644.5,78.5,2.85,13.0,308.5,59.12,47.43
2016,5,29,7,0,688.0,84.0,2.8,14.0,360.0,62.19,49.82
2016,5,29,7,15,719.5,88.5,2.75,14.5,411.5,64.32,51.42
2016,5,29,7,30,751.0,93.0,2.7,15.0,463.0,72.57,58.34
2016,5,29,7,45,774.5,97.0,2.65,16.0,513.0,74.26,59.35
2016,5,29,8,0,798.0,101.0,2.6,17.0,563.0,75.84,60.26
2016,5,29,8,15,816.0,104.0,2.6,17.5,610.5,125.09,71.46
2016,5,29,8,30,834.0,107.0,2.6,18.0,658.0,182.71,107.22
2016,5,29,8,45,848.5,109.5,2.6,18.5,701.5,241.13,153.03
2016,5,29,9,0,863.0,112.0,2.6,19.0,745.0,306.6,208.2
2016,5,29,9,15,873.5,114.0,2.65,19.5,783.5,364.5,258.53
2016,5,29,9,30,884.0,116.0,2.7,20.0,822.0,422.46,308.4
2016,5,29,9,45,892.0,117.5,2.75,20.5,855.0,478.8,355.88
2016,5,29,10,0,900.0,119.0,2.8,21.0,888.0,534.44,401.34
2016,5,29,10,15,906.0,120.5,2.9,21.5,914.5,588.06,443.99
2016,5,29,10,30,912.0,122.0,3.0,22.0,941.0,640.31,484.31
2016,5,29,10,45,914.5,123.5,3.1,22.5,960.5,688.74,520.72
2016,5,29,11,0,917.0,125.0,3.2,23.0,980.0,735.07,554.65
2016,5,29,11,15,919.5,126.0,3.3,23.0,992.5,778.72,587.01
2016,5,29,11,30,922.0,127.0,3.4,23.0,1005.0,819.93,616.11
2016,5,29,11,45,920.5,128.5,3.5,23.5,1009.0,855.77,639.52
2016,5,29,12,0,919.0,130.0,3.6,24.0,1013.0,888.64,660.79
2016,5,29,12,15,918.5,130.0,3.7,24.0,1011.0,918.01,680.95
2016,5,29,12,30,918.0,130.0,3.8,24.0,1009.0,944.18,699.0
2016,5,29,12,45,909.0,134.0,3.9,24.0,997.0,962.81,712.09
2016,5,29,13,0,900.0,138.0,4.0,24.0,985.0,977.76,722.86
2016,5,29,13,15,896.5,137.5,4.05,24.0,968.0,990.08,731.72
2016,5,29,13,30,893.0,137.0,4.1,24.0,951.0,998.69,738.25
2016,5,29,13,45,888.5,135.0,4.15,24.0,927.0,1001.16,740.83
2016,5,29,14,0,884.0,133.0,4.2,24.0,903.0,999.83,741.07
2016,5,29,14,15,876.5,131.0,4.2,24.0,872.5,991.85,736.7
2016,5,29,14,30,869.0,129.0,4.2,24.0,842.0,980.19,730.04
2016,5,29,14,45,860.5,126.0,4.25,24.0,805.5,963.0,720.03
2016,5,29,15,0,852.0,123.0,4.3,24.0,769.0,953.68,715.48
2016,5,29,15,15,839.0,120.5,4.3,23.5,727.5,925.67,699.28
2016,5,29,15,30,826.0,118.0,4.3,23.0,686.0,894.67,681.01
2016,5,29,15,45,811.0,114.0,4.3,23.0,640.5,857.5,656.97
2016,5,29,16,0,796.0,110.0,4.3,23.0,595.0,817.91,631.04
2016,5,29,16,15,774.0,106.0,4.3,22.5,545.5,770.44,600.32
2016,5,29,16,30,752.0,102.0,4.3,22.0,496.0,721.55,568.0
2016,5,29,16,45,724.5,97.0,4.3,21.5,445.5,669.96,532.97
2016,5,29,17,0,697.0,92.0,4.3,21.0,395.0,614.59,493.05
2016,5,29,17,15,658.0,86.5,4.25,20.0,343.5,551.25,446.17
2016,5,29,17,30,619.0,81.0,4.2,19.0,292.0,489.47,398.74
2016,5,29,17,45,566.5,73.5,4.2,18.5,242.0,419.94,342.63
2016,5,29,18,0,514.0,66.0,4.2,18.0,192.0,354.23,287.66
2016,5,29,18,15,434.0,56.5,4.15,17.0,146.0,278.35,223.2
2016,5,29,18,30,354.0,47.0,4.1,16.0,100.0,210.32,163.85
2016,5,29,18,45,237.0,34.0,4.05,15.0,64.0,133.52,96.89
2016,5,29,19,0,120.0,21.0,4.0,14.0,28.0,66.12,20.72
2016,5,29,19,15,60.0,10.5,4.0,13.5,14.0,22.3,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,8.0,12.0,9.39,0.0
2016,5,30,5,15,188.0,24.0,1.9,8.5,43.0,18.7,7.64
2016,5,30,5,30,321.0,37.0,2.0,9.0,74.0,30.28,20.91
2016,5,30,5,45,413.5,46.0,2.15,10.0,118.0,37.02,27.55
2016,5,30,6,0,506.0,55.0,2.3,11.0,162.0,43.69,33.8
2016,5,30,6,15,566.0,61.5,2.3,11.5,211.5,48.04,37.83
2016,5,30,6,30,626.0,68.0,2.3,12.0,261.0,52.34,41.64
2016,5,30,6,45,670.0,73.0,2.3,13.0,313.0,55.3,44.03
2016,5,30,7,0,714.0,78.0,2.3,14.0,365.0,63.5,50.98
2016,5,30,7,15,744.0,82.0,2.3,14.5,416.5,65.65,52.58
2016,5,30,7,30,774.0,86.0,2.3,15.0,468.0,67.73,54.1
2016,5,30,7,45,797.0,89.5,2.35,16.0,518.5,69.28,55.02
2016,5,30,8,0,820.0,93.0,2.4,17.0,569.0,70.73,55.86
2016,5,30,8,15,837.0,96.0,2.4,17.5,616.0,120.56,67.26
2016,5,30,8,30,854.0,99.0,2.4,18.0,663.0,187.04,109.85
2016,5,30,8,45,867.0,101.0,2.45,19.0,706.5,245.12,154.99
2016,5,30,9,0,880.0,103.0,2.5,20.0,750.0,304.03,204.66
2016,5,30,9,15,890.0,105.0,2.5,20.5,788.5,362.58,255.41
2016,5,30,9,30,900.0,107.0,2.5,21.0,827.0,421.13,305.55
2016,5,30,9,45,910.0,107.0,2.55,22.0,860.5,477.95,352.55
2016,5,30,10,0,920.0,107.0,2.6,23.0,894.0,534.22,397.47
2016,5,30,10,15,925.5,108.5,2.65,23.5,920.5,588.45,440.08
2016,5,30,10,30,931.0,110.0,2.7,24.0,947.0,641.21,480.23
2016,5,30,10,45,934.5,110.5,2.75,24.5,966.0,690.24,516.5
2016,5,30,11,0,938.0,111.0,2.8,25.0,985.0,737.17,550.25
2016,5,30,11,15,940.0,111.5,2.8,25.5,997.5,780.75,580.53
2016,5,30,11,30,942.0,112.0,2.8,26.0,1010.0,821.77,606.84
2016,5,30,11,45,942.5,112.5,2.85,26.5,1015.0,858.89,630.32
2016,5,30,12,0,943.0,113.0,2.9,27.0,1020.0,893.07,651.67
2016,5,30,12,15,942.5,112.5,2.95,27.0,1017.5,922.42,671.06
2016,5,30,12,30,942.0,112.0,3.0,27.0,1015.0,948.46,688.32
2016,5,30,12,45,936.5,114.5,3.1,27.5,1004.0,969.24,701.21
2016,5,30,13,0,931.0,117.0,3.2,28.0,993.0,986.34,711.79
2016,5,30,13,15,927.5,116.0,3.3,28.0,975.5,998.28,720.55
2016,5,30,13,30,924.0,115.0,3.4,28.0,958.0,1006.39,727.0
2016,5,30,13,45,919.5,113.5,3.55,28.0,934.0,1009.17,730.51
2016,5,30,14,0,915.0,112.0,3.7,28.0,910.0,1008.08,731.63
2016,5,30,14,15,908.0,110.5,3.85,27.5,879.5,1000.73,730.24
2016,5,30,14,30,901.0,109.0,4.0,27.0,849.0,989.63,726.46
2016,5,30,14,45,892.5,106.5,4.15,27.0,812.5,972.38,717.2
2016,5,30,15,0,884.0,104.0,4.3,27.0,776.0,951.62,705.59
2016,5,30,15,15,872.0,101.5,4.45,26.5,734.0,924.27,690.85
2016,5,30,15,30,860.0,99.0,4.6,26.0,692.0,893.86,674.02
2016,5,30,15,45,845.0,96.0,4.75,26.0,646.5,857.45,651.65
2016,5,30,16,0,830.0,93.0,4.9,26.0,601.0,826.95,633.14
2016,5,30,16,15,810.0,90.0,4.95,25.0,552.0,781.29,605.35
2016,5,30,16,30,790.0,87.0,5.0,24.0,503.0,734.02,575.72
2016,5,30,16,45,763.5,83.0,5.05,23.5,452.0,679.48,538.76
2016,5,30,17,0,737.0,79.0,5.1,23.0,401.0,624.5,500.11
2016,5,30,17,15,701.0,74.5,5.0,22.0,349.5,562.64,454.18
2016,5,30,17,30,665.0,70.0,4.9,21.0,298.0,504.54,409.45
2016,5,30,17,45,612.5,64.5,4.8,20.0,247.5,435.31,354.13
2016,5,30,18,0,560.0,59.0,4.7,19.0,197.0,369.83,299.74
2016,5,30,18,15,484.0,51.0,4.5,18.0,151.0,295.17,236.05
2016,5,30,18,30,408.0,43.0,4.3,17.0,105.0,227.87,177.0
2016,5,30,18,45,286.5,32.0,4.15,16.5,67.5,150.19,108.91
2016,5,30,19,0,165.0,21.0,4.0,16.0,30.0,78.98,29.03
2016,5,30,19,15,82.5,10.5,3.95,15.5,15.0,27.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,30.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,5,31,5,0,61.0,11.0,2.9,10.0,12.0,9.39,0.0
2016,5,31,5,15,197.0,23.5,2.85,10.5,43.5,19.24,8.11
2016,5,31,5,30,333.0,36.0,2.8,11.0,75.0,29.4,19.97
2016,5,31,5,45,424.5,45.0,2.8,11.5,119.0,36.2,26.64
2016,5,31,6,0,516.0,54.0,2.8,12.0,163.0,42.91,32.96
2016,5,31,6,15,575.5,60.5,2.7,12.5,213.0,47.31,37.01
2016,5,31,6,30,635.0,67.0,2.6,13.0,263.0,51.65,40.84
2016,5,31,6,45,676.5,72.0,2.55,14.0,314.5,54.62,43.25
2016,5,31,7,0,718.0,77.0,2.5,15.0,366.0,62.74,50.1
2016,5,31,7,15,748.5,81.0,2.5,15.5,417.5,64.93,51.74
2016,5,31,7,30,779.0,85.0,2.5,16.0,469.0,67.06,53.29
2016,5,31,7,45,801.5,88.0,2.5,17.0,519.5,68.28,53.93
2016,5,31,8,0,824.0,91.0,2.5,18.0,570.0,69.43,54.51
2016,5,31,8,15,841.5,94.0,2.55,18.5,617.5,118.96,65.73
2016,5,31,8,30,859.0,97.0,2.6,19.0,665.0,185.78,108.28
2016,5,31,8,45,872.0,99.5,2.65,20.0,709.0,244.41,153.68
2016,5,31,9,0,885.0,102.0,2.7,21.0,753.0,303.89,203.65
2016,5,31,9,15,895.5,103.5,2.7,21.5,791.5,362.47,254.32
2016,5,31,9,30,906.0,105.0,2.7,22.0,830.0,421.09,304.46
2016,5,31,9,45,915.0,106.0,2.75,23.0,863.5,478.49,351.84
2016,5,31,10,0,924.0,107.0,2.8,24.0,897.0,535.25,397.07
2016,5,31,10,15,929.5,108.5,2.85,24.5,924.0,589.65,439.76
2016,5,31,10,30,935.0,110.0,2.9,25.0,951.0,642.59,479.98
2016,5,31,10,45,939.5,110.5,2.95,25.5,971.5,692.41,516.77
2016,5,31,11,0,944.0,111.0,3.0,26.0,992.0,740.23,551.1
2016,5,31,11,15,946.5,111.5,3.05,26.5,1004.5,784.41,582.01
2016,5,31,11,30,949.0,112.0,3.1,27.0,1017.0,826.06,609.04
2016,5,31,11,45,950.5,112.0,3.15,27.5,1023.0,863.8,632.91
2016,5,31,12,0,952.0,112.0,3.2,28.0,1029.0,898.64,654.67
2016,5,31,12,15,952.0,112.0,3.2,28.5,1026.5,929.12,673.11
2016,5,31,12,30,952.0,112.0,3.2,29.0,1024.0,956.31,689.31
2016,5,31,12,45,953.5,109.5,3.25,29.5,1015.5,979.1,703.0
2016,5,31,13,0,955.0,107.0,3.3,30.0,1007.0,998.27,714.39
2016,5,31,13,15,952.0,106.0,3.4,30.0,990.0,1010.87,723.47
2016,5,31,13,30,949.0,105.0,3.5,30.0,973.0,1019.55,730.23
2016,5,31,13,45,945.0,104.0,3.6,30.0,949.0,1023.34,733.99
2016,5,31,14,0,941.0,103.0,3.7,30.0,925.0,1023.18,735.38
2016,5,31,14,15,934.5,101.5,3.8,29.5,894.5,1016.18,733.97
2016,5,31,14,30,928.0,100.0,3.9,29.0,864.0,1005.31,730.18
2016,5,31,14,45,919.5,98.5,4.0,29.0,827.5,988.8,721.3
2016,5,31,15,0,911.0,97.0,4.1,29.0,791.0,968.69,710.1
2016,5,31,15,15,900.0,95.0,4.1,28.5,749.0,942.31,695.58
2016,5,31,15,30,889.0,93.0,4.1,28.0,707.0,912.75,678.85
2016,5,31,15,45,874.5,91.0,4.15,28.0,661.0,877.16,656.81
2016,5,31,16,0,860.0,89.0,4.2,28.0,615.0,839.03,632.83
2016,5,31,16,15,841.5,86.0,4.2,27.0,566.0,801.89,611.48
2016,5,31,16,30,823.0,83.0,4.2,26.0,517.0,754.76,582.52
2016,5,31,16,45,797.5,79.5,4.25,25.5,465.5,700.37,546.61
2016,5,31,17,0,772.0,76.0,4.3,25.0,414.0,645.36,509.19
2016,5,31,17,15,737.5,71.5,4.2,24.0,361.5,583.04,464.05
2016,5,31,17,30,703.0,67.0,4.1,23.0,309.0,521.65,417.87
2016,5,31,17,45,654.0,61.5,4.05,22.0,258.0,454.84,365.51
2016,5,31,18,0,605.0,56.0,4.0,21.0,207.0,389.13,311.86
2016,5,31,18,15,529.0,49.0,3.85,20.0,159.0,313.29,248.05
2016,5,31,18,30,453.0,42.0,3.7,19.0,111.0,244.72,188.47
2016,5,31,18,45,331.0,31.5,3.55,18.0,72.0,164.81,119.16
2016,5,31,19,0,209.0,21.0,3.4,17.0,33.0,93.33,38.61
2016,5,31,19,15,104.5,10.5,3.35,16.5,16.5,32.25,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,40.5,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,81.0,12.0,3.8,10.0,14.0,10.24,0.0
2016,6,1,5,15,226.5,24.0,3.85,10.5,47.0,19.72,8.64
2016,6,1,5,30,372.0,36.0,3.9,11.0,80.0,29.52,20.08
2016,6,1,5,45,462.0,44.5,3.95,11.5,125.5,35.94,26.4
2016,6,1,6,0,552.0,53.0,4.0,12.0,171.0,42.3,32.4
2016,6,1,6,15,611.0,59.0,4.05,12.5,222.0,46.38,36.17
2016,6,1,6,30,670.0,65.0,4.1,13.0,273.0,50.43,39.74
2016,6,1,6,45,709.5,70.5,4.2,14.0,325.5,58.68,46.85
2016,6,1,7,0,749.0,76.0,4.3,15.0,378.0,62.31,49.71
2016,6,1,7,15,778.5,79.5,4.25,15.5,430.5,64.19,51.08
2016,6,1,7,30,808.0,83.0,4.2,16.0,483.0,66.02,52.38
2016,6,1,7,45,829.5,86.5,4.2,17.0,534.5,67.66,53.4
2016,6,1,8,0,851.0,90.0,4.2,18.0,586.0,69.21,54.33
2016,6,1,8,15,868.0,93.0,4.15,18.5,634.0,128.22,72.72
2016,6,1,8,30,885.0,96.0,4.1,19.0,682.0,187.92,109.13
2016,6,1,8,45,898.0,98.0,4.1,20.0,726.5,247.72,155.61
2016,6,1,9,0,911.0,100.0,4.1,21.0,771.0,308.33,206.86
2016,6,1,9,15,921.0,102.0,4.1,21.5,810.0,368.58,259.38
2016,6,1,9,30,931.0,104.0,4.1,22.0,849.0,428.79,311.36
2016,6,1,9,45,940.0,104.5,4.1,22.5,883.0,487.17,360.74
2016,6,1,10,0,949.0,105.0,4.1,23.0,917.0,544.87,408.06
2016,6,1,10,15,954.5,106.0,4.1,23.0,944.0,600.14,452.93
2016,6,1,10,30,960.0,107.0,4.1,23.0,971.0,653.89,495.38
2016,6,1,10,45,963.5,108.0,4.2,23.5,991.5,704.63,533.76
2016,6,1,11,0,967.0,109.0,4.3,24.0,1012.0,753.21,569.54
2016,6,1,11,15,969.0,109.5,4.35,24.0,1024.5,797.98,602.75
2016,6,1,11,30,971.0,110.0,4.4,24.0,1037.0,840.1,631.91
2016,6,1,11,45,971.0,111.0,4.5,24.5,1042.0,878.27,656.95
2016,6,1,12,0,971.0,112.0,4.6,25.0,1047.0,913.39,679.93
2016,6,1,12,15,971.0,112.0,4.65,25.0,1045.0,944.44,701.11
2016,6,1,12,30,971.0,112.0,4.7,25.0,1043.0,972.15,720.06
2016,6,1,12,45,958.5,118.5,4.8,25.5,1030.0,990.91,732.01
2016,6,1,13,0,946.0,125.0,4.9,26.0,1017.0,1005.73,741.43
2016,6,1,13,15,942.5,124.0,4.9,26.0,999.5,1018.11,750.05
2016,6,1,13,30,939.0,123.0,4.9,26.0,982.0,1026.6,756.2
2016,6,1,13,45,932.5,123.0,4.95,26.0,957.0,1029.27,759.05
2016,6,1,14,0,926.0,123.0,5.0,26.0,932.0,1028.03,759.47
2016,6,1,14,15,919.0,121.5,4.95,25.5,901.0,1020.95,756.85
2016,6,1,14,30,912.0,120.0,4.9,25.0,870.0,1010.06,751.83
2016,6,1,14,45,901.5,118.0,4.9,25.0,833.0,991.63,740.72
2016,6,1,15,0,891.0,116.0,4.9,25.0,796.0,969.68,727.32
2016,6,1,15,15,879.0,114.0,4.85,24.5,753.5,943.02,711.81
2016,6,1,15,30,867.0,112.0,4.8,24.0,711.0,923.25,701.04
2016,6,1,15,45,851.0,108.5,4.75,24.0,664.5,884.93,675.9
2016,6,1,16,0,835.0,105.0,4.7,24.0,618.0,844.11,648.94
2016,6,1,16,15,814.5,101.5,4.6,23.0,568.0,797.4,619.7
2016,6,1,16,30,794.0,98.0,4.5,22.0,518.0,749.04,588.68
2016,6,1,16,45,768.0,93.5,4.45,21.5,466.5,694.18,551.28
2016,6,1,17,0,742.0,89.0,4.4,21.0,415.0,641.95,514.17
2016,6,1,17,15,704.5,84.0,4.25,20.0,362.0,578.39,467.1
2016,6,1,17,30,667.0,79.0,4.1,19.0,309.0,516.13,419.46
2016,6,1,17,45,615.5,72.0,3.95,18.5,258.0,445.53,362.63
2016,6,1,18,0,564.0,65.0,3.8,18.0,207.0,378.53,306.74
2016,6,1,18,15,485.0,56.5,3.65,17.0,159.0,301.58,241.61
2016,6,1,18,30,406.0,48.0,3.5,16.0,111.0,232.17,181.12
2016,6,1,18,45,285.5,36.0,3.35,15.0,72.5,153.71,112.9
2016,6,1,19,0,165.0,24.0,3.2,14.0,34.0,83.36,37.67
2016,6,1,19,15,82.5,12.0,3.3,13.5,17.0,28.67,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,4,45,39.0,6.0,2.35,8.5,7.0,0.0,0.0
2016,6,2,5,0,78.0,12.0,2.5,9.0,14.0,10.24,0.0
2016,6,2,5,15,221.5,24.5,2.6,9.5,47.0,20.14,9.16
2016,6,2,5,30,365.0,37.0,2.7,10.0,80.0,30.35,20.93
2016,6,2,5,45,458.0,45.5,2.85,10.5,126.0,36.75,27.26
2016,6,2,6,0,551.0,54.0,3.0,11.0,172.0,43.09,33.27
2016,6,2,6,15,610.5,60.5,2.95,11.5,223.0,47.54,37.37
2016,6,2,6,30,670.0,67.0,2.9,12.0,274.0,51.93,41.26
2016,6,2,6,45,711.5,71.5,2.85,13.0,327.0,59.5,47.77
2016,6,2,7,0,753.0,76.0,2.8,14.0,380.0,62.34,49.95
2016,6,2,7,15,782.0,80.0,2.75,14.5,433.0,64.6,51.65
2016,6,2,7,30,811.0,84.0,2.7,15.0,486.0,66.77,53.25
2016,6,2,7,45,833.0,87.0,2.65,16.0,537.0,68.05,53.95
2016,6,2,8,0,855.0,90.0,2.6,17.0,588.0,69.26,54.59
2016,6,2,8,15,871.5,93.0,2.55,17.5,636.0,127.87,72.73
2016,6,2,8,30,888.0,96.0,2.5,18.0,684.0,187.66,109.0
2016,6,2,8,45,900.0,98.0,2.5,19.0,728.0,247.4,155.27
2016,6,2,9,0,912.0,100.0,2.5,20.0,772.0,307.83,206.17
2016,6,2,9,15,921.5,102.0,2.45,20.5,811.0,367.93,258.18
2016,6,2,9,30,931.0,104.0,2.4,21.0,850.0,427.94,309.47
2016,6,2,9,45,931.5,109.0,2.4,22.0,881.5,486.0,357.4
2016,6,2,10,0,932.0,114.0,2.4,23.0,913.0,542.54,402.33
2016,6,2,10,15,937.5,115.5,2.4,23.5,939.5,597.39,445.05
2016,6,2,10,30,943.0,117.0,2.4,24.0,966.0,650.75,485.21
2016,6,2,10,45,946.5,118.0,2.4,24.5,986.0,700.76,521.67
2016,6,2,11,0,950.0,119.0,2.4,25.0,1006.0,748.68,555.54
2016,6,2,11,15,952.0,119.5,2.35,25.5,1018.5,792.83,585.53
2016,6,2,11,30,954.0,120.0,2.3,26.0,1031.0,834.41,611.75
2016,6,2,11,45,954.5,120.0,2.3,26.5,1035.5,871.65,634.58
2016,6,2,12,0,955.0,120.0,2.3,27.0,1040.0,905.92,655.26
2016,6,2,12,15,954.0,120.0,2.3,27.5,1037.5,935.79,672.93
2016,6,2,12,30,953.0,120.0,2.3,28.0,1035.0,962.32,688.38
2016,6,2,12,45,956.5,116.0,2.3,28.5,1026.0,985.82,701.87
2016,6,2,13,0,960.0,112.0,2.3,29.0,1017.0,1005.7,713.06
2016,6,2,13,15,956.5,111.0,2.35,29.0,999.5,1018.07,721.59
2016,6,2,13,30,953.0,110.0,2.4,29.0,982.0,1026.51,727.85
2016,6,2,13,45,947.5,109.0,2.45,29.5,957.5,1029.06,729.11
2016,6,2,14,0,942.0,108.0,2.5,30.0,933.0,1027.64,728.07
2016,6,2,14,15,935.5,106.5,2.55,30.0,902.0,1020.82,725.24
2016,6,2,14,30,929.0,105.0,2.6,30.0,871.0,1010.14,720.13
2016,6,2,14,45,919.5,103.5,2.65,30.0,834.0,992.86,710.93
2016,6,2,15,0,910.0,102.0,2.7,30.0,797.0,972.0,699.53
2016,6,2,15,15,898.5,99.5,2.75,29.5,754.5,944.81,685.42
2016,6,2,15,30,887.0,97.0,2.8,29.0,712.0,914.46,669.12
2016,6,2,15,45,871.5,94.5,2.9,29.0,665.5,877.66,647.37
2016,6,2,16,0,856.0,92.0,3.0,29.0,619.0,838.36,623.64
2016,6,2,16,15,836.5,89.0,3.05,28.5,569.0,800.75,601.61
2016,6,2,16,30,817.0,86.0,3.1,28.0,519.0,753.14,572.13
2016,6,2,16,45,790.5,82.5,3.15,27.5,467.5,698.33,536.85
2016,6,2,17,0,764.0,79.0,3.2,27.0,416.0,642.99,499.93
2016,6,2,17,15,728.5,74.5,3.2,25.5,363.5,580.44,456.68
2016,6,2,17,30,693.0,70.0,3.2,24.0,311.0,521.39,413.99
2016,6,2,17,45,642.5,64.5,3.25,23.0,259.5,452.02,360.6
2016,6,2,18,0,592.0,59.0,3.3,22.0,208.0,386.13,307.59
2016,6,2,18,15,517.0,51.5,3.3,20.5,160.5,310.83,245.46
2016,6,2,18,30,442.0,44.0,3.3,19.0,113.0,242.66,187.09
2016,6,2,18,45,323.5,33.0,3.35,18.0,74.0,163.94,119.23
2016,6,2,19,0,205.0,22.0,3.4,17.0,35.0,94.1,44.99
