Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,15,102.5,11.0,3.45,16.5,17.5,32.32,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,47.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,95.0,12.0,0.9,11.0,14.0,10.24,0.0
2016,6,3,5,15,234.5,23.5,1.05,12.0,47.0,19.26,8.54
2016,6,3,5,30,374.0,35.0,1.2,13.0,80.0,28.61,19.19
2016,6,3,5,45,462.0,43.0,1.35,14.0,124.5,34.64,25.04
2016,6,3,6,0,550.0,51.0,1.5,15.0,169.0,40.63,30.56
2016,6,3,6,15,606.5,57.0,1.45,15.5,219.0,44.76,34.32
2016,6,3,6,30,663.0,63.0,1.4,16.0,269.0,48.84,37.87
2016,6,3,6,45,702.0,68.0,1.35,17.0,321.0,56.57,44.43
2016,6,3,7,0,741.0,73.0,1.3,18.0,373.0,59.86,46.97
2016,6,3,7,15,769.5,76.5,1.3,19.0,424.5,61.8,48.29
2016,6,3,7,30,798.0,80.0,1.3,20.0,476.0,63.69,49.52
2016,6,3,7,45,819.0,83.5,1.3,21.0,526.0,65.39,50.57
2016,6,3,8,0,840.0,87.0,1.3,22.0,576.0,66.99,51.53
2016,6,3,8,15,855.5,89.5,1.35,23.0,623.0,123.87,68.53
2016,6,3,8,30,871.0,92.0,1.4,24.0,670.0,182.09,102.55
2016,6,3,8,45,883.0,94.5,1.5,25.0,713.0,241.02,146.87
2016,6,3,9,0,895.0,97.0,1.6,26.0,756.0,300.67,195.66
2016,6,3,9,15,904.5,98.5,1.65,26.5,794.5,359.31,245.05
2016,6,3,9,30,914.0,100.0,1.7,27.0,833.0,417.88,293.83
2016,6,3,9,45,927.5,97.5,1.8,28.0,867.0,474.82,339.62
2016,6,3,10,0,941.0,95.0,1.9,29.0,901.0,531.5,383.68
2016,6,3,10,15,946.0,96.0,1.85,29.5,927.5,585.91,424.71
2016,6,3,10,30,951.0,97.0,1.8,30.0,954.0,638.76,463.06
2016,6,3,10,45,954.0,98.0,1.8,31.0,973.5,688.59,497.24
2016,6,3,11,0,957.0,99.0,1.8,32.0,993.0,736.25,528.67
2016,6,3,11,15,959.0,99.5,1.85,32.0,1005.5,780.43,559.39
2016,6,3,11,30,961.0,100.0,1.9,32.0,1018.0,822.01,586.18
2016,6,3,11,45,960.0,101.5,2.0,32.5,1022.5,859.31,609.21
2016,6,3,12,0,959.0,103.0,2.1,33.0,1027.0,893.54,630.17
2016,6,3,12,15,958.0,103.0,2.25,33.0,1024.5,923.25,649.97
2016,6,3,12,30,957.0,103.0,2.4,33.0,1022.0,949.59,667.72
2016,6,3,12,45,943.5,110.0,2.55,33.0,1009.0,967.56,680.29
2016,6,3,13,0,930.0,117.0,2.7,33.0,996.0,981.63,690.57
2016,6,3,13,15,926.5,116.5,2.8,33.0,979.0,994.16,699.59
2016,6,3,13,30,923.0,116.0,2.9,33.0,962.0,1002.9,706.34
2016,6,3,13,45,916.5,115.5,3.0,33.0,937.5,1004.93,709.03
2016,6,3,14,0,910.0,115.0,3.1,33.0,913.0,1003.12,709.46
2016,6,3,14,15,903.0,113.5,3.15,32.5,882.5,996.03,707.73
2016,6,3,14,30,896.0,112.0,3.2,32.0,852.0,985.2,703.75
2016,6,3,14,45,886.5,110.5,3.25,32.0,815.5,968.38,694.58
2016,6,3,15,0,877.0,109.0,3.3,32.0,779.0,948.1,683.26
2016,6,3,15,15,865.0,106.5,3.25,31.5,737.5,921.17,668.33
2016,6,3,15,30,853.0,104.0,3.2,31.0,696.0,891.22,651.35
2016,6,3,15,45,529.5,190.5,3.2,31.0,550.0,688.59,513.83
2016,6,3,16,0,206.0,277.0,3.2,31.0,404.0,459.57,346.05
2016,6,3,16,15,463.0,188.5,3.15,30.5,443.0,601.62,456.94
2016,6,3,16,30,720.0,100.0,3.1,30.0,482.0,696.49,529.17
2016,6,3,16,45,598.5,117.5,3.05,29.5,414.0,598.89,459.9
2016,6,3,17,0,477.0,135.0,3.0,29.0,346.0,500.15,387.8
2016,6,3,17,15,567.5,104.5,2.8,28.0,325.0,511.31,398.9
2016,6,3,17,30,658.0,74.0,2.6,27.0,304.0,504.89,395.42
2016,6,3,17,45,607.0,68.0,2.45,26.0,253.5,436.35,342.86
2016,6,3,18,0,556.0,62.0,2.3,25.0,203.0,371.38,291.3
2016,6,3,18,15,482.0,53.5,2.25,23.5,156.5,297.28,231.38
2016,6,3,18,30,408.0,45.0,2.2,22.0,110.0,230.32,175.19
2016,6,3,18,45,296.0,34.0,2.2,21.0,72.5,155.67,111.96
2016,6,3,19,0,184.0,23.0,2.2,20.0,35.0,87.99,43.42
2016,6,3,19,15,92.0,11.5,2.2,19.5,17.5,30.44,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,14.0,8.0,6.83,0.0
2016,6,4,5,15,26.5,24.5,1.8,14.5,27.5,19.68,8.81
2016,6,4,5,30,53.0,41.0,1.9,15.0,47.0,32.22,22.11
2016,6,4,5,45,74.0,61.0,2.0,15.5,74.0,46.85,35.54
2016,6,4,6,0,95.0,81.0,2.1,16.0,101.0,61.17,48.5
2016,6,4,6,15,109.0,102.5,2.1,16.5,131.5,76.05,61.7
2016,6,4,6,30,123.0,124.0,2.1,17.0,162.0,90.58,74.29
2016,6,4,6,45,134.5,145.0,2.1,17.5,193.5,104.43,86.01
2016,6,4,7,0,146.0,166.0,2.1,18.0,225.0,117.91,97.17
2016,6,4,7,15,185.0,187.0,2.1,18.5,272.0,131.36,108.09
2016,6,4,7,30,224.0,208.0,2.1,19.0,319.0,144.48,118.56
2016,6,4,7,45,117.0,198.5,2.1,19.5,257.0,138.31,112.71
2016,6,4,8,0,10.0,189.0,2.1,20.0,195.0,146.97,119.36
2016,6,4,8,15,20.5,223.5,2.1,20.5,237.0,173.65,134.07
2016,6,4,8,30,31.0,258.0,2.1,21.0,279.0,192.55,147.47
2016,6,4,8,45,39.0,285.5,2.15,21.5,313.5,217.84,166.09
2016,6,4,9,0,47.0,313.0,2.2,22.0,348.0,244.71,185.95
2016,6,4,9,15,119.5,351.5,2.3,22.0,446.0,293.96,221.48
2016,6,4,9,30,192.0,390.0,2.4,22.0,544.0,359.49,269.91
2016,6,4,9,45,167.5,407.5,2.5,22.5,546.0,378.99,285.03
2016,6,4,10,0,143.0,425.0,2.6,23.0,548.0,395.86,297.8
2016,6,4,10,15,198.5,434.5,2.65,23.0,610.5,447.02,335.92
2016,6,4,10,30,254.0,444.0,2.7,23.0,673.0,501.87,376.53
2016,6,4,10,45,165.0,446.5,2.8,23.5,596.5,468.79,351.6
2016,6,4,11,0,76.0,449.0,2.9,24.0,520.0,423.23,317.07
2016,6,4,11,15,76.5,456.0,2.95,24.0,528.0,437.81,327.98
2016,6,4,11,30,77.0,463.0,3.0,24.0,536.0,452.31,338.54
2016,6,4,11,45,61.0,446.5,3.1,24.0,505.0,433.27,324.58
2016,6,4,12,0,45.0,430.0,3.2,24.0,474.0,412.14,309.1
2016,6,4,12,15,233.0,426.5,3.25,24.0,651.5,595.18,446.14
2016,6,4,12,30,421.0,423.0,3.3,24.0,829.0,779.41,577.72
2016,6,4,12,45,431.0,418.0,3.35,24.5,829.5,801.31,591.16
2016,6,4,13,0,441.0,413.0,3.4,25.0,830.0,821.24,604.32
2016,6,4,13,15,287.0,437.5,3.35,25.5,707.0,701.36,517.95
2016,6,4,13,30,133.0,462.0,3.3,26.0,584.0,571.54,423.17
2016,6,4,13,45,125.0,447.5,3.25,26.5,560.0,555.05,411.57
2016,6,4,14,0,117.0,433.0,3.2,27.0,536.0,537.4,398.6
2016,6,4,14,15,300.5,375.5,3.15,27.0,626.5,677.09,502.75
2016,6,4,14,30,484.0,318.0,3.1,27.0,717.0,813.08,600.12
2016,6,4,14,45,471.5,303.5,3.05,27.5,679.0,784.82,579.56
2016,6,4,15,0,459.0,289.0,3.0,28.0,641.0,754.34,558.67
2016,6,4,15,15,635.5,203.5,2.95,27.5,661.5,829.51,616.72
2016,6,4,15,30,812.0,118.0,2.9,27.0,682.0,879.28,652.53
2016,6,4,15,45,800.0,112.5,2.9,27.0,638.0,843.79,629.79
2016,6,4,16,0,788.0,107.0,2.9,27.0,594.0,805.75,605.79
2016,6,4,16,15,767.5,103.5,2.9,26.5,546.0,760.71,577.8
2016,6,4,16,30,747.0,100.0,2.9,26.0,498.0,714.16,548.23
2016,6,4,16,45,723.5,94.5,2.95,26.0,449.0,665.12,515.39
2016,6,4,17,0,700.0,89.0,3.0,26.0,400.0,612.36,478.1
2016,6,4,17,15,664.0,83.5,3.0,25.0,349.5,551.21,434.61
2016,6,4,17,30,628.0,78.0,3.0,24.0,299.0,491.35,390.36
2016,6,4,17,45,581.5,71.0,3.0,23.0,250.0,425.61,339.65
2016,6,4,18,0,535.0,64.0,3.0,22.0,201.0,363.06,289.32
2016,6,4,18,15,463.0,55.0,3.0,20.5,155.0,290.42,229.54
2016,6,4,18,30,391.0,46.0,3.0,19.0,109.0,224.72,173.54
2016,6,4,18,45,286.5,34.5,3.0,18.0,72.0,153.04,111.81
2016,6,4,19,0,182.0,23.0,3.0,17.0,35.0,87.72,45.77
2016,6,4,19,15,91.0,11.5,3.1,16.5,17.5,30.27,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,44.5,5.5,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,89.0,11.0,2.7,10.0,14.0,9.39,0.0
2016,6,5,5,15,217.0,23.5,2.8,10.5,46.0,19.19,8.73
2016,6,5,5,30,345.0,36.0,2.9,11.0,78.0,29.35,20.0
2016,6,5,5,45,431.0,45.0,3.05,12.0,122.0,36.14,26.57
2016,6,5,6,0,517.0,54.0,3.2,13.0,166.0,42.84,32.77
2016,6,5,6,15,574.0,61.0,3.2,13.5,215.0,47.62,37.13
2016,6,5,6,30,631.0,68.0,3.2,14.0,264.0,52.3,41.25
2016,6,5,6,45,671.5,73.0,3.2,14.5,315.5,55.24,43.69
2016,6,5,7,0,712.0,78.0,3.2,15.0,367.0,63.39,50.67
2016,6,5,7,15,741.5,82.5,3.2,15.5,418.5,65.92,52.59
2016,6,5,7,30,771.0,87.0,3.2,16.0,470.0,68.34,54.4
2016,6,5,7,45,793.0,90.5,3.2,17.0,519.5,69.84,55.28
2016,6,5,8,0,815.0,94.0,3.2,18.0,569.0,71.25,56.07
2016,6,5,8,15,832.0,97.0,3.25,18.5,616.0,117.26,65.67
2016,6,5,8,30,849.0,100.0,3.3,19.0,663.0,183.2,106.96
2016,6,5,8,45,861.5,102.5,3.35,20.0,706.5,240.93,151.38
2016,6,5,9,0,874.0,105.0,3.4,21.0,750.0,299.45,200.58
2016,6,5,9,15,884.5,107.0,3.5,21.5,788.0,357.56,251.07
2016,6,5,9,30,895.0,109.0,3.6,22.0,826.0,415.75,301.27
2016,6,5,9,45,909.5,106.5,3.75,22.5,861.0,472.15,349.07
2016,6,5,10,0,924.0,104.0,3.9,23.0,896.0,528.43,395.51
2016,6,5,10,15,929.0,105.0,4.0,23.0,922.5,582.01,439.36
2016,6,5,10,30,934.0,106.0,4.1,23.0,949.0,634.07,480.92
2016,6,5,10,45,937.0,107.5,4.25,23.5,968.5,683.56,518.68
2016,6,5,11,0,940.0,109.0,4.4,24.0,988.0,730.94,553.93
2016,6,5,11,15,942.0,109.5,4.5,24.0,1000.5,774.52,586.76
2016,6,5,11,30,944.0,110.0,4.6,24.0,1013.0,815.55,616.02
2016,6,5,11,45,944.5,110.5,4.7,24.5,1018.0,852.72,640.75
2016,6,5,12,0,945.0,111.0,4.8,25.0,1023.0,886.96,663.34
2016,6,5,12,15,945.0,111.0,4.8,25.0,1021.5,917.28,683.87
2016,6,5,12,30,945.0,111.0,4.8,25.0,1020.0,944.36,702.18
2016,6,5,12,45,935.5,115.5,4.8,25.0,1008.5,963.55,715.19
2016,6,5,13,0,926.0,120.0,4.8,25.0,997.0,978.98,725.78
2016,6,5,13,15,923.5,119.5,4.8,25.0,980.5,992.54,735.23
2016,6,5,13,30,921.0,119.0,4.8,25.0,964.0,1002.33,742.27
2016,6,5,13,45,917.5,117.0,4.8,25.0,941.0,1005.9,745.29
2016,6,5,14,0,914.0,115.0,4.8,25.0,918.0,1005.61,745.89
2016,6,5,14,15,908.0,113.5,4.75,25.0,888.0,999.58,742.38
2016,6,5,14,30,902.0,112.0,4.7,25.0,858.0,989.79,736.52
2016,6,5,14,45,894.5,109.5,4.7,25.0,822.5,973.87,727.06
2016,6,5,15,0,887.0,107.0,4.7,25.0,787.0,954.4,715.3
2016,6,5,15,15,876.0,104.5,4.7,24.5,746.0,928.31,700.49
2016,6,5,15,30,865.0,102.0,4.7,24.0,705.0,899.11,683.46
2016,6,5,15,45,851.5,99.0,4.75,24.0,660.0,864.28,661.34
2016,6,5,16,0,838.0,96.0,4.8,24.0,615.0,835.3,643.19
2016,6,5,16,15,819.0,92.5,4.8,23.5,566.0,790.0,614.07
2016,6,5,16,30,800.0,89.0,4.8,23.0,517.0,742.97,583.24
2016,6,5,16,45,776.0,85.0,4.85,22.5,466.5,690.25,547.74
2016,6,5,17,0,752.0,81.0,4.9,22.0,416.0,636.82,510.4
2016,6,5,17,15,717.5,76.5,4.8,21.0,364.0,575.58,465.09
2016,6,5,17,30,683.0,72.0,4.7,20.0,312.0,517.86,420.82
2016,6,5,17,45,636.0,66.0,4.65,19.0,261.5,450.42,367.23
2016,6,5,18,0,589.0,60.0,4.6,18.0,211.0,386.12,314.03
2016,6,5,18,15,516.5,52.5,4.45,17.0,163.5,312.13,250.96
2016,6,5,18,30,444.0,45.0,4.3,16.0,116.0,244.98,191.94
2016,6,5,18,45,331.5,34.0,4.15,15.5,77.0,168.04,124.44
2016,6,5,19,0,219.0,23.0,4.0,15.0,38.0,100.48,55.26
2016,6,5,19,15,109.5,11.5,4.0,14.5,19.0,34.49,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,7.0,3.45,10.5,7.0,0.0,0.0
2016,6,6,5,0,0.0,14.0,3.5,11.0,14.0,11.95,0.0
2016,6,6,5,15,169.0,24.5,3.55,11.5,45.0,19.03,8.62
2016,6,6,5,30,338.0,35.0,3.6,12.0,76.0,28.44,19.12
2016,6,6,5,45,420.5,44.0,3.65,12.5,119.0,35.24,25.7
2016,6,6,6,0,503.0,53.0,3.7,13.0,162.0,41.92,31.95
2016,6,6,6,15,558.5,59.5,3.7,13.5,209.5,46.31,35.96
2016,6,6,6,30,614.0,66.0,3.7,14.0,257.0,50.63,39.75
2016,6,6,6,45,650.0,71.5,3.75,14.5,306.0,53.92,42.52
2016,6,6,7,0,686.0,77.0,3.8,15.0,355.0,57.1,45.11
2016,6,6,7,15,715.0,81.0,3.8,15.5,405.0,64.43,51.29
2016,6,6,7,30,744.0,85.0,3.8,16.0,455.0,66.49,52.79
2016,6,6,7,45,765.5,88.5,3.85,16.5,503.0,68.0,53.8
2016,6,6,8,0,787.0,92.0,3.9,17.0,551.0,69.42,54.72
2016,6,6,8,15,804.0,95.0,3.95,17.5,597.0,113.36,63.84
2016,6,6,8,30,821.0,98.0,4.0,18.0,643.0,169.56,97.72
2016,6,6,8,45,834.0,100.5,4.1,19.0,685.5,233.64,147.56
2016,6,6,9,0,847.0,103.0,4.2,20.0,728.0,290.56,195.72
2016,6,6,9,15,857.5,105.0,4.25,20.0,765.5,347.02,245.66
2016,6,6,9,30,868.0,107.0,4.3,20.0,803.0,403.58,295.56
2016,6,6,9,45,876.5,108.5,4.4,20.5,835.5,458.81,343.05
2016,6,6,10,0,885.0,110.0,4.5,21.0,868.0,513.45,388.78
2016,6,6,10,15,891.0,111.0,4.55,21.5,894.5,565.55,431.16
2016,6,6,10,30,897.0,112.0,4.6,22.0,921.0,616.34,471.26
2016,6,6,10,45,902.0,112.5,4.7,22.5,941.0,664.56,508.51
2016,6,6,11,0,907.0,113.0,4.8,23.0,961.0,710.95,543.47
2016,6,6,11,15,910.0,113.5,4.85,23.0,974.0,753.89,576.04
2016,6,6,11,30,913.0,114.0,4.9,23.0,987.0,794.46,605.35
2016,6,6,11,45,914.5,114.0,4.95,23.0,993.0,830.92,630.92
2016,6,6,12,0,916.0,114.0,5.0,23.0,999.0,864.63,654.5
2016,6,6,12,15,916.0,114.0,5.0,23.0,997.0,894.16,674.84
2016,6,6,12,30,916.0,114.0,5.0,23.0,995.0,920.56,693.02
2016,6,6,12,45,909.5,117.0,5.05,23.0,984.5,940.51,707.14
2016,6,6,13,0,903.0,120.0,5.1,23.0,974.0,956.9,718.93
2016,6,6,13,15,899.5,119.0,5.1,23.0,957.5,968.74,727.38
2016,6,6,13,30,896.0,118.0,5.1,23.0,941.0,976.87,733.42
2016,6,6,13,45,891.5,117.0,5.15,23.0,918.0,980.32,736.77
2016,6,6,14,0,887.0,116.0,5.2,23.0,895.0,980.02,737.73
2016,6,6,14,15,880.0,114.5,5.25,22.5,865.5,973.13,735.75
2016,6,6,14,30,873.0,113.0,5.3,22.0,836.0,962.59,731.39
2016,6,6,14,45,863.5,111.0,5.35,22.0,800.5,945.63,721.19
2016,6,6,15,0,854.0,109.0,5.4,22.0,765.0,925.3,708.7
2016,6,6,15,15,842.5,107.0,5.4,21.5,724.5,899.93,693.74
2016,6,6,15,30,831.0,105.0,5.4,21.0,684.0,881.15,683.45
2016,6,6,15,45,815.0,102.5,5.4,21.0,639.5,845.14,659.36
2016,6,6,16,0,799.0,100.0,5.4,21.0,595.0,806.78,633.47
2016,6,6,16,15,779.5,96.5,5.35,20.5,547.5,762.35,603.81
2016,6,6,16,30,760.0,93.0,5.3,20.0,500.0,716.34,572.53
2016,6,6,16,45,733.0,89.5,5.3,19.5,450.5,663.5,535.65
2016,6,6,17,0,706.0,86.0,5.3,19.0,401.0,613.0,498.87
2016,6,6,17,15,671.5,81.0,5.2,18.0,351.0,553.28,453.76
2016,6,6,17,30,637.0,76.0,5.1,17.0,301.0,494.69,407.97
2016,6,6,17,45,589.0,69.5,5.1,16.5,252.0,428.34,353.67
2016,6,6,18,0,541.0,63.0,5.1,16.0,203.0,365.31,300.25
2016,6,6,18,15,470.5,55.0,4.95,15.0,157.5,294.15,238.92
2016,6,6,18,30,400.0,47.0,4.8,14.0,112.0,229.67,181.76
2016,6,6,18,45,296.5,35.5,4.7,13.5,74.5,157.71,118.06
2016,6,6,19,0,193.0,24.0,4.6,13.0,37.0,92.75,52.72
2016,6,6,19,15,96.5,12.0,4.55,12.5,18.5,32.04,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,10.0,7.0,0.0,0.0
2016,6,7,5,0,77.0,12.0,2.8,10.0,14.0,10.24,0.0
2016,6,7,5,15,199.0,25.0,2.9,10.5,45.5,19.47,9.07
2016,6,7,5,30,321.0,38.0,3.0,11.0,77.0,31.0,21.46
2016,6,7,5,45,408.0,47.0,3.2,11.5,120.0,37.71,28.02
2016,6,7,6,0,495.0,56.0,3.4,12.0,163.0,44.32,34.23
2016,6,7,6,15,552.5,63.0,3.35,12.5,211.5,49.01,38.54
2016,6,7,6,30,610.0,70.0,3.3,13.0,260.0,53.62,42.6
2016,6,7,6,45,653.0,74.5,3.3,13.5,311.0,56.13,44.66
2016,6,7,7,0,696.0,79.0,3.3,14.0,362.0,58.62,46.64
2016,6,7,7,15,726.0,83.5,3.25,14.5,412.5,66.46,53.28
2016,6,7,7,30,756.0,88.0,3.2,15.0,463.0,68.85,55.06
2016,6,7,7,45,779.0,91.0,3.15,15.5,512.5,69.96,55.72
2016,6,7,8,0,802.0,94.0,3.1,16.0,562.0,71.02,56.32
2016,6,7,8,15,819.0,97.0,3.1,16.5,608.5,115.04,65.23
2016,6,7,8,30,836.0,100.0,3.1,17.0,655.0,172.14,99.49
2016,6,7,8,45,848.0,103.0,3.1,18.0,698.0,237.23,150.05
2016,6,7,9,0,860.0,106.0,3.1,19.0,741.0,295.09,198.89
2016,6,7,9,15,870.0,108.0,3.15,19.5,779.0,352.17,248.77
2016,6,7,9,30,880.0,110.0,3.2,20.0,817.0,409.29,298.32
2016,6,7,9,45,891.0,110.0,3.3,20.5,850.5,465.17,345.89
2016,6,7,10,0,902.0,110.0,3.4,21.0,884.0,520.67,391.83
2016,6,7,10,15,907.5,111.5,3.5,21.0,910.0,573.77,435.45
2016,6,7,10,30,913.0,113.0,3.6,21.0,936.0,625.48,476.87
2016,6,7,10,45,914.5,115.0,3.75,21.5,955.0,673.46,513.71
2016,6,7,11,0,916.0,117.0,3.9,22.0,974.0,719.29,548.02
2016,6,7,11,15,918.5,117.5,4.0,22.0,987.0,762.3,580.48
2016,6,7,11,30,921.0,118.0,4.1,22.0,1000.0,802.89,609.76
2016,6,7,11,45,922.0,118.5,4.25,22.5,1005.5,839.74,634.45
2016,6,7,12,0,923.0,119.0,4.4,23.0,1011.0,873.8,657.08
2016,6,7,12,15,923.0,118.5,4.5,23.0,1009.0,903.21,677.64
2016,6,7,12,30,923.0,118.0,4.6,23.0,1007.0,929.46,696.23
2016,6,7,12,45,927.0,114.0,4.7,23.0,999.5,952.83,712.95
2016,6,7,13,0,931.0,110.0,4.8,23.0,992.0,972.74,727.42
2016,6,7,13,15,928.5,109.5,4.85,22.5,976.0,986.25,738.77
2016,6,7,13,30,926.0,109.0,4.9,22.0,960.0,996.01,747.75
2016,6,7,13,45,922.5,107.5,4.95,22.0,937.0,1000.0,751.51
2016,6,7,14,0,919.0,106.0,5.0,22.0,914.0,1000.15,752.8
2016,6,7,14,15,913.0,104.5,5.05,21.5,884.5,994.06,751.48
2016,6,7,14,30,907.0,103.0,5.1,21.0,855.0,984.21,747.69
2016,6,7,14,45,896.5,102.5,5.15,21.0,819.0,967.49,737.77
2016,6,7,15,0,886.0,102.0,5.2,21.0,783.0,947.35,725.54
2016,6,7,15,15,875.0,100.0,5.2,20.5,742.5,921.87,710.64
2016,6,7,15,30,864.0,98.0,5.2,20.0,702.0,893.31,693.49
2016,6,7,15,45,671.0,155.0,5.2,19.5,605.5,781.98,615.95
2016,6,7,16,0,478.0,212.0,5.2,19.0,509.0,652.79,519.45
2016,6,7,16,15,634.5,150.5,5.15,18.5,511.5,707.84,567.02
2016,6,7,16,30,791.0,89.0,5.1,18.0,514.0,735.88,591.12
2016,6,7,16,45,763.0,86.0,5.1,17.5,463.5,681.79,552.96
2016,6,7,17,0,735.0,83.0,5.1,17.0,413.0,627.31,513.46
2016,6,7,17,15,700.5,78.5,5.0,16.5,361.5,569.41,468.7
2016,6,7,17,30,666.0,74.0,4.9,16.0,310.0,510.13,421.52
2016,6,7,17,45,613.5,68.5,4.8,15.5,259.5,441.06,364.84
2016,6,7,18,0,561.0,63.0,4.7,15.0,209.0,375.65,309.35
2016,6,7,18,15,489.0,55.5,4.5,14.5,162.5,303.29,246.48
2016,6,7,18,30,417.0,48.0,4.3,14.0,116.0,237.66,187.99
2016,6,7,18,45,303.5,36.5,4.15,13.5,77.5,161.23,120.86
2016,6,7,19,0,190.0,25.0,4.0,13.0,39.0,93.5,54.54
2016,6,7,19,15,95.0,12.5,3.95,12.5,19.5,32.19,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,4,45,62.0,6.5,3.15,9.5,8.5,0.0,0.0
2016,6,8,5,0,124.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,6,8,5,15,260.0,24.0,3.45,10.0,50.0,19.7,9.31
2016,6,8,5,30,396.0,35.0,3.6,10.0,83.0,28.63,19.48
2016,6,8,5,45,482.5,42.5,3.8,10.5,128.0,34.28,25.08
2016,6,8,6,0,569.0,50.0,4.0,11.0,173.0,39.91,30.41
2016,6,8,6,15,622.5,55.5,4.05,11.5,222.5,43.7,33.9
2016,6,8,6,30,676.0,61.0,4.1,12.0,272.0,51.63,40.98
2016,6,8,6,45,552.0,95.0,4.15,12.5,287.5,70.47,57.65
2016,6,8,7,0,428.0,129.0,4.2,13.0,303.0,89.67,74.36
2016,6,8,7,15,434.0,148.5,4.25,13.0,344.5,100.78,83.87
2016,6,8,7,30,440.0,168.0,4.3,13.0,386.0,111.28,92.74
2016,6,8,7,45,641.5,125.5,4.4,13.5,480.5,84.25,68.66
2016,6,8,8,0,843.0,83.0,4.5,14.0,575.0,73.61,59.03
2016,6,8,8,15,858.5,85.5,4.55,14.5,622.0,118.15,67.49
2016,6,8,8,30,874.0,88.0,4.6,15.0,669.0,176.23,102.24
2016,6,8,8,45,884.0,91.0,4.65,15.5,711.5,235.03,148.61
2016,6,8,9,0,894.0,94.0,4.7,16.0,754.0,294.34,200.13
2016,6,8,9,15,903.5,95.5,4.75,16.0,792.0,352.7,252.83
2016,6,8,9,30,913.0,97.0,4.8,16.0,830.0,411.01,305.41
2016,6,8,9,45,908.5,105.5,4.85,16.5,860.0,468.35,355.77
2016,6,8,10,0,904.0,114.0,4.9,17.0,890.0,523.72,403.02
2016,6,8,10,15,910.0,115.0,4.95,17.5,916.5,576.85,447.05
2016,6,8,10,30,916.0,116.0,5.0,18.0,943.0,628.62,488.72
2016,6,8,10,45,675.5,259.5,5.05,18.5,876.5,640.87,496.54
2016,6,8,11,0,435.0,403.0,5.1,19.0,810.0,630.18,485.34
2016,6,8,11,15,680.0,262.0,5.2,19.0,908.5,718.26,556.04
2016,6,8,11,30,925.0,121.0,5.3,19.0,1007.0,807.47,626.45
2016,6,8,11,45,924.0,123.0,5.4,19.0,1012.0,844.18,652.7
2016,6,8,12,0,923.0,125.0,5.5,19.0,1017.0,878.0,677.13
2016,6,8,12,15,922.5,125.0,5.55,19.0,1015.0,907.54,698.23
2016,6,8,12,30,922.0,125.0,5.6,19.0,1013.0,933.93,717.14
2016,6,8,12,45,898.5,138.5,5.7,19.0,997.0,948.13,727.83
2016,6,8,13,0,875.0,152.0,5.8,19.0,981.0,958.21,735.79
2016,6,8,13,15,693.5,263.5,5.8,18.5,913.5,932.57,718.42
2016,6,8,13,30,512.0,375.0,5.8,18.0,846.0,875.11,674.0
2016,6,8,13,45,686.0,260.0,5.8,18.0,874.0,943.67,729.55
2016,6,8,14,0,860.0,145.0,5.8,18.0,902.0,981.13,757.44
2016,6,8,14,15,730.0,210.5,5.7,17.5,838.0,946.01,734.06
2016,6,8,14,30,600.0,276.0,5.6,17.0,774.0,880.41,686.52
2016,6,8,14,45,716.0,204.5,5.55,16.5,773.5,921.37,721.14
2016,6,8,15,0,832.0,133.0,5.5,16.0,773.0,940.68,737.27
2016,6,8,15,15,759.0,152.5,5.45,15.5,713.0,887.84,701.46
2016,6,8,15,30,686.0,172.0,5.4,15.0,653.0,828.98,661.06
2016,6,8,15,45,717.0,145.5,5.35,15.0,618.5,811.58,649.86
2016,6,8,16,0,748.0,119.0,5.3,15.0,584.0,784.44,631.18
2016,6,8,16,15,621.0,145.0,5.2,14.5,510.5,691.0,562.44
2016,6,8,16,30,494.0,171.0,5.1,14.0,437.0,590.22,484.28
2016,6,8,16,45,579.5,130.0,5.05,14.0,412.5,597.99,493.33
2016,6,8,17,0,665.0,89.0,5.0,14.0,388.0,588.02,487.69
2016,6,8,17,15,602.5,94.0,4.9,13.5,339.5,523.17,435.97
2016,6,8,17,30,540.0,99.0,4.8,13.0,291.0,460.96,385.29
2016,6,8,17,45,507.5,87.0,4.75,13.0,245.0,401.87,335.73
2016,6,8,18,0,475.0,75.0,4.7,13.0,199.0,344.76,286.31
2016,6,8,18,15,411.0,64.0,4.55,12.5,155.0,272.94,223.77
2016,6,8,18,30,347.0,53.0,4.4,12.0,111.0,212.24,169.39
2016,6,8,18,45,259.5,39.5,4.3,12.0,75.0,147.35,111.3
2016,6,8,19,0,172.0,26.0,4.2,12.0,39.0,89.97,53.83
2016,6,8,19,15,86.0,13.0,4.15,11.5,19.5,30.63,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,9,4,45,44.0,6.5,3.65,9.5,8.0,0.0,0.0
2016,6,9,5,0,88.0,13.0,3.8,10.0,16.0,11.1,0.0
2016,6,9,5,15,217.0,25.0,3.95,10.5,48.0,20.49,9.91
2016,6,9,5,30,346.0,37.0,4.1,11.0,80.0,30.19,20.75
2016,6,9,5,45,430.0,46.0,4.3,11.5,123.5,36.96,27.34
2016,6,9,6,0,514.0,55.0,4.5,12.0,167.0,43.61,33.59
2016,6,9,6,15,294.0,88.5,4.5,12.0,156.5,64.42,52.43
2016,6,9,6,30,74.0,122.0,4.5,12.0,146.0,91.39,76.54
2016,6,9,6,45,82.0,143.0,4.55,12.5,173.5,105.94,89.15
2016,6,9,7,0,90.0,164.0,4.6,13.0,201.0,120.24,101.29
2016,6,9,7,15,227.0,174.0,4.6,13.5,283.0,118.97,99.63
2016,6,9,7,30,364.0,184.0,4.6,14.0,365.0,126.17,105.35
2016,6,9,7,45,399.0,197.5,4.6,14.5,414.5,126.5,105.05
2016,6,9,8,0,434.0,211.0,4.6,15.0,464.0,132.44,109.6
2016,6,9,8,15,637.0,157.0,4.55,15.5,562.5,134.66,87.42
2016,6,9,8,30,840.0,103.0,4.5,16.0,661.0,173.24,100.88
2016,6,9,8,45,854.0,105.5,4.45,16.5,704.5,238.52,151.99
2016,6,9,9,0,868.0,108.0,4.4,17.0,748.0,296.86,201.99
2016,6,9,9,15,878.0,110.0,4.4,17.0,786.0,354.39,253.4
2016,6,9,9,30,888.0,112.0,4.4,17.0,824.0,411.95,304.73
2016,6,9,9,45,897.0,113.0,4.4,17.5,857.5,468.16,353.44
2016,6,9,10,0,906.0,114.0,4.4,18.0,891.0,523.78,400.28
2016,6,9,10,15,912.0,115.0,4.4,18.0,917.5,577.01,444.69
2016,6,9,10,30,918.0,116.0,4.4,18.0,944.0,628.88,486.83
2016,6,9,10,45,922.5,116.5,4.45,18.5,964.5,677.85,524.91
2016,6,9,11,0,927.0,117.0,4.5,19.0,985.0,724.88,560.53
2016,6,9,11,15,929.5,117.5,4.55,19.0,997.5,768.38,593.84
2016,6,9,11,30,932.0,118.0,4.6,19.0,1010.0,809.43,623.9
2016,6,9,11,45,935.0,116.5,4.7,19.5,1016.0,846.63,649.23
2016,6,9,12,0,938.0,115.0,4.8,20.0,1022.0,881.07,672.5
2016,6,9,12,15,937.5,115.0,4.85,20.0,1020.0,910.92,693.49
2016,6,9,12,30,937.0,115.0,4.9,20.0,1018.0,937.55,712.28
2016,6,9,12,45,940.5,111.0,5.0,20.0,1010.0,960.79,729.14
2016,6,9,13,0,944.0,107.0,5.1,20.0,1002.0,980.49,743.67
2016,6,9,13,15,941.0,106.5,5.15,20.0,985.5,993.76,753.53
2016,6,9,13,30,938.0,106.0,5.2,20.0,969.0,1003.22,760.91
2016,6,9,13,45,935.5,103.5,5.3,20.0,946.0,1007.3,765.12
2016,6,9,14,0,933.0,101.0,5.4,20.0,923.0,1007.46,766.78
2016,6,9,14,15,926.5,99.5,5.45,19.5,892.5,1000.9,765.06
2016,6,9,14,30,920.0,98.0,5.5,19.0,862.0,990.54,760.82
2016,6,9,14,45,912.5,96.0,5.55,19.0,826.5,974.98,751.53
2016,6,9,15,0,905.0,94.0,5.6,19.0,791.0,955.84,739.8
2016,6,9,15,15,894.0,92.5,5.6,18.5,750.0,930.6,724.86
2016,6,9,15,30,883.0,91.0,5.6,18.0,709.0,902.22,707.61
2016,6,9,15,45,868.5,88.5,5.6,18.0,663.5,866.74,683.72
2016,6,9,16,0,854.0,86.0,5.6,18.0,618.0,828.71,657.83
2016,6,9,16,15,835.5,83.5,5.55,17.5,570.0,785.16,628.59
2016,6,9,16,30,817.0,81.0,5.5,17.0,522.0,746.86,602.9
2016,6,9,16,45,792.5,78.0,5.45,16.5,471.0,694.55,566.04
2016,6,9,17,0,768.0,75.0,5.4,16.0,420.0,641.54,527.82
2016,6,9,17,15,735.5,71.0,5.3,15.5,369.0,581.76,481.42
2016,6,9,17,30,703.0,67.0,5.2,15.0,318.0,522.7,434.17
2016,6,9,17,45,655.5,62.0,5.15,14.5,267.5,457.33,380.21
2016,6,9,18,0,608.0,57.0,5.1,14.0,217.0,393.14,325.4
2016,6,9,18,15,540.5,50.0,4.95,13.5,170.0,321.09,262.32
2016,6,9,18,30,473.0,43.0,4.8,13.0,123.0,255.31,203.06
2016,6,9,18,45,364.5,34.0,4.65,12.5,83.5,180.06,135.97
2016,6,9,19,0,256.0,25.0,4.5,12.0,44.0,114.94,70.51
2016,6,9,19,15,128.0,12.5,4.45,11.5,22.0,39.83,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,4,45,72.5,6.0,3.95,9.5,8.5,0.0,0.0
2016,6,10,5,0,145.0,12.0,4.1,10.0,17.0,10.24,0.0
2016,6,10,5,15,278.0,22.5,4.25,10.5,50.0,18.41,8.34
2016,6,10,5,30,411.0,33.0,4.4,11.0,83.0,26.96,17.92
2016,6,10,5,45,492.0,40.0,4.55,11.5,127.5,32.26,23.16
2016,6,10,6,0,573.0,47.0,4.7,12.0,172.0,37.54,28.14
2016,6,10,6,15,625.5,52.5,4.7,12.5,220.5,45.04,34.96
2016,6,10,6,30,678.0,58.0,4.7,13.0,269.0,49.18,38.61
2016,6,10,6,45,711.5,62.5,4.75,13.5,319.5,52.27,41.21
2016,6,10,7,0,745.0,67.0,4.8,14.0,370.0,55.28,43.67
2016,6,10,7,15,771.0,70.5,4.8,14.5,420.5,57.36,45.26
2016,6,10,7,30,797.0,74.0,4.8,15.0,471.0,59.38,46.77
2016,6,10,7,45,814.5,78.0,4.8,16.0,519.5,61.52,48.27
2016,6,10,8,0,832.0,82.0,4.8,17.0,568.0,72.78,57.63
2016,6,10,8,15,847.5,84.5,4.8,17.0,614.5,115.35,65.4
2016,6,10,8,30,863.0,87.0,4.8,17.0,661.0,172.67,99.2
2016,6,10,8,45,873.0,90.0,4.85,17.5,703.0,230.72,144.48
2016,6,10,9,0,883.0,93.0,4.9,18.0,745.0,289.3,194.97
2016,6,10,9,15,893.0,95.0,4.95,18.5,783.5,347.46,246.61
2016,6,10,9,30,903.0,97.0,5.0,19.0,822.0,405.66,298.04
2016,6,10,9,45,910.5,98.5,5.05,19.5,855.0,462.24,347.22
2016,6,10,10,0,918.0,100.0,5.1,20.0,888.0,518.07,394.45
2016,6,10,10,15,924.0,101.0,5.15,20.0,915.0,571.75,439.48
2016,6,10,10,30,930.0,102.0,5.2,20.0,942.0,624.05,482.29
2016,6,10,10,45,934.5,103.0,5.3,20.5,962.5,673.82,521.31
2016,6,10,11,0,939.0,104.0,5.4,21.0,983.0,721.65,557.89
2016,6,10,11,15,942.0,104.5,5.45,21.0,996.5,765.86,591.95
2016,6,10,11,30,945.0,105.0,5.5,21.0,1010.0,807.63,622.36
2016,6,10,11,45,947.0,105.0,5.6,21.0,1016.5,845.59,649.6
2016,6,10,12,0,949.0,105.0,5.7,21.0,1023.0,880.72,674.8
2016,6,10,12,15,949.5,105.0,5.7,20.5,1022.0,911.61,697.82
2016,6,10,12,30,950.0,105.0,5.7,20.0,1021.0,939.29,718.66
2016,6,10,12,45,930.5,117.0,5.7,20.0,1007.0,956.5,730.8
2016,6,10,13,0,911.0,129.0,5.7,20.0,993.0,969.67,740.25
2016,6,10,13,15,908.5,128.0,5.7,20.0,977.0,982.92,749.88
2016,6,10,13,30,906.0,127.0,5.7,20.0,961.0,992.46,757.03
2016,6,10,13,45,904.5,124.0,5.7,20.0,939.0,997.28,761.03
2016,6,10,14,0,903.0,121.0,5.7,20.0,917.0,998.27,762.52
2016,6,10,14,15,896.5,119.5,5.65,20.0,887.5,992.14,758.86
2016,6,10,14,30,890.0,118.0,5.6,20.0,858.0,982.3,752.77
2016,6,10,14,45,884.0,115.0,5.55,20.0,823.5,967.76,743.53
2016,6,10,15,0,878.0,112.0,5.5,20.0,789.0,949.67,731.91
2016,6,10,15,15,866.5,109.5,5.45,19.5,748.0,923.63,716.14
2016,6,10,15,30,855.0,107.0,5.4,19.0,707.0,894.54,698.16
2016,6,10,15,45,842.0,104.0,5.35,18.5,662.5,869.85,683.29
2016,6,10,16,0,829.0,101.0,5.3,18.0,618.0,832.93,659.35
2016,6,10,16,15,809.5,97.5,5.2,17.5,569.5,787.78,628.83
2016,6,10,16,30,790.0,94.0,5.1,17.0,521.0,740.93,596.65
2016,6,10,16,45,765.0,90.0,5.0,17.0,470.5,688.07,558.26
2016,6,10,17,0,740.0,86.0,4.9,17.0,420.0,634.57,518.2
2016,6,10,17,15,705.5,81.5,4.75,16.5,368.5,576.73,473.54
2016,6,10,17,30,671.0,77.0,4.6,16.0,317.0,517.26,426.35
2016,6,10,17,45,622.5,71.0,4.5,15.5,266.5,449.62,371.15
2016,6,10,18,0,574.0,65.0,4.4,15.0,216.0,385.2,316.76
2016,6,10,18,15,502.0,57.0,4.2,14.0,169.0,311.54,253.56
2016,6,10,18,30,430.0,49.0,4.0,13.0,122.0,244.61,194.42
2016,6,10,18,45,318.5,38.0,3.85,12.5,82.5,168.42,127.36
2016,6,10,19,0,207.0,27.0,3.7,12.0,43.0,101.92,63.3
2016,6,10,19,15,103.5,13.5,3.75,11.5,21.5,35.17,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,38.0,6.5,0.9,8.5,7.5,5.55,0.0
2016,6,11,5,0,76.0,13.0,0.9,9.0,15.0,11.1,0.0
2016,6,11,5,15,202.5,26.0,1.05,9.5,47.0,20.24,9.84
2016,6,11,5,30,329.0,39.0,1.2,10.0,79.0,31.89,22.39
2016,6,11,5,45,422.0,47.5,1.35,11.0,123.5,38.19,28.55
2016,6,11,6,0,515.0,56.0,1.5,12.0,168.0,44.44,34.37
2016,6,11,6,15,573.0,63.0,1.6,13.0,217.5,49.17,38.62
2016,6,11,6,30,631.0,70.0,1.7,14.0,267.0,53.81,42.61
2016,6,11,6,45,674.5,74.5,1.8,15.0,319.0,56.36,44.6
2016,6,11,7,0,718.0,79.0,1.9,16.0,371.0,64.24,51.2
2016,6,11,7,15,747.0,83.0,2.0,16.5,422.0,66.36,52.76
2016,6,11,7,30,776.0,87.0,2.1,17.0,473.0,68.41,54.24
2016,6,11,7,45,799.0,90.0,2.25,18.0,523.0,69.58,54.82
2016,6,11,8,0,822.0,93.0,2.4,19.0,573.0,70.69,55.36
2016,6,11,8,15,838.5,96.0,2.45,19.5,620.0,112.76,63.05
2016,6,11,8,30,855.0,99.0,2.5,20.0,667.0,178.91,103.1
2016,6,11,8,45,868.0,101.0,2.6,21.0,710.0,236.53,146.56
2016,6,11,9,0,881.0,103.0,2.7,22.0,753.0,294.99,195.15
2016,6,11,9,15,890.5,105.0,2.65,22.5,791.5,353.02,245.04
2016,6,11,9,30,900.0,107.0,2.6,23.0,830.0,411.01,294.48
2016,6,11,9,45,903.0,111.0,2.6,23.5,861.5,467.49,341.72
2016,6,11,10,0,906.0,115.0,2.6,24.0,893.0,522.79,386.52
2016,6,11,10,15,911.5,116.5,2.45,24.5,919.5,576.13,427.85
2016,6,11,10,30,917.0,118.0,2.3,25.0,946.0,628.08,466.5
2016,6,11,10,45,920.0,119.0,2.2,25.5,965.5,676.49,501.38
2016,6,11,11,0,923.0,120.0,2.1,26.0,985.0,722.84,533.55
2016,6,11,11,15,925.5,120.5,2.0,26.0,997.5,766.23,563.69
2016,6,11,11,30,928.0,121.0,1.9,26.0,1010.0,807.19,590.63
2016,6,11,11,45,927.5,122.0,1.85,26.5,1015.0,843.64,612.44
2016,6,11,12,0,927.0,123.0,1.8,27.0,1020.0,877.2,632.09
2016,6,11,12,15,927.0,123.0,1.9,27.0,1018.5,907.34,652.19
2016,6,11,12,30,927.0,123.0,2.0,27.0,1017.0,934.35,670.33
2016,6,11,12,45,933.0,117.0,2.15,27.0,1010.0,958.09,686.98
2016,6,11,13,0,939.0,111.0,2.3,27.0,1003.0,978.33,701.49
2016,6,11,13,15,936.5,110.5,2.4,27.0,987.0,992.17,711.53
2016,6,11,13,30,934.0,110.0,2.5,27.0,971.0,1002.22,719.33
2016,6,11,13,45,928.5,109.5,2.7,27.0,947.5,1005.58,723.94
2016,6,11,14,0,923.0,109.0,2.9,27.0,924.0,1005.08,726.16
2016,6,11,14,15,916.5,108.0,2.95,27.0,894.0,999.3,723.77
2016,6,11,14,30,910.0,107.0,3.0,27.0,864.0,989.76,719.1
2016,6,11,14,45,769.5,169.0,3.05,27.0,790.5,926.53,679.3
2016,6,11,15,0,629.0,231.0,3.1,27.0,717.0,858.02,634.57
2016,6,11,15,15,748.0,166.0,3.05,26.5,714.0,891.86,661.24
2016,6,11,15,30,867.0,101.0,3.0,26.0,711.0,898.7,668.05
2016,6,11,15,45,851.5,99.0,3.0,26.0,665.5,863.51,645.87
2016,6,11,16,0,836.0,97.0,3.0,26.0,620.0,834.29,627.95
2016,6,11,16,15,817.0,94.0,2.95,25.5,571.5,789.96,600.25
2016,6,11,16,30,798.0,91.0,2.9,25.0,523.0,743.89,570.95
2016,6,11,16,45,789.0,77.5,2.9,24.5,470.0,691.67,536.89
2016,6,11,17,0,780.0,64.0,2.9,24.0,417.0,637.16,500.31
2016,6,11,17,15,730.0,69.5,2.95,23.0,368.5,576.88,457.64
2016,6,11,17,30,680.0,75.0,3.0,22.0,320.0,520.67,415.88
2016,6,11,17,45,632.0,69.0,3.15,21.0,269.0,452.93,363.9
2016,6,11,18,0,584.0,63.0,3.3,20.0,218.0,388.36,312.08
2016,6,11,18,15,515.5,55.5,3.45,19.0,171.0,316.38,252.16
2016,6,11,18,30,447.0,48.0,3.6,18.0,124.0,250.71,195.46
2016,6,11,18,45,343.0,37.0,3.75,17.0,84.5,176.14,131.06
2016,6,11,19,0,239.0,26.0,3.9,16.0,45.0,111.97,69.51
2016,6,11,19,15,119.5,13.0,3.95,15.5,22.5,38.47,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,6.5,4.2,9.5,7.5,5.55,0.0
2016,6,12,5,0,73.0,13.0,4.4,10.0,15.0,11.1,0.0
2016,6,12,5,15,199.0,26.0,4.5,10.5,47.0,20.23,9.72
2016,6,12,5,30,325.0,39.0,4.6,11.0,79.0,31.88,22.22
2016,6,12,5,45,416.0,48.0,4.75,11.5,123.0,38.59,28.79
2016,6,12,6,0,507.0,57.0,4.9,12.0,167.0,45.21,35.02
2016,6,12,6,15,565.0,64.0,4.9,12.5,216.0,49.9,39.32
2016,6,12,6,30,623.0,71.0,4.9,13.0,265.0,54.5,43.38
2016,6,12,6,45,668.0,75.0,4.9,13.5,317.0,56.66,45.13
2016,6,12,7,0,713.0,79.0,4.9,14.0,369.0,58.83,46.82
2016,6,12,7,15,742.0,83.0,4.75,14.5,420.0,66.3,53.15
2016,6,12,7,30,771.0,87.0,4.6,15.0,471.0,68.34,54.63
2016,6,12,7,45,795.5,90.0,4.5,16.0,521.0,69.53,55.24
2016,6,12,8,0,820.0,93.0,4.4,17.0,571.0,70.66,55.8
2016,6,12,8,15,836.0,95.5,4.3,17.5,617.5,111.52,62.98
2016,6,12,8,30,852.0,98.0,4.2,18.0,664.0,177.12,102.92
2016,6,12,8,45,865.5,100.0,4.1,18.5,707.5,234.6,146.98
2016,6,12,9,0,879.0,102.0,4.0,19.0,751.0,293.0,196.55
2016,6,12,9,15,889.0,104.0,4.0,19.5,789.0,351.03,247.44
2016,6,12,9,30,899.0,106.0,4.0,20.0,827.0,409.09,298.08
2016,6,12,9,45,910.5,104.5,4.0,20.5,861.0,464.99,345.99
2016,6,12,10,0,922.0,103.0,4.0,21.0,895.0,520.51,392.22
2016,6,12,10,15,927.5,104.5,4.05,21.5,921.5,574.55,435.98
2016,6,12,10,30,933.0,106.0,4.1,22.0,948.0,627.18,477.28
2016,6,12,10,45,937.0,106.0,4.2,22.5,968.0,676.06,514.77
2016,6,12,11,0,941.0,106.0,4.3,23.0,988.0,722.91,549.79
2016,6,12,11,15,943.0,106.5,4.4,23.0,1000.5,766.55,582.72
2016,6,12,11,30,945.0,107.0,4.5,23.0,1013.0,807.67,612.36
2016,6,12,11,45,944.5,108.0,4.6,23.5,1018.0,844.58,637.03
2016,6,12,12,0,944.0,109.0,4.7,24.0,1023.0,878.54,659.54
2016,6,12,12,15,943.5,109.0,4.8,24.0,1021.0,908.56,680.62
2016,6,12,12,30,943.0,109.0,4.9,24.0,1019.0,935.35,699.54
2016,6,12,12,45,934.0,113.0,5.0,24.0,1007.5,954.73,713.51
2016,6,12,13,0,925.0,117.0,5.1,24.0,996.0,970.4,725.08
2016,6,12,13,15,922.0,116.5,5.1,24.0,979.5,983.72,734.47
2016,6,12,13,30,919.0,116.0,5.1,24.0,963.0,993.3,741.44
2016,6,12,13,45,913.5,115.0,5.2,24.0,939.0,996.22,744.78
2016,6,12,14,0,908.0,114.0,5.3,24.0,915.0,995.32,745.69
2016,6,12,14,15,901.0,112.5,5.3,23.5,885.5,988.7,743.59
2016,6,12,14,30,894.0,111.0,5.3,23.0,856.0,978.36,739.09
2016,6,12,14,45,885.0,109.0,5.35,23.0,820.0,962.0,729.39
2016,6,12,15,0,876.0,107.0,5.4,23.0,784.0,942.17,717.37
2016,6,12,15,15,864.5,105.0,5.35,22.5,743.5,916.75,702.23
2016,6,12,15,30,853.0,103.0,5.3,22.0,703.0,888.29,684.91
2016,6,12,15,45,838.5,100.0,5.25,22.0,658.5,862.2,667.9
2016,6,12,16,0,824.0,97.0,5.2,22.0,614.0,824.22,642.25
2016,6,12,16,15,805.0,94.0,5.15,21.5,565.5,780.31,613.36
2016,6,12,16,30,786.0,91.0,5.1,21.0,517.0,734.7,582.79
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,681.73,546.12
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,628.19,507.76
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,570.68,464.71
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,511.85,419.19
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,444.5,364.58
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,380.5,310.89
