Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,308.82,249.33
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,243.53,191.72
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,170.18,127.55
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,107.55,67.75
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,36.61,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,5.55,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,11.1,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,20.93,10.26
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,31.03,21.58
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,37.34,27.8
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,43.59,33.71
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,47.94,37.72
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,52.22,41.51
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,54.46,43.35
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,61.81,49.66
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,64.01,51.33
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,66.14,52.91
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,66.72,53.12
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,67.29,53.32
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,116.37,67.81
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,173.29,100.65
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,230.62,144.94
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,288.98,195.05
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,347.44,247.48
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,406.06,300.09
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,462.76,349.78
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,519.16,397.94
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,573.65,444.14
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,626.81,488.16
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,677.16,528.02
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,725.55,565.38
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,770.3,600.57
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,812.58,632.13
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,850.33,659.73
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,885.1,685.19
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,915.89,708.7
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,943.43,729.99
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,964.89,745.91
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,982.69,759.34
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,996.24,769.05
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,1005.97,776.15
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,1008.52,778.61
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,1007.19,778.49
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,1001.5,776.94
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,992.03,772.83
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,974.75,761.73
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,954.05,748.28
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,928.9,732.54
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,900.64,714.5
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,865.64,691.89
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,836.37,673.36
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,792.39,643.25
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,746.63,611.39
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,696.31,574.51
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,644.78,535.95
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,585.12,489.09
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,526.14,441.37
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,461.46,386.69
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,397.73,331.23
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,325.72,267.88
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,259.86,208.29
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,182.23,139.12
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,116.48,75.56
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,40.12,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,11.1,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,20.93,10.32
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,31.06,21.7
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,36.18,26.88
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,41.38,31.85
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,45.46,35.64
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,49.5,39.22
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,55.34,44.23
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,56.85,45.25
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,58.89,46.81
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,60.87,48.28
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,61.68,48.71
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,71.73,57.18
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,111.6,63.46
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,169.26,96.39
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,227.6,141.39
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,286.62,191.98
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,344.98,243.75
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,403.26,295.19
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,460.68,344.95
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,516.66,392.05
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,570.55,437.08
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,623.03,479.88
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,671.85,518.07
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,718.65,553.91
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,762.51,587.72
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,803.91,618.13
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,841.1,644.97
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,875.43,669.79
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,905.49,692.68
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,932.32,713.45
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,954.39,729.62
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,972.89,743.42
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,986.32,755.27
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,995.95,764.67
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,998.92,769.9
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,998.06,772.59
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,992.33,770.66
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,982.82,766.18
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,967.69,756.64
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,949.0,744.66
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,924.62,729.44
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,897.07,711.91
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,799.42,641.38
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,683.04,553.1
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,729.34,594.0
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,748.82,611.78
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,698.11,574.51
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,646.51,536.23
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,587.6,490.22
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,529.24,443.2
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,463.36,388.51
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,402.23,335.82
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,331.34,273.2
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,266.37,214.13
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,188.93,144.77
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,123.29,80.92
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,42.68,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,13.66,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,20.93,10.27
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,31.08,21.7
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,36.61,27.25
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,42.16,32.55
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,45.83,35.96
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,49.48,39.2
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,55.7,44.64
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,57.55,46.06
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,59.94,47.92
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,62.24,49.68
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,86.01,70.26
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,113.93,94.13
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,147.42,102.4
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,195.4,132.27
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,246.56,172.43
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,297.76,215.79
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,337.61,246.48
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,403.53,300.96
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,460.17,351.57
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,515.62,399.86
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,569.78,446.48
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,622.54,490.82
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,671.62,530.44
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,718.66,567.49
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,762.76,602.48
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,804.37,633.8
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,842.58,661.77
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,877.94,687.6
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,908.62,709.76
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,936.08,729.58
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,956.2,744.16
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,972.56,756.15
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,985.62,765.6
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,994.9,772.47
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,999.36,776.3
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,999.93,777.52
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,994.35,775.71
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,985.03,771.36
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,970.79,762.08
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,952.85,750.27
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,928.03,734.67
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,900.05,716.75
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,868.07,694.95
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,833.16,670.87
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,789.94,640.91
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,751.79,614.54
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,702.35,578.11
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,651.73,540.29
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,592.36,493.88
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,533.53,446.33
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,468.83,392.57
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,406.46,338.88
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,337.11,277.43
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,271.81,218.02
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,197.95,151.43
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,134.8,88.94
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,47.15,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,13.66,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,19.82,9.38
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,28.54,19.46
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,34.55,25.38
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,40.5,31.0
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,44.6,34.79
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,48.65,38.37
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,52.39,41.56
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,61.02,49.01
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,63.24,50.67
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,65.38,52.24
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,67.62,53.89
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,69.71,55.39
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,130.38,84.6
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,199.28,134.82
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,254.6,183.08
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,291.22,217.67
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,328.04,243.87
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,381.0,283.1
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,420.98,314.03
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,460.02,344.2
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,528.6,396.92
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,616.04,464.27
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,665.06,501.21
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,712.08,536.08
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,707.81,531.13
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,677.4,506.75
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,704.09,526.97
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,730.0,546.09
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,640.7,480.96
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,528.03,397.35
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,618.81,465.31
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,713.93,533.94
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,868.75,650.87
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,989.45,735.18
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,993.28,738.74
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,993.22,740.74
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,987.95,740.15
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,978.92,737.13
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,964.59,729.44
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,946.66,719.54
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,921.66,705.57
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,893.49,689.29
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,860.8,668.63
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,825.35,645.76
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,783.07,618.27
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,738.93,588.96
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,689.44,553.97
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,644.67,522.0
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,587.04,478.46
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,529.84,433.5
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,466.6,382.32
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,405.55,331.06
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,335.8,271.29
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,271.4,214.25
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,200.68,151.19
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,138.5,90.45
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,48.59,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,10.24,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,17.15,7.18
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,24.45,15.68
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,29.84,20.89
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,38.26,28.58
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,41.69,31.78
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,45.12,34.86
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,72.67,59.15
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,104.78,86.94
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,118.05,97.91
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,130.7,108.2
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,89.01,71.88
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,68.16,53.61
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,105.2,59.15
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,161.9,90.61
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,218.88,133.8
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,276.52,182.59
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,333.63,233.09
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,390.69,283.55
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,446.62,331.78
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,501.81,378.08
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,529.71,401.94
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,535.45,406.05
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,431.5,329.13
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,302.19,229.83
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,240.45,183.22
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,176.66,134.09
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,195.52,148.57
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,214.66,163.07
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,199.89,151.72
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,184.82,140.15
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,281.98,215.06
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,376.17,286.24
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,613.49,468.84
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,841.87,637.41
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,845.64,640.59
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,846.64,643.1
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,816.54,623.89
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,783.96,602.82
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,666.06,515.43
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,548.41,426.14
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,563.28,440.99
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,592.66,466.08
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,591.84,468.67
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,587.0,468.29
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,415.76,334.58
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,255.96,205.19
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,232.88,187.44
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,209.68,169.15
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,151.67,121.93
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,89.73,70.39
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,75.59,58.77
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,61.43,46.88
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,48.21,35.57
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,34.94,24.04
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,23.96,14.37
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,13.18,4.44
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,10.24,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,17.57,7.46
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,25.28,16.46
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,30.66,21.75
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,39.16,29.62
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,43.0,33.16
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,46.82,36.53
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,49.66,38.83
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,52.45,41.02
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,54.32,42.42
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,63.94,50.59
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,66.35,52.37
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,68.62,54.04
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,106.0,59.43
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,164.42,91.53
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,223.45,135.96
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,283.36,186.26
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,342.66,237.72
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,401.99,288.81
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,460.34,337.91
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,517.66,384.5
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,572.28,428.19
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,625.46,469.34
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,676.16,506.76
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,724.95,541.62
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,770.28,573.04
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,813.12,600.61
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,851.65,624.4
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,887.29,646.04
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,918.62,666.54
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,946.65,684.93
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,970.73,701.41
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,991.18,715.68
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,1005.58,725.65
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,1016.07,733.29
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,1021.16,736.21
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,1022.26,736.77
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,1017.96,734.93
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,1009.75,730.77
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,994.88,722.48
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,976.34,711.96
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,952.34,699.33
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,925.02,684.48
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,890.65,663.97
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,853.59,641.45
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,810.9,615.58
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,766.21,587.86
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,714.59,553.53
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,667.93,522.13
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,608.55,480.13
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,549.6,436.53
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,483.2,384.97
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,419.22,333.36
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,346.96,274.15
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,282.68,219.09
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,207.24,154.24
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,142.93,93.52
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,60.15,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,10.24,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,17.64,7.33
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,25.41,16.4
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,33.53,24.03
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,39.35,29.4
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,43.22,32.92
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,47.06,36.28
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,49.9,38.55
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,52.68,40.71
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,54.55,42.1
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,64.16,50.16
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,66.55,51.8
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,68.81,53.32
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,105.4,58.12
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,163.87,89.5
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,223.53,133.85
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,283.75,183.86
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,342.88,234.56
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,401.94,284.76
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,458.86,332.11
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,515.5,377.64
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,570.63,420.12
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,624.24,459.65
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,675.28,495.96
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,724.18,529.34
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,768.78,560.62
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,810.75,587.89
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,849.38,611.74
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,884.91,633.41
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,915.86,654.41
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,943.47,673.35
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,963.37,687.46
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,979.34,699.23
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,993.66,709.56
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,1004.18,717.6
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,1009.77,723.6
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,1011.38,727.14
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,1006.36,725.66
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,997.52,721.85
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,983.69,715.26
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,966.1,706.23
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,942.04,693.93
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,914.74,679.37
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,881.38,659.2
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,845.22,636.91
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,802.99,610.86
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,758.79,582.98
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,714.46,554.64
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,662.33,519.87
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,603.8,478.32
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,545.65,435.17
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,478.89,382.86
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,414.69,330.67
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,345.38,273.15
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,279.68,216.66
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,204.88,152.22
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,141.02,92.28
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,59.66,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,11.1,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,18.56,8.03
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,26.34,17.42
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,33.66,24.45
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,38.67,29.17
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,42.61,32.79
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,46.52,36.25
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,48.68,37.96
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,50.85,39.6
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,59.89,47.23
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,62.6,49.21
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,64.76,50.69
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,66.81,52.06
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,104.0,56.76
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,164.6,89.01
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,225.37,133.88
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,286.86,184.73
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,348.01,237.42
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,408.93,289.64
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,469.05,340.23
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,527.31,387.72
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,582.73,431.2
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,636.56,471.93
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,687.65,508.49
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,736.58,542.19
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,781.27,574.7
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,823.28,603.55
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,862.08,629.49
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,897.89,653.39
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,928.87,674.43
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,956.46,693.31
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,980.45,708.5
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,1000.76,721.34
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,1014.98,733.24
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,1025.24,742.77
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,1029.55,747.1
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,1029.81,748.95
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,1024.67,748.58
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,1015.6,745.74
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,1000.38,737.9
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,981.51,727.95
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,957.56,714.83
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,930.28,699.41
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,896.05,679.4
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,859.14,657.27
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,816.87,631.66
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,772.54,604.04
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,587.43,467.54
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,388.79,311.73
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,426.27,345.14
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,443.36,360.93
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,381.61,311.14
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,328.64,267.04
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,270.56,217.82
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,216.9,170.93
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,160.53,120.94
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,112.87,74.82
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,47.0,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,10.24,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,18.06,7.48
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,26.21,17.21
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,31.19,22.14
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,39.37,29.65
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,43.24,33.21
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,47.09,36.61
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,48.82,37.92
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,50.6,39.22
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,59.6,46.79
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,62.28,48.73
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,64.1,49.92
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,65.83,51.01
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,101.46,55.32
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,160.88,86.59
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,220.49,130.32
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,280.83,179.97
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,340.85,231.45
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,400.67,282.47
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,459.31,330.86
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,516.68,376.48
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,571.86,419.37
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,625.53,459.56
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,676.22,495.48
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,724.78,528.57
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,769.87,559.31
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,812.36,586.1
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,850.96,609.91
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,886.55,631.58
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,917.67,651.96
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,945.45,670.26
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,967.16,685.17
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,985.1,697.82
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,998.65,707.81
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,1008.3,715.46
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,1012.63,719.86
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,1013.02,721.9
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,1007.05,721.43
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,997.21,718.57
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,982.73,711.57
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,964.65,702.19
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,939.7,689.36
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,911.53,674.22
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,878.13,655.64
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,842.05,634.94
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,799.68,610.33
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,755.39,583.67
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,711.34,556.41
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,659.34,522.37
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,601.35,481.9
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,543.72,439.48
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,479.1,388.78
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,416.71,337.74
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,347.95,279.37
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,282.72,222.11
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,207.91,156.51
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,143.99,95.89
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,61.07,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,13.66,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,19.29,8.2
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,25.49,16.54
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,33.64,24.34
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,39.49,29.87
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,42.95,33.08
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,46.42,36.15
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,49.32,38.59
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,52.16,40.92
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,61.05,48.54
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,63.71,50.59
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,65.81,52.03
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,67.8,53.35
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,102.94,57.78
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,162.72,89.8
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,222.52,134.78
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,282.96,186.1
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,343.05,239.2
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,402.98,292.11
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,461.52,342.92
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,519.22,391.65
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,574.55,437.93
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,628.29,481.75
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,679.22,521.52
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,728.02,558.66
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,773.45,593.4
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,816.25,624.11
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,855.07,650.36
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,890.88,674.35
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,922.27,696.26
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,950.3,715.85
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,972.68,731.95
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,991.3,745.58
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,1005.95,757.45
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,1016.71,766.82
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,1021.64,771.51
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,1022.59,773.64
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,1018.13,773.04
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,1009.78,769.89
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,995.24,761.35
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,977.06,750.35
