Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,952.41,736.0
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,924.47,719.24
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,891.09,697.09
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,854.92,672.8
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,812.08,645.69
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,767.26,616.59
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,723.21,586.33
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,671.19,549.32
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,612.19,504.63
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,553.54,458.25
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,487.34,404.14
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,423.48,350.01
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,351.19,287.63
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,286.89,229.94
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,210.29,161.27
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,145.04,98.51
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,61.76,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,10.24,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,17.7,6.95
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,25.48,16.61
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,33.2,24.05
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,38.66,29.25
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,42.16,32.51
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,45.67,35.63
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,48.24,37.72
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,50.79,39.72
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,59.43,47.12
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,61.79,48.91
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,63.97,50.43
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,66.03,51.82
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,100.5,55.82
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,160.74,87.67
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,221.06,132.55
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,282.05,183.72
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,342.82,237.04
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,403.37,290.03
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,462.73,340.45
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,520.69,388.05
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,575.57,432.44
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,628.81,474.15
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,679.15,512.56
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,727.15,548.2
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,771.82,581.71
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,813.79,611.33
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,851.32,636.26
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,885.77,659.16
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,916.16,680.61
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,943.16,699.83
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,965.72,716.5
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,984.58,730.8
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,998.69,743.17
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,1008.91,753.09
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,1013.76,758.0
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,1014.67,760.36
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,1010.18,760.05
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,1001.8,757.2
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,987.93,749.42
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,970.28,739.08
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,946.51,725.4
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,919.44,709.32
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,887.51,689.67
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,852.61,667.69
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,810.43,639.67
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,766.21,609.82
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,715.47,574.74
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,663.6,538.1
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,606.23,496.27
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,553.85,455.6
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,488.82,402.63
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,426.05,349.63
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,355.57,289.01
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,290.17,230.69
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,213.65,162.39
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,151.0,101.83
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,63.91,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,9.39,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,17.26,6.45
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,25.49,16.59
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,33.63,24.37
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,39.46,29.84
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,43.34,33.43
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,47.2,36.86
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,50.05,39.26
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,52.86,41.56
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,55.12,43.32
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,65.01,51.74
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,67.42,53.43
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,69.69,54.98
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,102.78,58.46
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,162.14,89.48
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,222.09,133.8
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,282.63,184.18
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,342.71,236.38
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,402.71,288.32
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,461.19,337.32
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,518.95,384.02
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,574.33,428.17
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,628.13,469.66
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,679.11,506.82
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,727.98,541.19
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,773.48,573.25
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,816.37,601.38
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,855.28,626.29
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,891.19,649.04
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,923.12,670.4
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,951.71,689.59
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,973.39,703.28
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,991.24,714.56
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,1005.56,724.76
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,1015.99,732.58
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,1021.03,737.06
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,1022.08,739.12
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,1017.31,738.71
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,1008.65,735.9
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,994.24,727.95
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,976.16,717.68
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,952.71,705.28
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,925.96,690.59
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,891.9,669.46
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,855.09,646.28
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,812.49,619.84
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,767.92,591.56
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,723.46,562.95
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,670.98,527.91
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,611.92,486.36
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,553.24,443.01
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,486.48,391.6
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,422.12,339.81
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,352.1,281.78
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,285.6,224.43
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,209.0,157.69
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,143.68,96.53
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,61.53,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,9.39,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,17.68,6.43
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,26.3,17.06
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,31.66,22.33
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,40.29,30.21
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,44.12,33.72
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,47.94,37.07
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,50.79,39.35
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,53.6,41.53
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,55.83,43.14
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,65.66,51.25
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,67.42,52.35
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,69.09,53.35
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,101.79,56.79
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,161.68,87.36
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,221.82,130.82
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,282.78,180.57
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,343.28,232.28
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,403.7,283.79
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,462.83,332.68
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,520.63,378.84
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,576.37,422.57
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,630.65,463.79
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,681.91,501.59
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,731.12,536.82
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,777.01,570.17
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,820.34,600.0
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,859.39,624.83
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,895.44,647.51
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,927.06,668.51
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,955.33,687.35
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,979.17,703.66
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,999.33,717.69
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,1014.3,728.2
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,1025.34,736.33
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,1030.03,740.77
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,1030.7,742.77
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,1025.89,742.52
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,1017.12,739.82
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,1002.66,733.87
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,984.51,725.48
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,959.86,711.96
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,931.87,696.14
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,898.1,675.18
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,861.55,652.12
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,819.03,626.88
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,774.45,599.63
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,723.8,566.11
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,677.97,535.46
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,618.68,493.15
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,559.71,448.96
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,493.98,397.11
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,430.42,345.07
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,357.72,284.94
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,292.91,228.98
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,216.7,162.67
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,151.42,101.34
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,64.54,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,9.39,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,17.26,5.94
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,25.43,16.42
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,30.81,21.75
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,39.36,29.62
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,43.62,33.55
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,47.85,37.29
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,50.65,39.56
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,53.43,41.72
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,55.63,43.33
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,57.77,44.84
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,67.47,52.83
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,69.41,54.07
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,100.66,57.05
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,159.36,86.73
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,218.23,129.24
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,277.88,177.9
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,337.41,228.71
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,396.83,279.25
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,454.19,326.6
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,510.93,371.86
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,565.94,414.83
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,619.46,455.19
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,669.73,491.15
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,717.85,524.34
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,762.84,555.45
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,805.27,582.82
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,843.46,606.5
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,878.62,628.02
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,909.75,648.48
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,937.57,666.85
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,957.67,679.35
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,973.9,689.47
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,987.11,699.18
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,996.5,706.58
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,1001.07,711.37
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,1001.77,713.8
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,996.72,713.79
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,987.89,711.43
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,972.95,703.96
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,954.47,694.17
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,930.21,681.47
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,902.77,666.82
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,868.85,647.54
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,832.38,626.18
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,797.33,606.42
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,752.2,578.96
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,701.0,545.27
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,649.01,510.17
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,590.16,468.06
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,531.85,424.69
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,468.92,375.91
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,406.58,325.68
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,336.18,267.08
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,271.42,211.27
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,198.19,148.08
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,135.64,90.28
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,58.39,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,8.54,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,16.81,5.33
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,25.39,16.29
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,31.15,21.96
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,36.88,27.29
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,44.35,34.07
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,48.53,37.74
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,51.68,40.31
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,54.77,42.74
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,56.92,44.27
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,58.99,45.72
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,68.58,53.57
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,70.48,54.76
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,100.54,57.38
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,158.52,86.32
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,217.02,128.0
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,276.31,175.64
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,335.06,224.99
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,393.83,274.08
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,451.86,321.55
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,508.34,366.18
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,562.46,408.14
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,615.25,447.75
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,665.57,483.6
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,713.99,516.95
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,758.51,548.64
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,800.58,577.35
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,838.85,601.07
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,874.3,622.76
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,905.53,643.21
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,933.57,661.65
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,957.78,678.02
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,978.46,692.24
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,992.73,702.18
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,1003.17,709.84
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,1008.76,714.88
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,1010.46,717.58
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,1005.35,717.23
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,996.39,714.53
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,982.26,707.1
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,964.51,697.39
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,940.42,684.68
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,913.08,669.76
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,879.93,650.74
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,844.05,629.85
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,801.57,603.76
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,757.19,575.9
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,713.92,548.52
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,662.53,514.54
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,604.37,474.02
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,546.58,431.72
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,482.08,382.61
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,419.7,333.04
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,350.71,276.59
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,285.16,220.83
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,210.97,156.9
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,147.32,97.7
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,62.96,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,8.54,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,17.65,5.53
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,27.03,17.65
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,33.51,24.06
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,39.91,30.09
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,44.03,33.9
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,48.11,37.52
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,55.41,43.78
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,58.36,46.07
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,60.34,47.45
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,62.27,48.75
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,63.7,49.5
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,65.07,50.18
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,102.92,60.17
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,160.18,88.79
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,217.81,130.15
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,276.4,177.85
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,334.92,227.86
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,393.47,277.79
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,450.71,325.07
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,507.55,370.43
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,561.96,413.43
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,614.97,454.04
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,665.04,491.35
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,713.13,526.21
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,757.99,559.05
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,800.37,588.62
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,838.96,613.36
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,874.67,636.02
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,906.08,657.03
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,934.27,675.95
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,956.03,691.01
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,974.1,703.77
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,988.83,714.21
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,999.79,722.32
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,1005.01,726.83
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,1006.35,728.97
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,1001.41,728.35
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,992.67,725.37
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,978.73,717.65
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,961.18,707.74
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,936.93,694.43
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,909.48,678.91
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,876.59,659.88
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,840.97,638.69
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,806.63,618.78
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,762.16,591.2
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,711.66,557.74
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,660.09,522.74
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,601.1,480.59
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,542.57,436.89
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,477.77,386.59
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,417.43,337.64
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,346.35,278.07
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,280.87,221.1
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,206.21,155.94
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,142.32,96.02
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,61.16,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,8.54,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,17.29,5.0
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,26.32,17.16
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,32.08,22.93
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,37.82,28.33
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,44.96,34.86
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,48.74,38.23
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,51.54,40.59
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,54.31,42.86
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,56.51,44.56
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,58.65,46.18
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,68.28,54.21
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,70.24,55.48
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,99.54,57.94
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,159.1,87.98
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,219.14,132.2
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,279.98,183.35
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,340.13,236.28
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,400.2,289.2
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,459.27,340.4
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,517.3,389.33
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,573.02,434.98
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,627.29,478.09
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,678.37,517.74
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,727.32,554.76
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,773.2,589.59
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,816.54,620.87
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,855.62,648.39
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,891.72,673.8
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,923.84,696.12
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,952.66,716.18
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,975.82,732.76
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,995.26,746.92
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,1009.94,759.11
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,1020.71,768.82
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,1026.1,773.84
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,1027.51,776.29
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,1023.52,776.02
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,1015.63,773.2
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,1001.48,766.15
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,983.65,756.6
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,959.4,742.54
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,931.83,726.09
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,897.93,704.96
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,861.25,681.6
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,818.75,653.39
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,781.4,628.69
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,729.93,592.83
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,677.42,555.5
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,617.69,510.18
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,558.31,463.21
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,491.05,408.34
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,428.67,355.46
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,355.51,291.84
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,288.05,231.29
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,210.23,161.87
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,143.91,98.71
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,62.01,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,8.54,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,18.57,5.33
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,28.81,19.28
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,35.64,26.14
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,42.38,32.55
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,46.8,36.68
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,51.18,40.59
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,54.55,43.38
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,63.07,50.64
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,65.65,52.62
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,68.14,54.5
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,70.02,55.72
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,71.79,56.82
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,99.11,58.75
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,157.27,87.9
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,224.06,136.81
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,283.43,185.37
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,342.0,235.64
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,400.72,285.95
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,457.76,333.37
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,514.93,379.4
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,570.18,423.38
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,624.04,464.92
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,674.97,503.32
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,723.93,539.27
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,769.25,572.95
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,812.08,603.6
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,850.7,629.1
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,886.41,652.52
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,917.82,674.04
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,945.97,693.44
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,967.61,709.11
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,985.51,722.46
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,999.17,732.63
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,1009.0,740.4
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,1014.0,745.52
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,1015.11,748.19
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,1009.93,747.15
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,1000.94,743.7
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,985.8,735.44
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,967.07,724.8
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,942.13,710.35
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,914.03,693.68
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,879.68,671.5
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,851.3,653.44
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,807.27,625.05
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,761.4,594.96
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,709.85,559.23
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,657.39,522.21
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,597.1,478.43
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,540.03,435.5
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,473.89,383.08
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,410.36,330.94
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,338.12,270.63
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,271.77,213.3
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,196.12,147.9
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,131.79,88.54
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,57.09,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,14.08,2.22
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,28.77,19.09
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,35.56,25.93
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,42.28,32.31
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,47.08,36.76
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,51.79,40.96
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,54.76,43.47
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,57.68,45.85
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,65.48,52.48
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,67.95,54.34
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,69.14,54.97
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,70.29,55.54
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,96.6,57.42
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,154.14,86.39
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,220.23,135.01
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,279.17,183.67
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,337.48,234.42
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,395.95,285.36
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,453.0,334.41
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,509.53,381.75
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,564.14,426.17
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,617.44,468.22
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,667.83,507.08
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,716.36,543.56
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,761.09,577.59
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,803.39,608.74
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,842.3,634.8
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,878.43,658.78
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,909.96,680.53
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,938.3,700.12
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,960.63,716.01
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,979.33,729.56
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,993.4,739.74
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,1003.67,747.5
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,1009.14,752.15
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,1010.72,754.34
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,1005.57,753.25
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,996.62,749.72
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,982.0,740.92
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,963.8,729.77
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,939.39,715.47
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,911.81,698.95
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,878.06,678.24
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,850.31,661.67
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,806.19,633.98
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,760.21,604.42
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,707.76,568.21
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,654.55,530.69
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,594.12,485.95
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,536.99,442.09
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,469.95,387.86
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,405.82,334.14
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,333.88,272.21
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,267.88,213.69
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,191.6,146.53
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,126.92,86.19
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,55.12,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,13.67,1.53
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,27.93,18.32
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,34.75,25.19
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,41.49,31.59
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,46.31,36.07
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,51.05,40.3
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,54.39,43.06
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,57.65,45.65
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,65.07,51.92
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,67.17,53.46
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,69.42,55.1
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,71.53,56.62
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,96.82,58.18
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,153.8,86.65
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,219.19,134.77
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,277.22,182.76
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,334.73,232.84
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,392.42,283.14
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,449.11,331.92
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,504.98,378.71
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,558.82,422.55
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,611.45,464.12
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,660.51,502.04
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,707.61,537.53
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,752.19,571.25
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,794.45,602.52
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,832.32,627.91
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,867.43,651.25
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,898.39,672.97
