Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,926.28,692.63
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,950.97,710.18
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,972.27,725.5
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,986.73,735.96
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,997.44,744.03
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,1001.98,748.04
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,1002.69,749.62
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,997.64,748.58
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,988.84,745.12
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,973.99,736.43
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,955.64,725.41
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,931.55,711.26
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,904.34,694.89
2016,7,2,15,45,841.5,105.5,5.6,22.5,673.0,879.04,680.09
2016,7,2,16,0,826.0,103.0,5.6,22.0,628.0,841.37,656.25
2016,7,2,16,15,807.5,100.0,5.55,21.0,580.0,798.36,629.23
2016,7,2,16,30,789.0,97.0,5.5,20.0,532.0,753.52,600.34
2016,7,2,16,45,763.0,93.0,5.5,19.5,481.5,700.36,563.59
2016,7,2,17,0,737.0,89.0,5.5,19.0,431.0,646.55,525.34
2016,7,2,17,15,704.0,84.0,5.4,18.0,380.0,589.55,482.82
2016,7,2,17,30,671.0,79.0,5.3,17.0,329.0,530.5,437.27
2016,7,2,17,45,624.0,73.0,5.2,16.5,278.5,463.4,382.8
2016,7,2,18,0,577.0,67.0,5.1,16.0,228.0,399.27,328.98
2016,7,2,18,15,512.0,59.0,4.95,15.0,180.5,327.84,267.98
2016,7,2,18,30,447.0,51.0,4.8,14.0,133.0,262.26,210.14
2016,7,2,18,45,348.5,40.0,4.65,13.5,92.0,187.94,144.36
2016,7,2,19,0,250.0,29.0,4.5,13.0,51.0,124.78,84.96
2016,7,2,19,15,125.0,14.5,4.4,12.5,25.5,54.23,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,161.0,16.5,3.25,9.5,33.5,13.28,0.82
2016,7,3,5,30,322.0,33.0,3.4,10.0,67.0,27.12,17.66
2016,7,3,5,45,415.0,42.0,3.55,11.0,110.0,33.99,24.56
2016,7,3,6,0,508.0,51.0,3.7,12.0,153.0,40.78,30.94
2016,7,3,6,15,567.5,57.5,3.7,12.5,201.5,45.24,35.11
2016,7,3,6,30,627.0,64.0,3.7,13.0,250.0,49.65,39.05
2016,7,3,6,45,670.0,69.0,3.75,13.5,301.0,52.71,41.65
2016,7,3,7,0,713.0,74.0,3.8,14.0,352.0,60.72,48.57
2016,7,3,7,15,743.0,78.5,3.8,14.5,403.5,63.37,50.63
2016,7,3,7,30,773.0,83.0,3.8,15.0,455.0,65.92,52.58
2016,7,3,7,45,795.0,86.5,3.85,16.0,505.0,67.53,53.58
2016,7,3,8,0,817.0,90.0,3.9,17.0,555.0,69.06,54.49
2016,7,3,8,15,834.0,93.0,3.9,17.5,602.5,94.06,56.0
2016,7,3,8,30,851.0,96.0,3.9,18.0,650.0,160.12,91.34
2016,7,3,8,45,864.0,98.5,3.95,19.0,693.5,217.91,133.06
2016,7,3,9,0,877.0,101.0,4.0,20.0,737.0,276.63,181.56
2016,7,3,9,15,887.0,103.0,4.05,20.5,776.0,334.86,232.28
2016,7,3,9,30,897.0,105.0,4.1,21.0,815.0,393.2,283.19
2016,7,3,9,45,917.0,99.5,4.15,21.5,852.0,449.87,331.84
2016,7,3,10,0,937.0,94.0,4.2,22.0,889.0,507.0,379.65
2016,7,3,10,15,942.5,95.0,4.25,22.5,917.0,562.02,424.51
2016,7,3,10,30,948.0,96.0,4.3,23.0,945.0,615.63,466.88
2016,7,3,10,45,951.5,97.0,4.4,23.5,966.0,666.41,505.99
2016,7,3,11,0,955.0,98.0,4.5,24.0,987.0,715.15,542.64
2016,7,3,11,15,957.5,98.5,4.6,24.0,1001.0,760.56,577.16
2016,7,3,11,30,960.0,99.0,4.7,24.0,1015.0,803.48,608.3
2016,7,3,11,45,961.5,99.0,4.8,24.5,1022.0,842.54,634.42
2016,7,3,12,0,963.0,99.0,4.9,25.0,1029.0,878.72,658.39
2016,7,3,12,15,962.5,99.0,4.95,25.0,1028.0,910.18,680.06
2016,7,3,12,30,962.0,99.0,5.0,25.0,1027.0,938.36,699.51
2016,7,3,12,45,949.5,106.5,5.1,25.0,1015.5,959.24,714.4
2016,7,3,13,0,937.0,114.0,5.2,25.0,1004.0,976.27,726.81
2016,7,3,13,15,934.0,113.0,5.25,25.0,988.5,990.36,737.01
2016,7,3,13,30,931.0,112.0,5.3,25.0,973.0,1000.64,744.77
2016,7,3,13,45,925.5,111.5,5.35,25.0,950.5,1005.19,748.79
2016,7,3,14,0,920.0,111.0,5.4,25.0,928.0,1005.87,750.37
2016,7,3,14,15,914.0,109.5,5.4,24.5,899.0,1001.22,749.63
2016,7,3,14,30,908.0,108.0,5.4,24.0,870.0,992.79,746.44
2016,7,3,14,45,898.5,107.0,5.45,23.5,834.5,977.83,739.23
2016,7,3,15,0,889.0,106.0,5.5,23.0,799.0,959.36,729.63
2016,7,3,15,15,878.0,103.5,5.45,22.5,759.0,934.53,714.95
2016,7,3,15,30,867.0,101.0,5.4,22.0,719.0,906.52,698.02
2016,7,3,15,45,852.5,99.0,5.4,22.0,674.0,873.01,676.02
2016,7,3,16,0,838.0,97.0,5.4,22.0,629.0,845.54,658.27
2016,7,3,16,15,819.5,93.5,5.3,21.0,581.0,801.61,630.42
2016,7,3,16,30,801.0,90.0,5.2,20.0,533.0,755.83,600.76
2016,7,3,16,45,777.0,86.5,5.15,19.5,482.5,704.35,565.28
2016,7,3,17,0,753.0,83.0,5.1,19.0,432.0,652.05,528.45
2016,7,3,17,15,720.5,78.5,5.0,18.0,381.0,592.43,484.32
2016,7,3,17,30,688.0,74.0,4.9,17.0,330.0,535.96,440.93
2016,7,3,17,45,643.5,68.5,4.8,16.5,279.5,470.11,387.65
2016,7,3,18,0,599.0,63.0,4.7,16.0,229.0,406.97,334.78
2016,7,3,18,15,534.5,55.5,4.55,15.5,181.5,335.22,273.12
2016,7,3,18,30,470.0,48.0,4.4,15.0,134.0,269.28,214.68
2016,7,3,18,45,372.5,38.0,4.3,14.5,93.0,195.05,149.11
2016,7,3,19,0,275.0,28.0,4.2,14.0,52.0,131.81,89.21
2016,7,3,19,15,137.5,14.0,4.2,13.5,26.0,56.86,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,171.5,15.5,3.55,9.5,33.5,12.46,0.0
2016,7,4,5,30,343.0,31.0,3.7,10.0,67.0,25.45,16.17
2016,7,4,5,45,437.0,39.0,3.85,11.0,110.0,31.57,22.4
2016,7,4,6,0,531.0,47.0,4.0,12.0,153.0,37.66,28.15
2016,7,4,6,15,589.5,53.0,4.0,12.5,201.5,41.88,32.09
2016,7,4,6,30,648.0,59.0,4.0,13.0,250.0,46.06,35.83
2016,7,4,6,45,691.5,63.0,4.0,13.5,301.5,52.83,41.77
2016,7,4,7,0,735.0,67.0,4.0,14.0,353.0,55.53,43.96
2016,7,4,7,15,764.0,71.0,3.95,14.5,404.0,58.01,45.91
2016,7,4,7,30,793.0,75.0,3.9,15.0,455.0,60.41,47.75
2016,7,4,7,45,816.0,77.5,3.85,16.0,505.5,61.58,48.39
2016,7,4,8,0,839.0,80.0,3.8,17.0,556.0,71.67,56.75
2016,7,4,8,15,855.5,82.5,3.8,17.5,603.5,96.5,57.98
2016,7,4,8,30,872.0,85.0,3.8,18.0,651.0,154.39,85.98
2016,7,4,8,45,886.0,86.5,3.85,18.5,695.5,212.77,128.27
2016,7,4,9,0,900.0,88.0,3.9,19.0,740.0,272.19,177.84
2016,7,4,9,15,910.0,89.5,3.95,19.5,779.5,331.27,229.63
2016,7,4,9,30,920.0,91.0,4.0,20.0,819.0,390.43,281.61
2016,7,4,9,45,920.5,96.5,4.1,21.0,851.0,448.63,331.44
2016,7,4,10,0,921.0,102.0,4.2,22.0,883.0,505.45,378.54
2016,7,4,10,15,927.0,103.5,4.3,22.0,911.5,560.41,424.19
2016,7,4,10,30,933.0,105.0,4.4,22.0,940.0,614.06,467.7
2016,7,4,10,45,937.0,106.0,4.5,22.5,961.0,664.57,506.88
2016,7,4,11,0,941.0,107.0,4.6,23.0,982.0,713.14,543.59
2016,7,4,11,15,944.0,107.5,4.7,23.0,996.5,758.46,578.22
2016,7,4,11,30,947.0,108.0,4.8,23.0,1011.0,801.38,609.81
2016,7,4,11,45,947.5,109.0,4.9,23.5,1017.5,840.21,635.93
2016,7,4,12,0,948.0,110.0,5.0,24.0,1024.0,876.17,659.9
2016,7,4,12,15,948.0,110.0,5.05,24.0,1023.5,907.83,681.85
2016,7,4,12,30,948.0,110.0,5.1,24.0,1023.0,936.3,701.61
2016,7,4,12,45,949.5,107.5,5.2,24.0,1016.0,960.49,718.84
2016,7,4,13,0,951.0,105.0,5.3,24.0,1009.0,981.13,733.75
2016,7,4,13,15,948.0,104.5,5.35,24.0,993.5,995.79,744.37
2016,7,4,13,30,945.0,104.0,5.4,24.0,978.0,1006.63,752.54
2016,7,4,13,45,941.5,102.5,5.45,24.0,955.5,1012.1,757.21
2016,7,4,14,0,938.0,101.0,5.5,24.0,933.0,1013.65,759.38
2016,7,4,14,15,931.5,100.0,5.5,23.5,904.0,1008.91,758.57
2016,7,4,14,30,925.0,99.0,5.5,23.0,875.0,1000.34,755.29
2016,7,4,14,45,917.0,97.5,5.5,23.0,840.0,986.05,746.69
2016,7,4,15,0,909.0,96.0,5.5,23.0,805.0,968.14,735.7
2016,7,4,15,15,898.5,94.0,5.45,22.5,764.5,943.88,721.47
2016,7,4,15,30,888.0,92.0,5.4,22.0,724.0,916.38,704.95
2016,7,4,15,45,874.0,89.5,5.4,21.5,679.0,882.17,683.87
2016,7,4,16,0,860.0,87.0,5.4,21.0,634.0,845.3,660.66
2016,7,4,16,15,842.5,84.5,5.35,20.5,585.5,803.13,633.03
2016,7,4,16,30,825.0,82.0,5.3,20.0,537.0,766.29,608.98
2016,7,4,16,45,801.0,79.0,5.3,19.5,486.5,714.55,573.53
2016,7,4,17,0,777.0,76.0,5.3,19.0,436.0,661.94,536.69
2016,7,4,17,15,746.0,72.0,5.2,18.0,384.5,602.94,493.45
2016,7,4,17,30,715.0,68.0,5.1,17.0,333.0,544.39,448.45
2016,7,4,17,45,670.0,63.0,5.0,16.5,282.0,477.44,394.2
2016,7,4,18,0,625.0,58.0,4.9,16.0,231.0,415.48,342.09
2016,7,4,18,15,561.5,51.5,4.75,15.0,183.0,344.05,281.02
2016,7,4,18,30,498.0,45.0,4.6,14.0,135.0,278.28,222.77
2016,7,4,18,45,397.0,36.0,4.45,13.5,94.0,202.28,155.21
2016,7,4,19,0,296.0,27.0,4.3,13.0,53.0,137.61,93.29
2016,7,4,19,15,148.0,13.5,4.2,12.5,26.5,59.0,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,170.5,15.0,3.8,9.5,33.0,12.05,0.0
2016,7,5,5,30,341.0,30.0,3.9,10.0,66.0,24.61,15.38
2016,7,5,5,45,434.5,38.5,4.05,11.0,108.5,31.18,22.03
2016,7,5,6,0,528.0,47.0,4.2,12.0,151.0,37.68,28.15
2016,7,5,6,15,266.5,72.5,4.2,12.5,125.5,53.28,42.3
2016,7,5,6,30,5.0,98.0,4.2,13.0,100.0,77.08,63.54
2016,7,5,6,45,10.0,116.5,4.2,13.5,120.5,91.13,75.79
2016,7,5,7,0,15.0,135.0,4.2,14.0,141.0,105.09,87.73
2016,7,5,7,15,400.5,105.5,4.15,14.5,296.5,73.27,59.34
2016,7,5,7,30,786.0,76.0,4.1,15.0,452.0,61.06,48.32
2016,7,5,7,45,809.0,78.5,4.05,15.5,502.0,62.19,49.04
2016,7,5,8,0,832.0,81.0,4.0,16.0,552.0,72.21,57.46
2016,7,5,8,15,849.0,83.5,4.0,16.5,599.5,96.23,58.48
2016,7,5,8,30,866.0,86.0,4.0,17.0,647.0,153.82,86.22
2016,7,5,8,45,880.5,87.5,4.0,17.5,691.5,211.98,128.4
2016,7,5,9,0,895.0,89.0,4.0,18.0,736.0,271.24,177.96
2016,7,5,9,15,905.0,90.5,4.05,18.5,775.5,330.09,229.75
2016,7,5,9,30,915.0,92.0,4.1,19.0,815.0,389.03,281.76
2016,7,5,9,45,924.5,92.5,4.2,19.5,849.5,446.86,332.06
2016,7,5,10,0,934.0,93.0,4.3,20.0,884.0,504.21,380.67
2016,7,5,10,15,940.0,94.0,4.4,20.0,912.5,559.42,427.1
2016,7,5,10,30,946.0,95.0,4.5,20.0,941.0,613.3,471.3
2016,7,5,10,45,950.5,95.5,4.65,20.5,962.5,664.3,511.48
2016,7,5,11,0,955.0,96.0,4.8,21.0,984.0,713.35,549.19
2016,7,5,11,15,958.0,96.5,4.95,21.0,998.5,759.22,584.85
2016,7,5,11,30,961.0,97.0,5.1,21.0,1013.0,802.63,617.08
2016,7,5,11,45,962.0,97.5,5.25,21.5,1020.0,841.87,644.08
2016,7,5,12,0,963.0,98.0,5.4,22.0,1027.0,878.2,668.9
2016,7,5,12,15,963.5,98.0,5.45,21.5,1027.0,910.61,693.04
2016,7,5,12,30,964.0,98.0,5.5,21.0,1027.0,939.79,715.03
2016,7,5,12,45,956.5,102.0,5.6,21.0,1017.5,962.09,731.21
2016,7,5,13,0,949.0,106.0,5.7,21.0,1008.0,980.65,744.93
2016,7,5,13,15,946.5,105.5,5.7,21.0,993.0,995.82,755.77
2016,7,5,13,30,944.0,105.0,5.7,21.0,978.0,1007.18,764.08
2016,7,5,13,45,941.0,103.5,5.75,21.0,956.0,1013.19,769.18
2016,7,5,14,0,938.0,102.0,5.8,21.0,934.0,1015.28,771.73
2016,7,5,14,15,932.5,101.0,5.8,20.5,905.5,1011.56,771.59
2016,7,5,14,30,927.0,100.0,5.8,20.0,877.0,1004.0,768.93
2016,7,5,14,45,920.0,98.0,5.8,20.0,842.5,990.16,760.49
2016,7,5,15,0,913.0,96.0,5.8,20.0,808.0,972.65,749.59
2016,7,5,15,15,903.0,94.5,5.75,19.5,768.0,949.36,735.82
2016,7,5,15,30,893.0,93.0,5.7,19.0,728.0,922.81,719.71
2016,7,5,15,45,880.5,90.5,5.7,18.5,683.5,889.84,699.17
2016,7,5,16,0,868.0,88.0,5.7,18.0,639.0,854.1,676.43
2016,7,5,16,15,851.0,85.0,5.65,17.5,591.0,811.54,648.11
2016,7,5,16,30,834.0,82.0,5.6,17.0,543.0,774.25,623.38
2016,7,5,16,45,812.5,78.5,5.6,16.5,492.5,723.47,588.16
2016,7,5,17,0,791.0,75.0,5.6,16.0,442.0,671.59,551.38
2016,7,5,17,15,760.5,71.5,5.5,15.5,390.0,612.89,506.97
2016,7,5,17,30,730.0,68.0,5.4,15.0,338.0,554.54,460.75
2016,7,5,17,45,686.5,63.0,5.35,14.5,287.0,487.69,406.17
2016,7,5,18,0,643.0,58.0,5.3,14.0,236.0,425.66,353.55
2016,7,5,18,15,579.0,51.5,5.15,13.0,187.0,352.97,290.8
2016,7,5,18,30,515.0,45.0,5.0,12.0,138.0,285.97,230.88
2016,7,5,18,45,408.0,36.5,4.9,11.5,96.0,207.26,160.39
2016,7,5,19,0,301.0,28.0,4.8,11.0,54.0,140.44,95.83
2016,7,5,19,15,150.5,14.0,4.75,10.5,27.0,60.26,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,150.5,16.0,3.95,10.0,31.5,12.91,0.0
2016,7,6,5,30,301.0,32.0,3.9,10.0,63.0,26.31,16.75
2016,7,6,5,45,398.5,40.5,3.9,10.5,105.0,32.76,23.46
2016,7,6,6,0,496.0,49.0,3.9,11.0,147.0,39.17,29.6
2016,7,6,6,15,557.0,56.0,3.8,11.5,194.5,44.08,34.2
2016,7,6,6,30,618.0,63.0,3.7,12.0,242.0,48.91,38.54
2016,7,6,6,45,660.0,68.0,3.65,12.5,292.5,51.97,41.17
2016,7,6,7,0,702.0,73.0,3.6,13.0,343.0,59.92,48.06
2016,7,6,7,15,732.5,77.0,3.55,13.5,394.0,62.2,49.82
2016,7,6,7,30,763.0,81.0,3.5,14.0,445.0,64.42,51.49
2016,7,6,7,45,786.5,84.0,3.5,14.5,495.0,65.74,52.35
2016,7,6,8,0,810.0,87.0,3.5,15.0,545.0,67.01,53.16
2016,7,6,8,15,827.5,89.5,3.5,15.5,592.0,89.55,53.91
2016,7,6,8,30,845.0,92.0,3.5,16.0,639.0,155.06,88.49
2016,7,6,8,45,861.0,93.0,3.55,17.0,683.5,212.01,129.43
2016,7,6,9,0,877.0,94.0,3.6,18.0,728.0,270.22,177.66
2016,7,6,9,15,887.5,96.0,3.65,18.0,767.5,328.63,229.3
2016,7,6,9,30,898.0,98.0,3.7,18.0,807.0,387.22,281.41
2016,7,6,9,45,908.0,98.0,3.8,18.5,841.5,444.06,330.92
2016,7,6,10,0,918.0,98.0,3.9,19.0,876.0,500.47,378.78
2016,7,6,10,15,924.0,99.5,4.0,19.5,904.0,555.34,424.04
2016,7,6,10,30,930.0,101.0,4.1,20.0,932.0,608.92,466.9
2016,7,6,10,45,935.5,101.0,4.25,20.5,953.5,659.48,506.42
2016,7,6,11,0,941.0,101.0,4.4,21.0,975.0,708.22,543.62
2016,7,6,11,15,943.5,101.5,4.55,21.0,989.5,753.25,578.52
2016,7,6,11,30,946.0,102.0,4.7,21.0,1004.0,795.83,610.21
2016,7,6,11,45,948.0,102.0,4.85,21.5,1011.0,834.98,637.08
2016,7,6,12,0,950.0,102.0,5.0,22.0,1018.0,871.33,661.85
2016,7,6,12,15,949.5,102.0,5.15,21.5,1017.0,902.62,685.71
2016,7,6,12,30,949.0,102.0,5.3,21.0,1016.0,930.66,707.47
2016,7,6,12,45,943.5,104.5,5.45,21.0,1006.5,953.12,724.09
2016,7,6,13,0,938.0,107.0,5.6,21.0,997.0,971.94,738.3
2016,7,6,13,15,934.5,106.0,5.7,21.0,981.0,985.58,748.72
2016,7,6,13,30,931.0,105.0,5.8,21.0,965.0,995.4,756.65
2016,7,6,13,45,925.5,104.5,5.9,21.0,942.5,999.95,761.05
2016,7,6,14,0,920.0,104.0,6.0,21.0,920.0,1000.63,762.93
2016,7,6,14,15,913.5,102.5,6.0,20.5,890.5,995.5,761.76
2016,7,6,14,30,907.0,101.0,6.0,20.0,861.0,986.56,758.07
2016,7,6,14,45,898.5,99.0,6.0,20.0,826.0,971.49,748.68
2016,7,6,15,0,890.0,97.0,6.0,20.0,791.0,952.85,736.87
2016,7,6,15,15,879.5,95.5,5.95,19.5,751.0,929.48,722.9
2016,7,6,15,30,869.0,94.0,5.9,19.0,711.0,902.95,706.63
2016,7,6,15,45,856.5,91.0,5.85,18.5,667.0,869.99,685.62
2016,7,6,16,0,844.0,88.0,5.8,18.0,623.0,834.34,662.46
2016,7,6,16,15,826.0,85.0,5.7,17.5,575.5,791.67,633.61
2016,7,6,16,30,808.0,82.0,5.6,17.0,528.0,754.44,608.54
2016,7,6,16,45,787.5,78.0,5.5,16.5,478.5,704.76,573.56
2016,7,6,17,0,767.0,74.0,5.4,16.0,429.0,654.0,537.14
2016,7,6,17,15,736.0,70.5,5.3,15.0,378.5,595.98,494.07
2016,7,6,17,30,705.0,67.0,5.2,14.0,328.0,538.43,449.18
2016,7,6,17,45,664.0,61.5,5.1,13.5,278.0,473.65,395.97
2016,7,6,18,0,623.0,56.0,5.0,13.0,228.0,413.33,344.52
2016,7,6,18,15,559.5,50.0,4.85,12.5,180.5,342.51,282.62
2016,7,6,18,30,496.0,44.0,4.7,12.0,133.0,277.35,223.83
2016,7,6,18,45,397.5,35.0,4.6,11.5,92.5,202.23,156.36
2016,7,6,19,0,299.0,26.0,4.5,11.0,52.0,138.22,93.83
2016,7,6,19,15,149.5,13.0,4.45,10.5,26.0,48.36,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,14.0,3.85,10.5,31.5,11.25,0.0
2016,7,7,5,30,348.0,28.0,3.9,11.0,63.0,22.96,13.75
2016,7,7,5,45,441.0,36.0,4.0,11.5,105.5,29.17,20.16
2016,7,7,6,0,534.0,44.0,4.1,12.0,148.0,35.34,26.03
2016,7,7,6,15,592.5,49.5,4.05,12.5,196.0,39.25,29.71
2016,7,7,6,30,651.0,55.0,4.0,13.0,244.0,46.92,36.6
2016,7,7,6,45,687.0,60.5,3.95,13.5,293.5,50.87,40.02
2016,7,7,7,0,723.0,66.0,3.9,14.0,343.0,54.7,43.24
2016,7,7,7,15,561.5,116.0,3.95,14.5,349.5,82.85,67.82
2016,7,7,7,30,400.0,166.0,4.0,15.0,356.0,110.51,91.53
2016,7,7,7,45,612.5,122.5,4.05,15.5,450.0,83.02,67.17
2016,7,7,8,0,825.0,79.0,4.1,16.0,544.0,70.8,56.23
2016,7,7,8,15,841.5,81.5,4.2,16.5,591.0,93.37,56.97
2016,7,7,8,30,858.0,84.0,4.3,17.0,638.0,150.5,84.09
2016,7,7,8,45,873.0,85.0,4.45,17.5,682.0,207.95,125.62
2016,7,7,9,0,888.0,86.0,4.6,18.0,726.0,266.56,174.75
2016,7,7,9,15,898.0,87.5,4.7,18.0,765.5,325.05,226.9
2016,7,7,9,30,908.0,89.0,4.8,18.0,805.0,383.65,279.6
2016,7,7,9,45,916.0,90.0,4.95,18.5,839.0,440.93,330.12
2016,7,7,10,0,924.0,91.0,5.1,19.0,873.0,497.59,378.9
2016,7,7,10,15,929.5,92.0,5.2,19.0,900.5,552.12,425.39
2016,7,7,10,30,935.0,93.0,5.3,19.0,928.0,605.28,469.65
2016,7,7,10,45,940.0,93.5,5.4,19.5,949.5,656.15,510.12
2016,7,7,11,0,945.0,94.0,5.5,20.0,971.0,705.15,548.12
2016,7,7,11,15,947.5,94.5,5.55,20.0,985.5,750.33,583.33
2016,7,7,11,30,950.0,95.0,5.6,20.0,1000.0,793.04,614.98
2016,7,7,11,45,951.5,95.5,5.65,20.0,1007.0,832.35,643.14
2016,7,7,12,0,953.0,96.0,5.7,20.0,1014.0,868.82,669.17
2016,7,7,12,15,953.0,96.0,5.7,19.5,1013.5,900.58,692.9
2016,7,7,12,30,953.0,96.0,5.7,19.0,1013.0,929.1,714.4
2016,7,7,12,45,943.5,101.0,5.7,19.0,1003.0,950.35,729.43
2016,7,7,13,0,934.0,106.0,5.7,19.0,993.0,967.83,741.91
2016,7,7,13,15,931.5,105.5,5.6,19.0,977.5,982.85,752.1
2016,7,7,13,30,929.0,105.0,5.5,19.0,962.0,994.11,759.73
2016,7,7,13,45,925.0,103.5,5.45,19.0,940.0,999.12,763.46
2016,7,7,14,0,921.0,102.0,5.4,19.0,918.0,1000.25,764.65
2016,7,7,14,15,915.0,101.0,5.35,19.0,889.5,996.11,762.33
2016,7,7,14,30,909.0,100.0,5.3,19.0,861.0,988.18,757.52
2016,7,7,14,45,901.5,98.0,5.3,19.0,826.5,974.05,748.88
2016,7,7,15,0,894.0,96.0,5.3,19.0,792.0,956.33,737.83
2016,7,7,15,15,883.5,94.0,5.3,18.5,752.5,932.36,723.85
2016,7,7,15,30,873.0,92.0,5.3,18.0,713.0,905.19,707.55
2016,7,7,15,45,860.5,89.5,5.3,18.0,669.0,872.68,685.94
2016,7,7,16,0,848.0,87.0,5.3,18.0,625.0,837.47,662.26
2016,7,7,16,15,830.5,84.0,5.3,17.5,577.5,795.08,634.31
2016,7,7,16,30,813.0,81.0,5.3,17.0,530.0,758.06,610.0
2016,7,7,16,45,791.0,77.5,5.35,16.5,480.0,707.64,575.21
2016,7,7,17,0,769.0,74.0,5.4,16.0,430.0,656.24,538.89
2016,7,7,17,15,738.0,70.5,5.35,15.0,379.0,598.09,495.94
2016,7,7,17,30,707.0,67.0,5.3,14.0,328.0,540.41,451.07
2016,7,7,17,45,664.0,62.0,5.3,13.5,278.0,474.89,397.37
2016,7,7,18,0,621.0,57.0,5.3,13.0,228.0,414.13,345.61
2016,7,7,18,15,557.0,50.5,5.2,12.5,180.5,342.5,282.97
2016,7,7,18,30,493.0,44.0,5.1,12.0,133.0,276.6,223.49
2016,7,7,18,45,391.5,35.5,5.0,11.5,92.0,201.01,155.53
2016,7,7,19,0,290.0,27.0,4.9,11.0,51.0,136.73,92.53
2016,7,7,19,15,145.0,13.5,4.8,10.5,25.5,47.77,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,13.5,3.9,10.5,30.5,10.85,0.0
2016,7,8,5,30,351.0,27.0,4.0,11.0,61.0,22.13,12.97
2016,7,8,5,45,444.5,34.0,4.1,11.5,103.0,27.55,18.71
2016,7,8,6,0,538.0,41.0,4.2,12.0,145.0,35.86,26.49
2016,7,8,6,15,594.5,46.5,4.1,12.5,192.5,40.18,30.54
2016,7,8,6,30,651.0,52.0,4.0,13.0,240.0,44.46,34.4
2016,7,8,6,45,515.5,89.5,3.95,13.5,256.0,67.01,54.42
2016,7,8,7,0,380.0,127.0,3.9,14.0,272.0,88.59,73.24
2016,7,8,7,15,578.0,98.0,3.85,14.5,354.5,69.95,56.44
2016,7,8,7,30,776.0,69.0,3.8,15.0,437.0,55.96,43.86
2016,7,8,7,45,797.5,71.5,3.75,15.5,486.0,65.45,51.9
2016,7,8,8,0,819.0,74.0,3.7,16.0,535.0,67.42,53.31
2016,7,8,8,15,835.0,76.5,3.65,16.5,581.0,89.24,54.01
2016,7,8,8,30,851.0,79.0,3.6,17.0,627.0,145.85,80.65
2016,7,8,8,45,865.5,79.5,3.6,18.0,670.5,202.39,121.1
2016,7,8,9,0,880.0,80.0,3.6,19.0,714.0,260.02,168.84
2016,7,8,9,15,889.5,81.5,3.65,19.5,752.5,317.85,219.6
2016,7,8,9,30,899.0,83.0,3.7,20.0,791.0,375.74,270.57
2016,7,8,9,45,906.5,84.0,3.75,20.5,824.0,432.28,319.64
2016,7,8,10,0,914.0,85.0,3.8,21.0,857.0,488.17,366.84
2016,7,8,10,15,919.5,86.0,3.85,21.5,884.5,542.15,411.11
2016,7,8,10,30,925.0,87.0,3.9,22.0,912.0,594.78,452.95
2016,7,8,10,45,928.0,88.5,4.0,22.5,933.0,644.74,491.64
2016,7,8,11,0,931.0,90.0,4.1,23.0,954.0,692.7,527.77
2016,7,8,11,15,933.5,90.5,4.2,23.0,968.0,737.28,561.66
2016,7,8,11,30,936.0,91.0,4.3,23.0,982.0,779.43,592.04
2016,7,8,11,45,937.0,91.5,4.45,23.5,989.0,817.82,617.87
2016,7,8,12,0,938.0,92.0,4.6,24.0,996.0,853.37,641.86
2016,7,8,12,15,938.5,92.0,4.7,24.0,995.5,885.07,664.12
2016,7,8,12,30,939.0,92.0,4.8,24.0,995.0,913.61,684.24
2016,7,8,12,45,935.5,93.5,4.9,24.0,987.0,936.64,700.68
2016,7,8,13,0,932.0,95.0,5.0,24.0,979.0,956.11,714.8
2016,7,8,13,15,929.5,94.5,5.1,24.0,964.5,970.92,725.87
2016,7,8,13,30,927.0,94.0,5.2,24.0,950.0,981.98,734.54
2016,7,8,13,45,923.5,93.0,5.35,24.0,928.5,987.77,740.13
2016,7,8,14,0,920.0,92.0,5.5,24.0,907.0,989.73,743.24
2016,7,8,14,15,914.5,91.0,5.55,23.5,879.0,985.92,743.34
2016,7,8,14,30,909.0,90.0,5.6,23.0,851.0,978.34,740.98
2016,7,8,14,45,902.5,88.0,5.65,23.0,817.0,965.01,733.28
2016,7,8,15,0,896.0,86.0,5.7,23.0,783.0,948.07,723.15
2016,7,8,15,15,886.0,84.5,5.7,22.5,744.0,924.96,709.86
2016,7,8,15,30,876.0,83.0,5.7,22.0,705.0,898.63,694.27
2016,7,8,15,45,865.0,80.0,5.75,22.0,662.0,866.69,673.47
2016,7,8,16,0,854.0,77.0,5.8,22.0,619.0,831.95,650.52
2016,7,8,16,15,838.0,75.0,5.7,21.5,572.0,791.66,623.88
2016,7,8,16,30,822.0,73.0,5.6,21.0,525.0,749.39,595.47
2016,7,8,16,45,801.5,69.5,5.6,20.5,476.0,700.22,561.77
2016,7,8,17,0,781.0,66.0,5.6,20.0,427.0,656.01,531.19
2016,7,8,17,15,752.0,62.5,5.4,19.5,377.0,598.76,488.57
2016,7,8,17,30,723.0,59.0,5.2,19.0,327.0,541.82,443.84
2016,7,8,17,45,684.0,54.5,5.05,18.5,277.0,478.54,392.69
2016,7,8,18,0,645.0,50.0,4.9,18.0,227.0,417.33,341.42
2016,7,8,18,15,584.0,44.5,4.7,17.5,180.0,346.9,280.84
2016,7,8,18,30,523.0,39.0,4.5,17.0,133.0,281.71,222.9
2016,7,8,18,45,427.0,31.5,4.35,16.5,92.5,209.91,158.99
2016,7,8,19,0,331.0,24.0,4.2,16.0,52.0,146.4,96.44
2016,7,8,19,15,165.5,12.0,4.2,15.5,26.0,51.72,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,3.55,11.5,30.5,9.62,0.0
2016,7,9,5,30,390.0,24.0,3.6,12.0,61.0,21.44,12.24
2016,7,9,5,45,478.0,30.5,3.7,13.0,103.0,26.98,18.06
2016,7,9,6,0,566.0,37.0,3.8,14.0,145.0,32.53,23.29
2016,7,9,6,15,621.0,41.5,3.9,14.5,192.5,36.16,26.69
2016,7,9,6,30,676.0,46.0,4.0,15.0,240.0,39.8,29.95
2016,7,9,6,45,712.0,49.5,4.1,16.0,289.5,42.46,32.16
2016,7,9,7,0,748.0,53.0,4.2,17.0,339.0,45.09,34.26
2016,7,9,7,15,775.0,56.0,4.25,17.5,388.5,53.94,41.81
2016,7,9,7,30,802.0,59.0,4.3,18.0,438.0,56.72,43.99
2016,7,9,7,45,820.5,62.0,4.35,18.5,487.0,59.28,45.94
2016,7,9,8,0,839.0,65.0,4.4,19.0,536.0,61.71,47.77
2016,7,9,8,15,854.5,67.0,4.45,19.5,582.5,83.09,48.34
2016,7,9,8,30,870.0,69.0,4.5,20.0,629.0,140.35,74.69
2016,7,9,8,45,881.0,71.0,4.6,20.5,671.5,198.4,116.29
2016,7,9,9,0,892.0,73.0,4.7,21.0,714.0,257.18,165.25
2016,7,9,9,15,901.5,74.5,4.75,21.5,753.0,315.67,216.54
2016,7,9,9,30,911.0,76.0,4.8,22.0,792.0,374.23,268.12
2016,7,9,9,45,913.0,80.5,4.9,22.5,824.5,431.95,318.35
2016,7,9,10,0,915.0,85.0,5.0,23.0,857.0,488.47,366.27
2016,7,9,10,15,920.5,86.0,5.1,23.0,885.0,542.56,411.73
2016,7,9,10,30,926.0,87.0,5.2,23.0,913.0,595.32,455.01
2016,7,9,10,45,930.5,88.0,5.3,23.0,934.0,645.9,495.61
2016,7,9,11,0,935.0,89.0,5.4,23.0,955.0,694.61,533.93
2016,7,9,11,15,938.0,89.5,5.5,23.0,969.5,739.77,568.91
2016,7,9,11,30,941.0,90.0,5.6,23.0,984.0,782.53,600.34
2016,7,9,11,45,943.5,89.5,5.75,23.5,991.5,821.46,627.15
2016,7,9,12,0,946.0,89.0,5.9,24.0,999.0,857.61,651.86
2016,7,9,12,15,946.0,89.0,6.0,23.5,998.5,889.14,675.67
2016,7,9,12,30,946.0,89.0,6.1,23.0,998.0,917.45,697.34
2016,7,9,12,45,944.5,89.0,6.25,23.0,990.5,941.04,714.69
2016,7,9,13,0,943.0,89.0,6.4,23.0,983.0,961.06,729.66
2016,7,9,13,15,940.5,88.5,6.45,22.5,968.0,975.98,742.13
2016,7,9,13,30,938.0,88.0,6.5,22.0,953.0,987.1,752.12
2016,7,9,13,45,935.0,86.5,6.6,22.0,931.5,992.88,757.31
2016,7,9,14,0,932.0,85.0,6.7,22.0,910.0,994.75,759.93
2016,7,9,14,15,927.0,84.0,6.7,21.5,882.0,991.34,759.94
2016,7,9,14,30,922.0,83.0,6.7,21.0,854.0,984.11,757.4
2016,7,9,14,45,916.0,81.0,6.75,21.0,820.5,971.06,749.62
2016,7,9,15,0,910.0,79.0,6.8,21.0,787.0,954.34,739.32
2016,7,9,15,15,901.5,77.5,6.75,20.5,748.5,932.31,726.23
2016,7,9,15,30,893.0,76.0,6.7,20.0,710.0,906.97,710.75
2016,7,9,15,45,883.0,73.5,6.7,20.0,667.0,875.99,689.96
2016,7,9,16,0,873.0,71.0,6.7,20.0,624.0,842.12,666.97
2016,7,9,16,15,859.5,69.0,6.6,19.0,578.5,803.26,642.24
2016,7,9,16,30,846.0,67.0,6.5,18.0,533.0,762.19,615.43
2016,7,9,16,45,828.0,64.5,6.4,17.5,484.5,715.15,582.4
2016,7,9,17,0,810.0,62.0,6.3,17.0,436.0,666.79,547.77
2016,7,9,17,15,785.0,59.0,6.1,16.5,386.0,612.08,506.99
2016,7,9,17,30,760.0,56.0,5.9,16.0,336.0,562.26,467.05
2016,7,9,17,45,722.0,52.5,5.75,15.5,286.0,498.98,415.06
2016,7,9,18,0,684.0,49.0,5.6,15.0,236.0,437.56,362.74
2016,7,9,18,15,626.0,43.5,5.35,14.5,188.0,366.47,300.52
2016,7,9,18,30,568.0,38.0,5.1,14.0,140.0,300.25,240.55
2016,7,9,18,45,466.0,31.0,4.85,13.5,97.0,221.57,169.77
2016,7,9,19,0,364.0,24.0,4.6,13.0,54.0,156.76,103.98
2016,7,9,19,15,182.0,12.0,4.5,12.5,27.0,56.0,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,193.0,13.0,2.9,9.5,31.0,10.49,0.0
2016,7,10,5,30,386.0,26.0,3.0,10.0,62.0,21.44,12.27
2016,7,10,5,45,480.0,33.0,3.1,11.0,105.5,29.3,20.27
2016,7,10,6,0,574.0,40.0,3.2,12.0,149.0,35.24,25.92
2016,7,10,6,15,632.0,45.0,3.15,12.5,198.0,39.21,29.67
2016,7,10,6,30,690.0,50.0,3.1,13.0,247.0,43.19,33.27
2016,7,10,6,45,728.5,54.0,3.1,13.5,298.0,46.17,35.83
2016,7,10,7,0,767.0,58.0,3.1,14.0,349.0,49.1,38.28
2016,7,10,7,15,795.0,61.5,3.05,14.5,401.0,51.49,40.18
2016,7,10,7,30,823.0,65.0,3.0,15.0,453.0,61.23,48.51
2016,7,10,7,45,844.0,67.5,2.95,16.0,503.5,63.43,50.04
2016,7,10,8,0,865.0,70.0,2.9,17.0,554.0,65.51,51.46
2016,7,10,8,15,881.0,72.0,2.9,17.5,602.5,86.95,51.77
2016,7,10,8,30,897.0,74.0,2.9,18.0,651.0,146.05,78.84
2016,7,10,8,45,910.5,75.5,2.9,19.0,695.5,205.96,121.39
2016,7,10,9,0,924.0,77.0,2.9,20.0,740.0,266.86,171.48
2016,7,10,9,15,933.5,78.5,2.9,20.5,780.0,327.4,224.13
2016,7,10,9,30,943.0,80.0,2.9,21.0,820.0,387.96,276.88
2016,7,10,9,45,951.0,81.0,2.95,21.5,855.0,447.32,327.77
2016,7,10,10,0,959.0,82.0,3.0,22.0,890.0,506.01,376.65
2016,7,10,10,15,964.5,83.0,3.1,22.5,918.5,562.51,422.44
2016,7,10,10,30,970.0,84.0,3.2,23.0,947.0,617.58,465.68
2016,7,10,10,45,974.0,84.5,3.3,23.5,969.0,669.66,505.42
2016,7,10,11,0,978.0,85.0,3.4,24.0,991.0,719.69,542.54
2016,7,10,11,15,980.5,85.5,3.5,24.0,1005.5,766.42,577.47
2016,7,10,11,30,983.0,86.0,3.6,24.0,1020.0,810.59,608.46
2016,7,10,11,45,984.5,86.5,3.7,24.5,1027.5,851.23,635.1
2016,7,10,12,0,986.0,87.0,3.8,25.0,1035.0,888.91,659.52
2016,7,10,12,15,986.5,87.0,3.9,25.0,1035.0,922.16,682.16
2016,7,10,12,30,987.0,87.0,4.0,25.0,1035.0,952.06,702.57
2016,7,10,12,45,979.5,91.0,4.1,25.5,1026.0,975.05,717.01
2016,7,10,13,0,972.0,95.0,4.2,26.0,1017.0,994.2,728.97
2016,7,10,13,15,970.0,94.5,4.25,26.0,1002.0,1010.25,740.12
2016,7,10,13,30,968.0,94.0,4.3,26.0,987.0,1022.39,748.82
2016,7,10,13,45,965.0,93.0,4.35,26.0,965.0,1029.11,754.1
2016,7,10,14,0,962.0,92.0,4.4,26.0,943.0,1031.82,756.92
2016,7,10,14,15,956.5,91.0,4.35,26.0,914.0,1028.11,755.08
2016,7,10,14,30,951.0,90.0,4.3,26.0,885.0,1020.45,750.8
2016,7,10,14,45,944.5,88.0,4.3,26.0,850.0,1006.87,743.04
2016,7,10,15,0,938.0,86.0,4.3,26.0,815.0,989.49,732.88
2016,7,10,15,15,928.5,84.5,4.25,25.5,775.0,966.23,720.0
2016,7,10,15,30,919.0,83.0,4.2,25.0,735.0,939.57,704.83
2016,7,10,15,45,906.5,81.0,4.2,25.0,690.0,906.46,684.08
2016,7,10,16,0,894.0,79.0,4.2,25.0,645.0,870.5,661.26
2016,7,10,16,15,877.5,76.5,4.15,24.5,596.0,828.0,634.7
2016,7,10,16,30,861.0,74.0,4.1,24.0,547.0,783.41,606.24
2016,7,10,16,45,839.0,71.0,4.1,23.5,496.0,732.22,572.67
2016,7,10,17,0,817.0,68.0,4.1,23.0,445.0,686.08,542.07
2016,7,10,17,15,787.0,64.5,4.05,22.5,392.5,626.5,499.94
2016,7,10,17,30,757.0,61.0,4.0,22.0,340.0,567.21,455.28
2016,7,10,17,45,715.0,57.0,3.95,21.5,288.0,500.98,403.49
2016,7,10,18,0,673.0,53.0,3.9,21.0,236.0,436.96,351.4
2016,7,10,18,15,609.0,47.0,3.9,19.5,187.0,362.78,290.39
2016,7,10,18,30,545.0,41.0,3.9,18.0,138.0,296.78,233.44
2016,7,10,18,45,441.5,33.0,3.9,17.0,95.5,217.92,164.54
2016,7,10,19,0,338.0,25.0,3.9,16.0,53.0,149.8,97.41
2016,7,10,19,15,169.0,12.5,3.95,15.5,26.5,53.27,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,1.65,12.0,30.0,10.5,0.0
2016,7,11,5,30,369.0,26.0,2.0,13.0,60.0,21.43,11.96
2016,7,11,5,45,464.0,33.5,2.35,14.0,103.0,27.3,18.23
2016,7,11,6,0,559.0,41.0,2.7,15.0,146.0,36.08,26.31
2016,7,11,6,15,618.0,46.5,2.75,15.5,194.5,40.43,30.37
2016,7,11,6,30,677.0,52.0,2.8,16.0,243.0,44.76,34.24
2016,7,11,6,45,717.5,56.0,2.85,17.0,294.5,47.67,36.64
2016,7,11,7,0,758.0,60.0,2.9,18.0,346.0,50.56,38.92
2016,7,11,7,15,786.0,63.0,2.95,18.5,397.5,52.51,40.4
2016,7,11,7,30,814.0,66.0,3.0,19.0,449.0,61.8,48.22
2016,7,11,7,45,835.0,68.5,3.05,20.0,499.5,63.97,49.7
2016,7,11,8,0,856.0,71.0,3.1,21.0,550.0,66.04,51.07
2016,7,11,8,15,872.0,73.5,3.1,21.5,597.5,87.06,51.48
2016,7,11,8,30,888.0,76.0,3.1,22.0,645.0,146.05,78.05
2016,7,11,8,45,900.0,77.5,3.15,23.0,689.0,205.26,119.45
2016,7,11,9,0,912.0,79.0,3.2,24.0,733.0,265.29,168.18
2016,7,11,9,15,921.5,81.0,3.2,24.5,773.0,325.57,219.85
2016,7,11,9,30,931.0,83.0,3.2,25.0,813.0,385.91,271.68
2016,7,11,9,45,932.5,87.5,3.25,25.5,845.5,444.79,321.56
2016,7,11,10,0,934.0,92.0,3.3,26.0,878.0,502.36,368.94
2016,7,11,10,15,939.5,93.0,3.35,26.0,906.5,557.72,413.92
2016,7,11,10,30,945.0,94.0,3.4,26.0,935.0,611.68,456.59
2016,7,11,10,45,949.5,95.0,3.45,26.5,956.5,663.44,495.51
2016,7,11,11,0,954.0,96.0,3.5,27.0,978.0,713.26,531.89
2016,7,11,11,15,956.5,96.5,3.55,27.0,992.5,759.15,565.65
2016,7,11,11,30,959.0,97.0,3.6,27.0,1007.0,802.53,595.92
2016,7,11,11,45,960.0,97.0,3.65,27.5,1014.0,841.66,621.02
2016,7,11,12,0,961.0,97.0,3.7,28.0,1021.0,877.85,643.95
2016,7,11,12,15,961.0,97.0,3.8,28.0,1020.5,910.11,665.69
2016,7,11,12,30,961.0,97.0,3.9,28.0,1020.0,939.1,685.29
2016,7,11,12,45,962.5,95.0,4.05,28.0,1013.0,964.14,702.61
2016,7,11,13,0,964.0,93.0,4.2,28.0,1006.0,985.59,717.66
2016,7,11,13,15,961.5,92.5,4.3,28.0,991.0,1001.03,728.61
2016,7,11,13,30,959.0,92.0,4.4,28.0,976.0,1012.59,737.16
2016,7,11,13,45,955.0,91.5,4.55,28.0,954.0,1018.77,742.61
2016,7,11,14,0,951.0,91.0,4.7,28.0,932.0,1020.99,745.87
2016,7,11,14,15,946.0,90.0,4.8,27.5,903.5,1017.77,747.02
2016,7,11,14,30,941.0,89.0,4.9,27.0,875.0,1010.63,745.7
2016,7,11,14,45,933.5,88.0,5.05,27.0,840.5,997.26,739.16
2016,7,11,15,0,926.0,87.0,5.2,27.0,806.0,980.18,730.17
2016,7,11,15,15,917.0,85.0,5.25,26.5,766.5,957.02,717.78
2016,7,11,15,30,908.0,83.0,5.3,26.0,727.0,930.48,703.01
2016,7,11,15,45,897.0,81.0,5.35,25.5,683.0,898.96,684.65
2016,7,11,16,0,886.0,79.0,5.4,25.0,639.0,864.53,664.02
2016,7,11,16,15,870.0,76.5,5.35,24.5,591.0,822.68,637.27
2016,7,11,16,30,854.0,74.0,5.3,24.0,543.0,778.72,608.63
2016,7,11,16,45,834.5,71.0,5.25,23.5,493.0,729.67,575.75
2016,7,11,17,0,815.0,68.0,5.2,23.0,443.0,685.5,545.88
2016,7,11,17,15,786.0,64.5,5.05,22.0,391.0,626.65,504.34
2016,7,11,17,30,757.0,61.0,4.9,21.0,339.0,567.99,460.14
2016,7,11,17,45,718.0,56.5,4.8,20.5,287.5,502.87,408.4
2016,7,11,18,0,679.0,52.0,4.7,20.0,236.0,439.69,356.24
2016,7,11,18,15,616.0,46.0,4.45,19.0,187.0,365.64,293.81
2016,7,11,18,30,553.0,40.0,4.2,18.0,138.0,296.96,233.72
2016,7,11,18,45,452.0,32.0,4.0,17.0,95.5,221.1,166.86
2016,7,11,19,0,351.0,24.0,3.8,16.0,53.0,152.84,98.47
2016,7,11,19,15,175.5,12.0,3.9,15.5,26.5,54.59,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,191.5,12.0,4.05,10.5,29.5,9.67,0.0
2016,7,12,5,30,383.0,24.0,4.1,11.0,59.0,21.53,12.01
2016,7,12,5,45,477.0,31.5,4.15,11.5,101.5,27.98,18.99
2016,7,12,6,0,571.0,39.0,4.2,12.0,144.0,34.39,25.13
2016,7,12,6,15,629.5,44.0,4.15,12.5,193.0,38.4,28.91
2016,7,12,6,30,688.0,49.0,4.1,13.0,242.0,42.4,32.54
2016,7,12,6,45,725.5,53.0,4.1,13.5,293.0,45.39,35.13
2016,7,12,7,0,763.0,57.0,4.1,14.0,344.0,48.33,37.6
2016,7,12,7,15,791.5,60.0,4.1,14.5,396.0,56.99,45.05
2016,7,12,7,30,820.0,63.0,4.1,15.0,448.0,59.77,47.24
2016,7,12,7,45,840.0,66.5,4.15,16.0,498.0,62.67,49.4
2016,7,12,8,0,860.0,70.0,4.2,17.0,548.0,65.43,51.4
2016,7,12,8,15,876.5,72.0,4.2,17.5,596.5,85.73,51.49
2016,7,12,8,30,893.0,74.0,4.2,18.0,645.0,144.72,78.21
2016,7,12,8,45,905.0,76.5,4.25,18.5,690.0,204.97,121.35
2016,7,12,9,0,917.0,79.0,4.3,19.0,735.0,266.08,172.31
2016,7,12,9,15,927.0,80.5,4.3,19.5,775.5,326.5,225.38
2016,7,12,9,30,937.0,82.0,4.3,20.0,816.0,387.02,278.72
2016,7,12,9,45,946.0,83.0,4.35,20.5,851.0,446.59,330.47
2016,7,12,10,0,955.0,84.0,4.4,21.0,886.0,505.63,380.37
2016,7,12,10,15,961.0,85.0,4.4,21.0,915.0,562.34,427.67
2016,7,12,10,30,967.0,86.0,4.4,21.0,944.0,617.68,472.56
2016,7,12,10,45,970.5,87.0,4.45,21.5,966.0,669.89,513.07
2016,7,12,11,0,974.0,88.0,4.5,22.0,988.0,720.02,550.89
2016,7,12,11,15,976.5,88.5,4.55,22.0,1003.0,766.76,586.41
2016,7,12,11,30,979.0,89.0,4.6,22.0,1018.0,810.94,617.99
2016,7,12,11,45,980.0,90.0,4.7,22.5,1025.5,851.65,645.39
2016,7,12,12,0,981.0,91.0,4.8,23.0,1033.0,889.39,670.55
2016,7,12,12,15,981.0,91.0,4.9,23.0,1033.0,922.25,693.6
2016,7,12,12,30,981.0,91.0,5.0,23.0,1033.0,951.75,714.4
2016,7,12,12,45,973.5,95.0,5.1,23.0,1023.5,974.75,730.82
2016,7,12,13,0,966.0,99.0,5.2,23.0,1014.0,993.92,744.77
