Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,13,15,964.0,98.5,5.25,23.0,999.0,1010.03,756.4
2016,7,12,13,30,962.0,98.0,5.3,23.0,984.0,1022.25,765.51
2016,7,12,13,45,958.0,97.0,5.4,23.0,962.0,1028.1,770.84
2016,7,12,14,0,954.0,96.0,5.5,23.0,940.0,1029.95,773.61
2016,7,12,14,15,948.5,95.0,5.5,22.5,911.0,1026.37,773.63
2016,7,12,14,30,943.0,94.0,5.5,22.0,882.0,1018.84,771.11
2016,7,12,14,45,935.5,92.5,5.55,22.0,846.5,1005.01,763.2
2016,7,12,15,0,928.0,91.0,5.6,22.0,811.0,987.44,752.8
2016,7,12,15,15,918.0,89.0,5.55,21.5,770.5,963.39,738.75
2016,7,12,15,30,908.0,87.0,5.5,21.0,730.0,935.97,722.33
2016,7,12,15,45,895.0,85.0,5.45,21.0,685.0,902.72,700.3
2016,7,12,16,0,882.0,83.0,5.4,21.0,640.0,866.66,676.19
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,824.13,648.24
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,779.55,618.46
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,735.0,588.23
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,682.06,551.09
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,622.24,507.08
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,562.81,460.8
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,495.07,406.47
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,429.76,352.09
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,358.07,290.96
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,290.09,230.94
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,210.69,160.49
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,141.69,91.03
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,50.2,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,10.11,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,20.6,11.11
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,26.92,18.05
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,36.13,26.67
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,40.91,31.11
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,45.65,35.32
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,48.53,37.72
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,51.4,40.0
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,53.71,41.82
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,55.96,43.54
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,65.42,51.38
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,67.48,52.74
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,87.67,52.77
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,147.25,79.17
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,207.57,121.21
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,268.85,170.73
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,329.49,222.52
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,390.16,274.34
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,450.23,324.14
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,508.63,370.78
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,564.97,413.82
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,619.99,454.06
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,671.63,490.57
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,721.37,524.39
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,768.42,558.07
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,813.02,588.53
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,852.92,613.95
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,889.94,637.35
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,922.65,659.2
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,952.05,678.97
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,977.08,694.98
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,998.48,708.71
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,1013.75,719.7
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,1025.09,728.36
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,1030.53,733.4
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,1031.96,736.03
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,1027.95,736.49
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,1020.0,734.55
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,1005.75,727.43
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,987.77,717.92
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,963.33,705.06
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,935.55,689.92
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,901.96,670.94
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,865.6,650.04
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,822.38,623.73
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,777.2,595.53
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,732.58,567.33
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,679.52,532.18
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,619.04,490.33
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,559.01,446.09
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,491.62,393.59
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,426.66,340.95
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,355.03,281.4
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,287.03,222.85
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,207.95,154.57
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,138.77,85.97
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,49.14,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,11.1,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,21.5,11.59
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,27.36,18.31
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,36.18,26.58
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,40.53,30.62
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,44.87,34.47
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,47.79,36.9
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,50.69,39.22
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,53.03,40.97
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,62.58,48.91
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,65.11,50.7
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,67.52,52.35
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,86.98,52.13
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,146.47,78.25
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,206.94,120.25
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,268.31,169.79
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,329.27,221.36
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,390.31,272.84
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,450.19,322.27
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,509.25,369.33
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,566.22,413.85
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,621.81,455.79
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,674.17,493.02
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,724.48,527.45
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,771.84,560.61
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,816.68,590.0
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,857.64,615.99
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,895.63,639.88
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,928.77,661.87
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,958.53,681.72
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,981.75,697.78
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,1001.12,711.5
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,1016.95,723.93
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,1028.85,734.04
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,1034.83,739.04
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,1036.79,741.62
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,1033.28,742.06
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,1025.82,740.1
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,1012.02,732.92
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,994.47,723.37
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,970.4,710.5
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,942.95,695.35
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,909.51,676.34
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,873.2,655.27
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,830.09,630.11
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,784.96,602.95
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,740.52,574.69
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,687.63,539.52
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,626.67,498.24
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,566.12,454.3
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,498.15,401.94
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,432.64,349.19
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,359.84,288.24
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,290.54,228.06
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,208.91,156.98
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,137.42,84.88
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,48.73,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,11.1,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,21.49,11.44
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,28.16,19.07
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,34.8,25.44
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,39.15,29.57
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,47.28,36.92
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,50.1,39.27
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,52.91,41.51
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,61.23,48.62
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,63.07,49.95
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,64.09,50.45
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,68.75,54.07
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,88.01,53.98
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,147.67,80.51
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,207.85,122.77
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,269.1,172.91
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,329.9,225.76
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,390.73,278.85
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,450.73,329.72
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,509.99,378.35
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,566.95,424.33
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,622.54,467.78
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,675.2,507.87
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,725.87,545.38
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,773.29,580.58
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,818.19,611.96
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,858.72,638.44
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,896.29,662.71
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,929.94,685.27
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,960.22,705.73
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,983.45,720.48
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,1002.84,732.76
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,1018.25,743.19
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,1029.7,751.14
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,1036.15,756.39
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,1038.55,759.14
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,1034.0,758.6
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,1025.46,755.59
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,1011.58,748.01
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,993.93,738.01
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,969.85,724.81
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,942.4,709.29
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,907.32,687.33
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,869.56,663.32
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,826.53,637.33
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,781.49,609.36
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,735.31,579.0
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,680.98,541.88
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,616.1,496.25
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,551.06,447.58
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,485.42,395.86
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,425.22,346.33
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,350.23,282.99
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,281.43,222.71
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,199.76,150.9
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,128.09,77.95
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,45.17,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,11.52,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,22.32,11.78
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,29.34,19.97
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,36.33,26.66
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,40.96,31.05
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,45.57,35.23
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,52.71,41.51
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,55.77,44.04
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,58.25,46.0
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,60.67,47.86
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,61.84,48.5
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,62.99,49.11
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,89.99,56.23
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,148.29,82.06
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,207.34,123.65
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,267.65,173.33
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,327.56,225.55
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,387.65,278.13
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,446.85,328.52
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,505.5,376.84
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,561.67,423.34
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,616.5,467.56
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,668.74,507.88
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,719.09,545.84
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,765.91,581.37
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,810.27,613.31
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,850.75,640.36
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,888.33,665.23
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,921.58,688.4
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,951.53,709.36
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,975.35,724.76
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,995.44,737.7
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,1011.67,750.78
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,1024.01,761.43
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,1031.39,767.37
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,1034.77,770.78
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,1031.26,769.33
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,1023.8,765.38
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,1011.38,758.2
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,995.13,748.55
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,971.45,735.01
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,944.35,719.12
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,911.65,699.23
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,876.03,677.13
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,833.52,649.57
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,788.89,620.13
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,738.4,586.34
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,693.02,555.66
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,632.23,512.71
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,571.75,466.96
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,504.32,412.96
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,439.16,358.74
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,363.16,294.3
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,296.11,234.94
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,213.67,162.0
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,140.57,84.41
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,50.27,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,10.67,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,20.68,10.28
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,26.55,17.57
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,35.32,25.86
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,40.11,30.4
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,44.87,34.74
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,48.17,37.55
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,51.43,40.2
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,53.73,42.02
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,55.97,43.74
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,74.23,59.4
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,96.18,78.01
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,96.27,63.43
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,145.0,78.89
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,204.9,121.42
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,265.87,172.25
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,326.75,226.43
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,387.68,281.16
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,447.55,333.89
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,506.32,384.32
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,562.79,432.31
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,617.85,477.97
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,670.15,519.41
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,720.37,558.17
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,767.1,594.6
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,811.29,627.19
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,851.26,655.93
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,888.19,682.46
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,920.62,705.52
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,949.7,726.22
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,973.07,743.25
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,992.69,757.75
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,1007.94,770.27
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,1019.3,780.23
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,1025.21,785.3
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,1027.13,787.73
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,1022.67,787.1
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,1014.3,783.85
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,1000.47,775.32
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,982.87,764.23
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,958.55,749.59
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,930.92,732.56
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,897.72,711.6
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,861.69,688.37
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,818.9,659.57
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,774.12,628.88
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,729.87,598.1
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,677.17,560.11
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,617.23,514.98
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,557.74,467.39
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,490.55,411.86
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,425.77,356.31
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,353.47,292.45
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,285.01,230.14
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,203.27,156.19
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,130.6,77.16
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,46.35,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,9.82,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,18.96,8.66
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,25.3,16.45
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,34.42,25.04
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,52.91,41.84
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,76.42,62.93
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,90.88,75.64
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,104.94,87.75
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,74.46,60.5
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,60.87,48.23
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,100.99,82.94
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,159.69,132.83
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,111.67,79.94
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,141.61,77.15
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,200.91,119.43
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,261.13,169.75
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,320.82,222.47
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,380.58,275.48
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,439.32,326.83
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,497.1,375.92
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,552.6,422.63
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,606.73,466.99
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,657.93,507.04
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,707.16,544.48
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,753.51,580.21
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,797.41,612.17
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,837.12,639.16
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,873.9,663.93
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,906.73,686.86
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,936.28,707.54
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,960.97,725.25
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,982.05,740.59
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,998.04,752.2
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,1010.15,761.31
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,1016.79,766.82
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,1019.42,769.75
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,1016.2,769.99
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,1009.04,767.68
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,995.87,759.81
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,978.88,749.43
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,956.06,736.16
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,929.85,720.5
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,898.34,699.63
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,863.84,676.56
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,822.55,649.42
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,779.09,620.36
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,729.47,585.53
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,678.57,549.13
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,620.57,508.1
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,567.97,468.14
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,502.52,415.23
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,439.12,361.88
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,365.82,298.22
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,297.91,237.02
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,217.36,164.37
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,145.08,81.77
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,53.48,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,8.96,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,18.93,8.35
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,25.01,16.24
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,31.11,22.19
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,34.82,25.77
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,38.56,29.21
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,41.33,31.58
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,49.76,38.9
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,52.77,41.36
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,55.67,43.67
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,58.0,45.46
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,60.23,47.13
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,78.07,46.91
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,138.19,73.16
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,199.41,116.82
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,261.33,168.6
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,322.38,222.52
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,383.36,276.6
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,443.39,329.03
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,502.16,378.91
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,558.55,426.15
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,613.47,470.92
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,666.0,511.68
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,716.41,549.66
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,762.85,584.91
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,806.7,616.05
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,846.97,642.98
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,884.26,667.86
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,917.16,690.6
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,946.69,711.04
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,969.28,725.76
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,988.02,737.94
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,1003.67,749.21
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,1015.45,758.0
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,1022.24,763.59
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,1025.03,766.65
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,1020.45,764.47
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,1011.93,759.8
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,999.49,753.0
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,983.26,743.71
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,959.14,730.13
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,931.66,714.19
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,898.94,693.39
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,863.28,670.35
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,821.49,643.39
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,777.63,614.54
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,727.65,580.83
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,676.35,545.39
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,623.86,508.76
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,565.39,464.2
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,500.1,411.56
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,436.74,358.41
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,362.25,294.58
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,293.37,233.21
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,213.87,161.38
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,141.99,76.73
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,52.41,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,8.54,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,18.01,7.23
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,24.12,15.35
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,30.24,21.3
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,33.98,24.9
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,37.75,28.36
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,45.39,35.15
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,49.0,38.23
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,52.02,40.7
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,54.95,43.05
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,56.97,44.47
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,58.89,45.79
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,76.52,45.6
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,136.85,71.71
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,198.18,114.92
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,260.37,166.17
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,321.57,219.7
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,382.74,273.37
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,444.4,326.44
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,504.37,376.48
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,561.33,422.64
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,616.94,466.24
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,669.2,505.05
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,719.46,541.08
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,766.54,575.93
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,811.05,606.68
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,852.38,633.67
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,890.79,658.48
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,923.98,680.7
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,953.77,700.65
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,979.06,716.53
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,1000.63,730.0
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,1016.5,741.26
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,1028.4,750.07
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,1035.27,755.74
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,1038.07,758.91
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,1034.38,759.51
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,1026.67,757.96
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,1013.51,751.32
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,996.51,742.19
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,973.46,730.07
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,946.93,715.52
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,914.29,696.6
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,878.68,675.36
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,836.56,648.87
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,792.26,620.38
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,741.39,586.48
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,689.29,550.9
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,629.5,509.15
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,575.19,468.5
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,508.64,416.18
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,444.22,363.2
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,368.88,298.88
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,299.17,236.9
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,217.42,163.19
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,143.28,73.23
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,53.14,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,8.96,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,18.99,7.43
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,25.04,16.1
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,31.14,22.07
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,35.26,26.03
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,39.4,29.83
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,42.14,32.18
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,50.47,39.38
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,53.48,41.82
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,56.39,44.13
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,58.73,45.92
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,60.97,47.6
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,78.35,47.28
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,138.81,73.39
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,199.83,116.41
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,261.64,167.52
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,323.28,221.58
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,384.9,275.86
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,444.86,327.9
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,503.78,377.58
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,561.11,424.48
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,617.02,468.74
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,669.91,509.53
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,720.74,547.76
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,768.25,583.81
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,813.15,615.47
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,853.98,644.32
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,891.79,671.06
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,925.61,695.06
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,956.01,716.77
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,980.46,734.5
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,1001.02,749.7
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,1017.39,763.03
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,1029.81,773.85
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,1036.72,779.89
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,1039.56,783.31
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,1036.43,783.67
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,1029.29,781.44
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,1016.95,774.2
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,1000.68,764.35
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,977.59,750.69
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,951.02,734.61
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,918.79,713.35
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,883.4,689.78
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,841.42,662.33
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,797.21,632.9
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,746.88,598.44
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,695.12,562.24
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,636.03,519.36
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,577.14,473.97
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,515.38,423.82
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,450.48,369.26
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,375.16,304.59
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,305.39,242.19
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,221.6,166.35
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,145.38,69.72
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,54.08,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,8.54,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,18.06,6.28
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,24.61,15.73
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,31.16,22.08
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,35.29,26.06
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,39.44,29.87
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,42.59,32.58
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,51.23,40.06
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,54.25,42.51
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,57.17,44.83
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,59.53,46.53
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,61.78,48.11
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,79.12,47.75
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,140.34,73.92
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,202.25,117.19
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,265.05,168.64
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,327.67,222.98
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,390.31,277.46
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,452.29,329.78
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,512.82,379.05
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,570.62,425.18
