Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,626.97,468.59
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,680.72,507.84
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,732.41,544.23
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,780.33,577.97
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,825.64,607.41
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,867.37,633.81
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,906.07,657.95
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,939.37,680.06
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,969.19,699.94
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,994.09,715.25
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,1015.16,728.13
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,1030.85,740.61
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,1042.51,750.69
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,1048.15,755.56
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,1049.68,757.97
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,1045.61,758.42
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,1037.51,756.39
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,1023.04,748.78
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,1004.77,738.75
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,980.88,726.18
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,953.54,711.33
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,919.68,690.63
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,882.93,667.79
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,839.58,642.65
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,794.12,615.37
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,742.01,581.31
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,695.23,550.34
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,634.3,508.58
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,573.73,463.61
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,504.11,409.43
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,437.08,354.83
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,359.15,288.94
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,287.37,225.82
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,205.53,152.83
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,127.5,55.25
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,45.95,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,8.54,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,16.53,4.62
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,25.46,16.35
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,32.87,23.49
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,37.32,27.7
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,41.79,31.72
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,44.83,34.31
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,47.86,36.78
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,50.33,38.66
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,59.78,46.56
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,62.09,48.06
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,64.28,49.44
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,81.18,48.82
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,141.7,73.99
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,203.27,115.84
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,265.75,165.41
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,327.68,217.73
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,389.65,270.23
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,450.21,320.16
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,510.04,367.9
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,567.87,413.16
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,624.25,455.86
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,677.61,494.08
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,728.88,529.55
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,776.81,563.91
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,822.12,594.06
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,863.44,619.99
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,901.68,643.72
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,935.37,666.0
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,965.6,686.1
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,989.23,702.04
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,1008.94,715.6
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,1024.99,728.16
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,1037.05,738.35
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,1043.6,743.97
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,1046.06,747.13
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,1042.5,747.57
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,1034.91,745.77
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,1020.89,738.76
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,1003.05,729.32
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,979.17,716.66
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,951.87,701.69
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,917.58,682.24
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,880.45,660.58
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,837.18,635.31
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,791.8,607.98
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,739.01,573.41
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,691.66,542.05
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,630.24,500.27
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,569.27,455.39
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,499.37,401.45
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,432.17,347.19
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,354.18,282.41
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,285.92,222.98
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,200.07,147.17
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,121.08,45.67
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,43.51,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,8.96,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,17.39,4.33
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,24.6,15.48
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,31.76,22.47
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,39.38,29.5
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,44.16,33.81
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,47.49,36.65
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,50.79,39.35
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,53.12,41.19
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,55.42,42.95
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,64.92,50.82
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,67.39,52.53
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,84.21,52.03
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,144.47,77.45
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,205.53,119.58
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,267.62,169.72
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,329.16,222.42
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,390.79,275.33
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,451.46,325.93
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,511.39,374.23
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,569.0,419.86
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,625.25,462.94
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,678.65,501.75
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,730.01,537.81
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,777.98,572.49
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,823.42,603.17
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,864.54,629.36
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,902.63,653.34
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,935.77,675.03
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,965.45,694.48
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,990.25,709.35
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,1011.25,721.8
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,1026.38,732.04
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,1037.49,739.88
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,1043.59,744.97
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,1045.61,747.63
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,1041.62,747.8
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,1033.63,745.55
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,1019.71,738.36
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,1001.99,728.77
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,976.74,715.19
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,948.1,699.33
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,913.89,680.24
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,876.83,659.02
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,832.93,633.3
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,787.02,605.58
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,741.58,576.56
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,687.61,540.5
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,625.57,498.94
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,564.06,454.18
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,493.4,399.33
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,425.6,344.25
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,350.39,280.76
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,279.41,218.54
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,193.85,142.56
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,114.64,36.03
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,41.1,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,8.96,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,17.34,3.39
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,26.19,16.84
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,34.88,25.29
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,40.71,30.86
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,46.45,36.14
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,50.36,39.52
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,54.18,42.68
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,61.8,49.19
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,64.47,51.25
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,66.9,52.96
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,69.2,54.54
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,85.17,53.93
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,144.29,79.72
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,211.79,127.68
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,272.19,176.77
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,332.37,228.45
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,392.94,280.62
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,451.81,329.93
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,510.49,377.49
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,567.08,422.59
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,622.42,465.23
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,674.72,503.42
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,724.92,538.78
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,771.5,571.68
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,815.67,601.32
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,856.08,627.28
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,893.61,651.12
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,926.38,672.75
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,955.87,692.25
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,982.38,708.66
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,1005.36,722.8
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,1020.41,733.06
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,1031.53,740.95
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,1037.22,745.49
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,1038.9,747.62
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,1034.65,747.59
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,1026.47,745.15
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,1012.37,737.82
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,994.5,728.33
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,969.78,715.0
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,941.74,699.41
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,907.88,679.74
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,871.1,657.86
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,835.26,636.05
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,788.54,606.21
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,736.6,572.32
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,683.42,536.7
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,620.85,493.38
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,558.93,447.47
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,489.87,394.03
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,426.44,342.59
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,348.01,276.99
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,276.43,214.72
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,191.15,139.16
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,111.34,25.88
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,39.94,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,8.54,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,16.52,1.85
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,24.99,15.64
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,33.33,23.7
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,38.85,28.88
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,44.29,33.78
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,47.94,36.91
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,56.1,43.85
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,58.96,46.03
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,61.75,48.08
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,63.6,49.28
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,65.38,50.39
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,81.34,49.75
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,149.36,81.64
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,209.56,122.58
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,270.88,171.19
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,331.72,221.68
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,392.75,271.98
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,452.55,320.07
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,511.89,365.92
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,568.98,408.46
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,624.79,448.28
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,677.73,484.53
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,728.76,518.07
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,775.89,549.8
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,820.48,577.9
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,861.88,603.13
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,900.39,626.36
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,933.73,648.08
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,963.69,667.75
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,987.04,683.88
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,1006.54,697.76
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,1022.08,708.86
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,1033.69,717.67
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,1039.82,723.24
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,1041.91,726.45
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,1037.05,726.6
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,1028.24,724.41
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,1014.52,717.73
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,997.03,708.74
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,972.13,696.13
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,943.89,681.32
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,909.56,661.26
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,872.42,639.13
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,835.95,619.48
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,788.69,591.89
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,735.09,557.95
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,680.52,522.42
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,618.09,480.52
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,556.31,435.97
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,485.32,382.47
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,420.44,331.12
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,341.25,266.82
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,269.16,205.7
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,184.54,131.5
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,104.8,13.16
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,37.47,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,8.11,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,14.8,0.0
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,25.55,15.86
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,36.16,25.91
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,45.99,34.95
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,53.79,41.99
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,59.18,46.61
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,64.4,50.9
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,68.16,53.8
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,71.76,56.49
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,73.71,57.7
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,75.55,58.81
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,89.81,57.84
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,151.04,86.97
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,206.2,124.43
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,263.21,169.37
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,320.28,217.09
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,378.04,265.45
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,434.95,311.91
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,489.88,355.13
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,543.04,396.15
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,595.45,435.27
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,645.45,470.73
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,694.26,504.19
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,739.02,534.91
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,781.7,563.51
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,821.06,589.13
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,847.44,605.27
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,877.83,625.33
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,905.3,643.48
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,934.72,662.93
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,961.02,680.4
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,975.73,690.56
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,986.78,698.59
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,992.17,703.44
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,993.76,706.01
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,988.65,705.6
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,979.85,702.94
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,966.27,695.82
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,949.09,686.43
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,934.84,680.24
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,906.14,664.55
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,872.67,645.53
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,836.46,624.39
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,791.27,597.6
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,744.41,569.01
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,693.12,535.35
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,640.9,500.2
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,581.69,459.56
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,520.67,415.09
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,453.44,363.12
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,389.18,311.22
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,312.4,247.19
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,242.8,187.06
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,164.13,117.02
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,88.71,0.0
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,31.09,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,7.68,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,14.8,0.0
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,23.28,13.96
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,31.61,22.13
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,36.73,27.03
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,41.8,31.69
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,45.48,34.87
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,53.43,41.69
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,55.95,43.69
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,58.42,45.59
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,60.33,46.89
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,62.17,48.09
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,77.25,47.33
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,142.97,78.57
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,201.17,118.79
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,260.52,166.69
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,319.57,217.2
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,378.9,268.07
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,436.95,316.45
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,494.78,363.09
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,550.13,407.16
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,604.2,448.86
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,655.31,486.19
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,704.41,520.83
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,750.1,553.36
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,793.34,582.12
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,832.01,607.09
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,867.7,629.93
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,899.78,651.36
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,928.61,670.67
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,950.5,685.48
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,968.66,697.98
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,983.46,708.37
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,994.49,716.76
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,999.75,721.56
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,1001.16,724.0
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,996.22,723.55
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,987.5,720.75
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,972.58,712.45
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,954.09,701.87
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,929.35,688.2
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,901.48,672.37
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,867.71,651.02
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,840.22,633.94
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,796.3,607.39
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,750.58,579.06
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,698.29,544.14
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,645.23,507.87
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,583.54,465.42
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,525.46,422.68
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,457.38,369.37
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,392.47,316.32
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,316.39,252.19
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,247.43,191.88
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,166.95,118.79
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,89.45,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,31.61,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,7.26,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,13.85,0.0
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,24.08,14.52
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,36.4,26.28
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,43.65,33.13
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,50.72,39.6
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,56.96,45.03
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,62.95,50.06
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,66.39,52.83
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,69.7,55.41
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,73.0,57.83
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,76.08,60.01
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,90.38,59.27
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,144.45,83.41
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,206.59,127.25
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,263.32,172.65
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,319.68,220.24
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,376.9,268.64
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,431.79,313.68
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,491.32,361.05
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,545.65,404.2
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,598.9,445.19
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,648.85,481.63
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,696.86,515.47
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,741.46,547.07
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,783.77,575.72
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,822.07,600.31
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,857.59,622.87
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,888.89,643.81
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,917.07,662.72
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,944.22,679.63
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,968.06,694.35
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,982.83,705.87
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,993.83,715.14
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,999.06,719.57
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,1000.43,722.02
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,995.47,721.59
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,986.72,718.81
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,972.27,710.88
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,954.26,700.67
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,929.49,687.06
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,901.59,671.28
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,867.34,651.02
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,839.43,634.98
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,795.51,607.42
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,749.79,578.14
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,696.73,542.89
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,642.98,506.28
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,581.39,463.87
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,523.48,421.2
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,454.36,366.99
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,388.69,313.26
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,311.96,248.56
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,242.52,187.82
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,161.6,113.83
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,83.25,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,29.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,10.67,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,19.42,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,25.11,15.25
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,32.42,22.77
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,38.68,28.72
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,44.83,34.37
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,48.73,37.76
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,52.57,40.94
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,55.45,43.26
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,63.5,50.04
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,65.22,51.13
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,66.89,52.15
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,82.35,51.78
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,139.96,77.04
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,205.4,123.22
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,264.44,170.92
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,323.41,221.1
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,382.79,271.6
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,440.79,319.92
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,499.44,367.29
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,556.09,412.44
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,611.5,455.21
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,663.47,494.35
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,713.48,531.02
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,760.61,565.88
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,805.31,596.91
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,845.34,623.21
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,882.43,647.82
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,915.09,670.12
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,944.42,690.25
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,967.63,704.92
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,987.1,717.18
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,1002.19,729.28
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,1013.41,739.03
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,1018.32,743.61
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,1019.3,745.76
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,1014.8,745.24
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,1006.43,742.3
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,992.25,734.4
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,974.4,724.12
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,949.7,710.38
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,921.76,694.37
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,889.37,675.15
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,854.05,653.68
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,810.0,626.47
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,771.87,603.08
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,720.99,568.8
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,668.86,532.87
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,606.98,489.33
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,545.81,443.03
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,478.05,389.54
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,412.78,335.58
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,337.3,270.87
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,266.36,207.74
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,182.31,128.42
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,100.24,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,36.48,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,6.4,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,13.47,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,21.48,12.24
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,29.42,20.31
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,33.94,24.73
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,38.48,28.98
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,42.0,32.07
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,45.48,35.0
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,48.01,37.06
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,57.3,45.02
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,59.99,47.0
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,62.56,48.85
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,79.3,48.72
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,139.69,74.69
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,201.09,117.89
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,263.14,168.82
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,324.47,222.0
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,385.92,275.36
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,446.52,326.59
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,505.29,374.56
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,562.13,419.92
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,617.67,462.77
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,668.97,500.52
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,717.71,535.19
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,764.22,569.4
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,808.31,600.03
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,846.9,625.2
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,882.25,648.06
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,914.57,669.6
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,943.64,688.98
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,969.71,705.31
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,992.29,719.35
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,1006.99,729.78
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,1017.81,737.86
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,1022.76,742.26
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,1023.76,744.26
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,1018.81,743.73
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,1009.99,740.73
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,995.32,733.16
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,976.96,723.19
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,951.33,709.39
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,922.5,693.34
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,888.39,673.77
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,851.46,651.9
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,815.22,630.86
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,768.2,601.51
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,715.89,567.5
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,662.6,531.74
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,599.29,486.74
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,536.91,439.16
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,469.86,385.66
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,403.34,330.24
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,323.95,261.94
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,252.17,197.78
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,167.01,116.63
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,70.08,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,118.5,7.5,2.3,10.5,13.0,6.4,0.0
2016,8,1,5,30,237.0,15.0,2.5,11.0,26.0,12.35,0.0
2016,8,1,5,45,361.0,24.0,2.75,11.5,64.0,19.67,10.59
2016,8,1,6,0,485.0,33.0,3.0,12.0,102.0,29.33,20.19
2016,8,1,6,15,557.5,39.5,3.0,12.5,149.5,34.68,25.38
2016,8,1,6,30,630.0,46.0,3.0,13.0,197.0,40.02,30.34
2016,8,1,6,45,676.0,50.5,3.0,14.0,248.0,43.44,33.35
2016,8,1,7,0,722.0,55.0,3.0,15.0,299.0,46.83,36.2
