Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,15,755.0,59.0,2.95,15.5,351.0,49.67,38.53
2016,8,1,7,30,788.0,63.0,2.9,16.0,403.0,52.43,40.74
2016,8,1,7,45,811.5,65.5,2.9,17.0,454.0,61.45,48.28
2016,8,1,8,0,835.0,68.0,2.9,18.0,505.0,63.65,49.8
2016,8,1,8,15,853.0,70.5,2.9,18.5,554.0,80.24,49.63
2016,8,1,8,30,871.0,73.0,2.9,19.0,603.0,139.79,75.38
2016,8,1,8,45,885.5,74.5,2.9,19.5,648.5,199.94,117.8
2016,8,1,9,0,900.0,76.0,2.9,20.0,694.0,261.25,168.5
2016,8,1,9,15,910.5,77.5,2.95,20.5,734.5,322.36,221.8
2016,8,1,9,30,921.0,79.0,3.0,21.0,775.0,383.66,275.35
2016,8,1,9,45,924.5,83.0,3.05,22.0,809.5,444.05,326.59
2016,8,1,10,0,928.0,87.0,3.1,23.0,844.0,503.36,375.19
2016,8,1,10,15,934.5,88.5,3.2,23.5,873.0,560.88,421.52
2016,8,1,10,30,941.0,90.0,3.3,24.0,902.0,617.13,465.38
2016,8,1,10,45,946.0,90.5,3.45,25.0,924.5,670.08,504.7
2016,8,1,11,0,951.0,91.0,3.6,26.0,947.0,721.12,541.38
2016,8,1,11,15,954.0,91.5,3.7,26.0,962.0,768.59,576.52
2016,8,1,11,30,957.0,92.0,3.8,26.0,977.0,813.55,607.37
2016,8,1,11,45,958.5,92.0,3.9,26.5,985.0,854.15,633.81
2016,8,1,12,0,960.0,92.0,4.0,27.0,993.0,891.75,658.03
2016,8,1,12,15,960.0,92.0,4.1,27.0,992.5,924.89,680.46
2016,8,1,12,30,960.0,92.0,4.2,27.0,992.0,954.62,700.64
2016,8,1,12,45,954.0,94.5,4.3,27.5,983.0,977.72,715.06
2016,8,1,13,0,948.0,97.0,4.4,28.0,974.0,996.97,727.0
2016,8,1,13,15,945.0,96.5,4.45,28.0,958.5,1012.2,737.57
2016,8,1,13,30,942.0,96.0,4.5,28.0,943.0,1023.49,745.71
2016,8,1,13,45,938.0,95.0,4.6,28.0,920.5,1029.32,750.69
2016,8,1,14,0,934.0,94.0,4.7,28.0,898.0,1031.13,753.47
2016,8,1,14,15,928.0,92.5,4.75,27.5,868.5,1026.43,753.31
2016,8,1,14,30,922.0,91.0,4.8,27.0,839.0,1017.78,750.68
2016,8,1,14,45,915.0,89.0,4.9,27.0,803.5,1003.72,743.45
2016,8,1,15,0,908.0,87.0,5.0,27.0,768.0,985.9,733.76
2016,8,1,15,15,897.0,85.0,5.05,26.5,727.0,960.66,720.14
2016,8,1,15,30,886.0,83.0,5.1,26.0,686.0,932.09,704.18
2016,8,1,15,45,873.5,80.5,5.15,25.5,641.0,898.46,684.53
2016,8,1,16,0,861.0,78.0,5.2,25.0,596.0,862.02,662.63
2016,8,1,16,15,842.5,75.5,5.2,24.0,547.0,817.89,635.89
2016,8,1,16,30,824.0,73.0,5.2,23.0,498.0,771.88,607.16
2016,8,1,16,45,801.0,69.0,5.25,22.0,447.5,726.1,578.07
2016,8,1,17,0,778.0,65.0,5.3,21.0,397.0,671.67,541.49
2016,8,1,17,15,744.5,61.5,5.2,20.0,344.5,609.98,497.55
2016,8,1,17,30,711.0,58.0,5.1,19.0,292.0,548.98,450.91
2016,8,1,17,45,662.5,52.5,5.1,18.0,241.0,477.74,393.96
2016,8,1,18,0,614.0,47.0,5.1,17.0,190.0,409.6,336.89
2016,8,1,18,15,537.0,40.5,5.0,16.0,142.5,329.89,267.81
2016,8,1,18,30,460.0,34.0,4.9,15.0,95.0,261.47,205.61
2016,8,1,18,45,327.5,24.0,4.8,14.0,58.0,172.48,118.75
2016,8,1,19,0,195.0,14.0,4.7,13.0,21.0,73.91,0.0
2016,8,1,19,15,97.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,7.5,3.1,10.5,12.0,6.4,0.0
2016,8,2,5,30,219.0,15.0,3.3,11.0,24.0,12.37,0.0
2016,8,2,5,45,349.0,24.5,3.5,11.5,62.5,20.12,10.78
2016,8,2,6,0,479.0,34.0,3.7,12.0,101.0,27.8,18.81
2016,8,2,6,15,555.5,41.0,3.7,12.5,149.5,36.05,26.57
2016,8,2,6,30,632.0,48.0,3.7,13.0,198.0,41.78,31.9
2016,8,2,6,45,682.5,52.5,3.7,13.5,250.5,45.17,34.96
2016,8,2,7,0,733.0,57.0,3.7,14.0,303.0,48.56,37.88
2016,8,2,7,15,767.0,60.5,3.65,14.5,356.0,50.97,39.85
2016,8,2,7,30,801.0,64.0,3.6,15.0,409.0,53.36,41.73
2016,8,2,7,45,827.5,66.5,3.55,16.0,461.5,62.36,49.28
2016,8,2,8,0,854.0,69.0,3.5,17.0,514.0,64.61,50.85
2016,8,2,8,15,872.5,71.5,3.45,17.5,564.0,81.72,50.71
2016,8,2,8,30,891.0,74.0,3.4,18.0,614.0,142.68,77.26
2016,8,2,8,45,906.0,75.5,3.4,19.0,660.5,204.29,120.73
2016,8,2,9,0,921.0,77.0,3.4,20.0,707.0,267.11,172.53
2016,8,2,9,15,932.0,78.5,3.45,20.5,749.0,329.77,227.26
2016,8,2,9,30,943.0,80.0,3.5,21.0,791.0,392.65,282.28
2016,8,2,9,45,947.0,84.0,3.55,22.0,826.0,454.64,334.96
2016,8,2,10,0,951.0,88.0,3.6,23.0,861.0,515.57,384.96
2016,8,2,10,15,957.5,89.0,3.65,23.5,891.0,574.06,432.07
2016,8,2,10,30,964.0,90.0,3.7,24.0,921.0,631.2,476.6
2016,8,2,10,45,970.0,90.5,3.75,24.5,944.5,686.03,518.0
2016,8,2,11,0,976.0,91.0,3.8,25.0,968.0,738.97,556.81
2016,8,2,11,15,979.0,91.5,3.85,25.0,984.0,787.64,592.61
2016,8,2,11,30,982.0,92.0,3.9,25.0,1000.0,833.72,624.01
2016,8,2,11,45,984.0,92.0,4.0,25.5,1008.0,875.76,651.41
2016,8,2,12,0,986.0,92.0,4.1,26.0,1016.0,914.74,676.53
2016,8,2,12,15,986.0,92.0,4.1,26.0,1015.5,948.76,699.03
2016,8,2,12,30,986.0,92.0,4.1,26.0,1015.0,979.27,719.15
2016,8,2,12,45,975.5,97.5,4.2,26.5,1004.0,1001.8,733.15
2016,8,2,13,0,965.0,103.0,4.3,27.0,993.0,1020.27,744.56
2016,8,2,13,15,961.5,102.5,4.35,27.0,977.0,1035.43,755.09
2016,8,2,13,30,958.0,102.0,4.4,27.0,961.0,1046.56,763.13
2016,8,2,13,45,953.0,101.0,4.45,27.0,937.5,1051.65,767.39
2016,8,2,14,0,948.0,100.0,4.5,27.0,914.0,1052.64,769.14
2016,8,2,14,15,941.0,98.5,4.55,26.5,883.5,1047.05,768.27
2016,8,2,14,30,934.0,97.0,4.6,26.0,853.0,1037.44,764.99
2016,8,2,14,45,925.0,95.5,4.65,26.0,816.5,1021.96,756.52
2016,8,2,15,0,916.0,94.0,4.7,26.0,780.0,1002.72,745.65
2016,8,2,15,15,904.0,92.0,4.7,25.5,737.5,976.46,731.14
2016,8,2,15,30,892.0,90.0,4.7,25.0,695.0,946.87,714.33
2016,8,2,15,45,877.0,87.5,4.75,25.0,648.5,910.87,691.91
2016,8,2,16,0,862.0,85.0,4.8,25.0,602.0,872.15,667.4
2016,8,2,16,15,842.0,82.0,4.8,24.0,552.0,834.58,645.69
2016,8,2,16,30,822.0,79.0,4.8,23.0,502.0,786.2,615.64
2016,8,2,16,45,794.5,75.5,4.85,22.5,449.5,729.79,577.98
2016,8,2,17,0,767.0,72.0,4.9,22.0,397.0,672.77,538.81
2016,8,2,17,15,730.0,67.5,4.85,21.0,343.5,607.71,492.81
2016,8,2,17,30,693.0,63.0,4.8,20.0,290.0,543.68,444.08
2016,8,2,17,45,638.0,57.5,4.8,19.0,238.0,472.35,387.31
2016,8,2,18,0,583.0,52.0,4.8,18.0,186.0,402.11,328.89
2016,8,2,18,15,499.5,44.5,4.7,17.0,138.5,319.9,258.25
2016,8,2,18,30,416.0,37.0,4.6,16.0,91.0,245.91,192.12
2016,8,2,18,45,274.5,25.5,4.55,15.5,54.5,153.25,102.11
2016,8,2,19,0,133.0,14.0,4.5,15.0,18.0,54.22,0.0
2016,8,2,19,15,66.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,73.5,7.5,2.25,10.5,10.5,6.4,0.0
2016,8,3,5,30,147.0,15.0,2.4,11.0,21.0,12.8,0.0
2016,8,3,5,45,282.0,26.5,2.6,12.0,58.0,21.75,11.88
2016,8,3,6,0,417.0,38.0,2.8,13.0,95.0,31.02,21.51
2016,8,3,6,15,498.5,46.0,2.65,13.5,143.0,36.96,27.26
2016,8,3,6,30,580.0,54.0,2.5,14.0,191.0,42.85,32.73
2016,8,3,6,45,634.5,59.5,2.35,14.5,243.0,46.53,36.04
2016,8,3,7,0,689.0,65.0,2.2,15.0,295.0,54.63,43.13
2016,8,3,7,15,726.0,69.5,2.15,16.0,347.5,57.55,45.41
2016,8,3,7,30,763.0,74.0,2.1,17.0,400.0,60.41,47.57
2016,8,3,7,45,790.5,77.0,2.05,18.0,452.5,61.97,48.54
2016,8,3,8,0,818.0,80.0,2.0,19.0,505.0,63.49,49.47
2016,8,3,8,15,838.0,83.0,2.0,19.5,554.5,80.02,49.19
2016,8,3,8,30,858.0,86.0,2.0,20.0,604.0,148.09,82.09
2016,8,3,8,45,873.5,88.0,2.0,21.0,650.5,208.42,124.08
2016,8,3,9,0,889.0,90.0,2.0,22.0,697.0,270.03,173.97
2016,8,3,9,15,900.5,92.0,2.1,22.5,738.5,331.56,226.7
2016,8,3,9,30,912.0,94.0,2.2,23.0,780.0,393.4,279.71
2016,8,3,9,45,922.5,95.0,2.3,24.0,816.5,454.12,330.2
2016,8,3,10,0,933.0,96.0,2.4,25.0,853.0,514.48,378.71
2016,8,3,10,15,939.5,97.0,2.5,25.5,882.5,572.16,424.32
2016,8,3,10,30,946.0,98.0,2.6,26.0,912.0,628.53,467.46
2016,8,3,10,45,951.5,98.5,2.75,27.0,935.0,682.31,506.63
2016,8,3,11,0,957.0,99.0,2.9,28.0,958.0,734.19,543.19
2016,8,3,11,15,960.0,99.5,3.1,28.5,973.0,782.18,577.37
2016,8,3,11,30,963.0,100.0,3.3,29.0,988.0,827.61,607.34
2016,8,3,11,45,965.5,100.0,3.55,29.5,996.0,869.48,634.83
2016,8,3,12,0,968.0,100.0,3.8,30.0,1004.0,908.38,660.21
2016,8,3,12,15,968.0,100.0,4.0,30.0,1004.0,941.98,683.1
2016,8,3,12,30,968.0,100.0,4.2,30.0,1004.0,972.13,703.78
2016,8,3,12,45,967.0,99.0,4.45,30.0,996.0,996.8,721.23
2016,8,3,13,0,966.0,98.0,4.7,30.0,988.0,1017.68,736.41
2016,8,3,13,15,963.5,97.5,4.85,29.5,972.5,1033.71,749.97
2016,8,3,13,30,961.0,97.0,5.0,29.0,957.0,1045.74,761.12
2016,8,3,13,45,958.0,95.5,5.2,29.0,934.5,1052.19,767.63
2016,8,3,14,0,955.0,94.0,5.4,29.0,912.0,1054.52,771.57
2016,8,3,14,15,949.5,93.0,5.5,28.5,882.5,1050.83,772.46
2016,8,3,14,30,944.0,92.0,5.6,28.0,853.0,1043.09,770.8
2016,8,3,14,45,937.0,90.0,5.7,27.5,817.5,1028.81,764.84
2016,8,3,15,0,930.0,88.0,5.8,27.0,782.0,1010.67,756.31
2016,8,3,15,15,919.5,86.0,5.8,26.0,740.5,985.46,743.79
2016,8,3,15,30,909.0,84.0,5.8,25.0,699.0,956.83,728.79
2016,8,3,15,45,895.5,81.5,5.8,24.5,652.5,921.65,707.57
2016,8,3,16,0,882.0,79.0,5.8,24.0,606.0,883.6,684.1
2016,8,3,16,15,862.5,76.5,5.7,23.0,555.5,837.85,655.54
2016,8,3,16,30,843.0,74.0,5.6,22.0,505.0,790.2,625.04
2016,8,3,16,45,816.5,71.0,5.6,21.0,452.5,742.16,593.95
2016,8,3,17,0,790.0,68.0,5.6,20.0,400.0,685.56,555.39
2016,8,3,17,15,754.0,63.5,5.45,19.0,346.5,620.15,508.24
2016,8,3,17,30,718.0,59.0,5.3,18.0,293.0,555.66,458.48
2016,8,3,17,45,663.5,54.0,5.2,17.0,240.0,480.84,398.05
2016,8,3,18,0,609.0,49.0,5.1,16.0,187.0,409.61,337.91
2016,8,3,18,15,526.0,41.5,4.95,15.0,139.0,329.66,268.1
2016,8,3,18,30,443.0,34.0,4.8,14.0,91.0,254.63,200.06
2016,8,3,18,45,298.5,23.5,4.7,13.5,54.0,159.43,103.8
2016,8,3,19,0,154.0,13.0,4.6,13.0,17.0,60.05,0.0
2016,8,3,19,15,77.0,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,5,15,84.0,7.0,3.65,10.5,10.0,5.97,0.0
2016,8,4,5,30,168.0,14.0,3.8,11.0,20.0,11.95,0.0
2016,8,4,5,45,305.5,25.0,3.95,11.5,58.0,20.55,10.69
2016,8,4,6,0,443.0,36.0,4.1,12.0,96.0,29.46,20.18
2016,8,4,6,15,523.5,43.5,4.1,12.5,144.0,35.09,25.67
2016,8,4,6,30,604.0,51.0,4.1,13.0,192.0,40.68,30.89
2016,8,4,6,45,321.5,87.0,4.1,13.5,164.0,63.29,51.14
2016,8,4,7,0,39.0,123.0,4.1,14.0,136.0,92.35,76.77
2016,8,4,7,15,240.5,129.5,4.1,14.5,230.0,92.62,76.65
2016,8,4,7,30,442.0,136.0,4.1,15.0,324.0,93.83,77.31
2016,8,4,7,45,503.0,138.5,4.1,15.5,378.0,94.66,77.61
2016,8,4,8,0,564.0,141.0,4.1,16.0,432.0,95.45,77.85
2016,8,4,8,15,719.5,110.5,4.15,16.5,520.0,88.72,58.46
2016,8,4,8,30,875.0,80.0,4.2,17.0,608.0,145.96,80.82
2016,8,4,8,45,890.5,82.0,4.3,18.0,654.0,207.32,124.52
2016,8,4,9,0,906.0,84.0,4.4,19.0,700.0,269.98,176.57
2016,8,4,9,15,916.0,85.5,4.5,19.0,741.0,331.74,231.5
2016,8,4,9,30,926.0,87.0,4.6,19.0,782.0,393.6,286.91
2016,8,4,9,45,932.0,89.5,4.75,19.5,817.0,454.47,340.26
2016,8,4,10,0,938.0,92.0,4.9,20.0,852.0,514.49,391.48
2016,8,4,10,15,943.0,93.0,5.0,20.0,880.5,571.69,439.75
2016,8,4,10,30,948.0,94.0,5.1,20.0,909.0,627.4,485.59
2016,8,4,10,45,952.0,94.5,5.2,20.5,930.5,680.36,527.2
2016,8,4,11,0,956.0,95.0,5.3,21.0,952.0,731.27,566.15
2016,8,4,11,15,958.0,95.5,5.35,21.0,966.0,778.48,602.37
2016,8,4,11,30,960.0,96.0,5.4,21.0,980.0,823.06,634.09
2016,8,4,11,45,960.0,96.5,5.45,21.5,986.5,863.23,661.21
2016,8,4,12,0,960.0,97.0,5.5,22.0,993.0,900.28,685.92
2016,8,4,12,15,959.5,97.0,5.5,21.5,992.5,933.15,710.08
2016,8,4,12,30,959.0,97.0,5.5,21.0,992.0,962.57,731.9
2016,8,4,12,45,951.5,100.5,5.55,21.0,981.5,985.33,748.05
2016,8,4,13,0,944.0,104.0,5.6,21.0,971.0,1004.18,761.63
2016,8,4,13,15,940.5,103.5,5.6,20.5,955.5,1018.98,773.71
2016,8,4,13,30,937.0,103.0,5.6,20.0,940.0,1029.82,783.24
2016,8,4,13,45,933.5,101.0,5.7,20.0,917.0,1035.13,788.3
2016,8,4,14,0,930.0,99.0,5.8,20.0,894.0,1036.39,790.73
2016,8,4,14,15,923.5,98.0,5.8,19.5,864.5,1031.73,790.07
2016,8,4,14,30,917.0,97.0,5.8,19.0,835.0,1023.13,786.82
2016,8,4,14,45,910.0,94.5,5.85,19.0,799.5,1008.53,778.29
2016,8,4,15,0,903.0,92.0,5.9,19.0,764.0,990.16,767.21
2016,8,4,15,15,891.5,90.0,5.85,18.5,722.5,964.43,751.81
2016,8,4,15,30,880.0,88.0,5.8,18.0,681.0,935.4,734.03
2016,8,4,15,45,866.0,85.0,5.8,17.5,635.5,899.85,711.68
2016,8,4,16,0,852.0,82.0,5.8,17.0,590.0,861.55,687.09
2016,8,4,16,15,832.5,79.5,5.7,16.5,540.5,816.7,656.78
2016,8,4,16,30,813.0,77.0,5.6,16.0,491.0,777.94,630.7
2016,8,4,16,45,788.0,73.0,5.55,15.5,439.5,723.07,591.98
2016,8,4,17,0,763.0,69.0,5.5,15.0,388.0,667.42,551.81
2016,8,4,17,15,727.0,64.5,5.4,14.5,335.5,603.11,503.5
2016,8,4,17,30,691.0,60.0,5.3,14.0,283.0,539.77,452.68
2016,8,4,17,45,639.0,54.5,5.2,13.5,231.5,467.08,392.1
2016,8,4,18,0,587.0,49.0,5.1,13.0,180.0,401.34,334.81
2016,8,4,18,15,504.5,41.0,4.95,12.5,133.0,318.8,261.56
2016,8,4,18,30,422.0,33.0,4.8,12.0,86.0,244.61,193.11
2016,8,4,18,45,281.5,22.0,4.7,11.5,50.5,150.57,94.56
2016,8,4,19,0,141.0,11.0,4.6,11.0,15.0,54.22,0.0
2016,8,4,19,15,70.5,5.5,4.5,10.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,10.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,11.0,19.0,11.95,0.0
2016,8,5,5,45,277.5,25.5,3.05,11.5,55.5,20.98,10.75
2016,8,5,6,0,417.0,37.0,3.4,12.0,92.0,30.28,20.87
2016,8,5,6,15,499.5,45.5,3.35,12.0,140.0,36.67,27.12
2016,8,5,6,30,582.0,54.0,3.3,12.0,188.0,42.97,33.08
2016,8,5,6,45,291.0,74.0,3.3,12.5,141.0,53.99,43.02
2016,8,5,7,0,0.0,94.0,3.3,13.0,94.0,75.22,61.84
2016,8,5,7,15,14.0,125.5,3.25,13.5,131.5,98.37,82.02
2016,8,5,7,30,28.0,157.0,3.2,14.0,169.0,116.05,97.05
2016,8,5,7,45,39.0,182.0,3.15,14.5,201.0,132.43,110.69
2016,8,5,8,0,50.0,207.0,3.1,15.0,233.0,148.39,123.76
2016,8,5,8,15,456.5,146.5,3.05,15.5,418.5,105.46,75.99
2016,8,5,8,30,863.0,86.0,3.0,16.0,604.0,149.3,84.18
2016,8,5,8,45,880.0,87.5,2.95,16.5,650.5,210.02,127.62
2016,8,5,9,0,897.0,89.0,2.9,17.0,697.0,272.2,179.47
2016,8,5,9,15,908.0,91.0,2.9,17.5,738.5,334.24,233.97
2016,8,5,9,30,919.0,93.0,2.9,18.0,780.0,396.53,288.66
2016,8,5,9,45,920.0,98.5,2.95,18.5,814.0,457.45,341.32
2016,8,5,10,0,921.0,104.0,3.0,19.0,848.0,517.02,391.23
2016,8,5,10,15,928.0,105.0,3.05,19.5,878.0,574.56,437.89
2016,8,5,10,30,935.0,106.0,3.1,20.0,908.0,630.86,482.05
2016,8,5,10,45,941.5,106.5,3.2,20.5,931.0,684.96,523.36
2016,8,5,11,0,948.0,107.0,3.3,21.0,954.0,737.28,562.2
2016,8,5,11,15,951.0,107.5,3.35,21.5,969.5,785.08,596.6
2016,8,5,11,30,954.0,108.0,3.4,22.0,985.0,830.35,626.75
2016,8,5,11,45,956.5,107.5,3.5,22.5,992.5,871.63,653.85
2016,8,5,12,0,959.0,107.0,3.6,23.0,1000.0,909.95,678.74
2016,8,5,12,15,959.0,107.0,3.7,23.0,1000.0,943.42,701.59
2016,8,5,12,30,959.0,107.0,3.8,23.0,1000.0,973.47,722.17
2016,8,5,12,45,958.0,106.5,3.9,23.5,992.0,998.55,738.06
2016,8,5,13,0,957.0,106.0,4.0,24.0,984.0,1019.87,751.51
2016,8,5,13,15,954.0,105.0,4.1,24.0,967.5,1034.9,762.37
2016,8,5,13,30,951.0,104.0,4.2,24.0,951.0,1045.91,770.75
2016,8,5,13,45,946.0,103.0,4.35,24.0,928.0,1050.9,775.63
2016,8,5,14,0,941.0,102.0,4.5,24.0,905.0,1051.81,777.98
2016,8,5,14,15,934.0,101.0,4.6,24.0,874.5,1046.67,776.43
2016,8,5,14,30,927.0,100.0,4.7,24.0,844.0,1037.55,772.48
2016,8,5,14,45,917.0,98.5,4.8,24.0,807.0,1021.04,763.66
2016,8,5,15,0,907.0,97.0,4.9,24.0,770.0,1000.82,752.39
2016,8,5,15,15,895.0,95.0,4.95,23.5,727.5,974.56,738.07
2016,8,5,15,30,883.0,93.0,5.0,23.0,685.0,945.01,721.38
2016,8,5,15,45,865.5,91.0,5.05,22.5,638.0,907.36,698.82
2016,8,5,16,0,848.0,89.0,5.1,22.0,591.0,876.36,680.71
2016,8,5,16,15,827.0,85.5,5.05,21.0,540.5,828.6,650.87
2016,8,5,16,30,806.0,82.0,5.0,20.0,490.0,779.05,619.13
2016,8,5,16,45,774.0,79.0,5.0,19.5,437.0,720.05,578.54
2016,8,5,17,0,742.0,76.0,5.0,19.0,384.0,660.79,536.7
2016,8,5,17,15,702.5,71.5,4.9,18.0,331.0,594.71,488.63
2016,8,5,17,30,663.0,67.0,4.8,17.0,278.0,533.61,441.09
2016,8,5,17,45,599.5,61.0,4.7,16.0,226.0,454.89,377.28
2016,8,5,18,0,536.0,55.0,4.6,15.0,174.0,380.98,314.8
2016,8,5,18,15,447.5,46.0,4.45,14.5,127.0,296.79,241.11
2016,8,5,18,30,359.0,37.0,4.3,14.0,80.0,221.52,172.79
2016,8,5,18,45,216.5,24.0,4.2,13.5,46.0,127.12,74.26
2016,8,5,19,0,74.0,11.0,4.1,13.0,12.0,32.91,0.0
2016,8,5,19,15,37.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,49.5,6.5,2.75,9.5,8.0,0.0,0.0
2016,8,6,5,30,99.0,13.0,3.0,10.0,16.0,11.1,0.0
2016,8,6,5,45,236.5,26.0,3.3,10.5,51.5,21.4,10.78
2016,8,6,6,0,374.0,39.0,3.6,11.0,87.0,31.94,22.36
2016,8,6,6,15,459.5,48.0,3.6,11.5,134.5,38.62,28.89
2016,8,6,6,30,545.0,57.0,3.6,12.0,182.0,45.21,35.08
2016,8,6,6,45,463.5,80.5,3.6,13.0,205.0,59.97,48.27
2016,8,6,7,0,382.0,104.0,3.6,14.0,228.0,74.65,61.1
2016,8,6,7,15,559.5,92.0,3.6,14.5,309.5,67.69,54.67
2016,8,6,7,30,737.0,80.0,3.6,15.0,391.0,64.86,51.89
2016,8,6,7,45,609.5,122.5,3.6,15.5,402.0,86.08,70.16
2016,8,6,8,0,482.0,165.0,3.6,16.0,413.0,109.37,89.91
2016,8,6,8,15,661.0,128.5,3.6,16.5,504.0,99.4,67.77
2016,8,6,8,30,840.0,92.0,3.6,17.0,595.0,144.01,80.4
2016,8,6,8,45,857.0,94.0,3.65,17.5,641.5,211.39,129.41
2016,8,6,9,0,874.0,96.0,3.7,18.0,688.0,272.71,180.51
2016,8,6,9,15,885.5,98.0,3.75,18.5,729.0,333.69,234.07
2016,8,6,9,30,897.0,100.0,3.8,19.0,770.0,394.99,287.97
2016,8,6,9,45,909.0,100.0,3.9,19.5,806.5,455.01,339.91
2016,8,6,10,0,921.0,100.0,4.0,20.0,843.0,514.83,390.24
2016,8,6,10,15,927.5,101.5,4.1,20.5,872.5,572.53,437.41
2016,8,6,10,30,934.0,103.0,4.2,21.0,902.0,628.94,482.09
2016,8,6,10,45,938.0,104.0,4.35,21.5,924.0,681.86,522.98
2016,8,6,11,0,942.0,105.0,4.5,22.0,946.0,732.77,561.5
2016,8,6,11,15,945.0,105.5,4.55,22.0,961.0,780.32,597.37
2016,8,6,11,30,948.0,106.0,4.6,22.0,976.0,825.35,629.03
2016,8,6,11,45,949.0,106.5,4.7,22.5,983.0,866.08,656.37
2016,8,6,12,0,950.0,107.0,4.8,23.0,990.0,903.79,681.44
2016,8,6,12,15,950.0,107.0,4.85,23.0,989.5,936.99,704.35
2016,8,6,12,30,950.0,107.0,4.9,23.0,989.0,966.79,724.96
2016,8,6,12,45,940.0,111.5,5.0,23.0,978.5,988.09,740.22
2016,8,6,13,0,930.0,116.0,5.1,23.0,968.0,1005.43,752.95
2016,8,6,13,15,926.5,115.5,5.15,22.5,952.0,1020.18,765.22
2016,8,6,13,30,923.0,115.0,5.2,22.0,936.0,1031.02,775.01
2016,8,6,13,45,918.0,113.5,5.3,22.0,912.5,1035.42,779.45
2016,8,6,14,0,913.0,112.0,5.4,22.0,889.0,1035.81,781.35
2016,8,6,14,15,906.0,110.5,5.45,21.5,859.0,1030.25,780.49
2016,8,6,14,30,899.0,109.0,5.5,21.0,829.0,1020.79,777.1
2016,8,6,14,45,890.5,106.5,5.55,21.0,793.0,1004.96,767.87
2016,8,6,15,0,882.0,104.0,5.6,21.0,757.0,985.45,756.18
2016,8,6,15,15,869.5,102.0,5.6,20.5,715.0,959.15,740.89
2016,8,6,15,30,857.0,100.0,5.6,20.0,673.0,929.66,723.28
2016,8,6,15,45,842.5,96.5,5.7,19.5,627.0,903.55,708.58
2016,8,6,16,0,828.0,93.0,5.8,19.0,581.0,864.33,684.07
2016,8,6,16,15,807.0,89.5,5.75,18.5,531.5,817.1,652.52
2016,8,6,16,30,786.0,86.0,5.7,18.0,482.0,768.14,619.17
2016,8,6,16,45,759.5,81.5,5.7,17.5,430.5,712.29,580.05
2016,8,6,17,0,733.0,77.0,5.7,17.0,379.0,655.81,539.48
2016,8,6,17,15,694.0,72.0,5.6,16.0,326.0,593.25,493.13
2016,8,6,17,30,655.0,67.0,5.5,15.0,273.0,528.88,442.28
2016,8,6,17,45,597.5,60.0,5.4,14.5,222.0,452.86,378.98
2016,8,6,18,0,540.0,53.0,5.3,14.0,171.0,381.14,316.88
2016,8,6,18,15,450.5,44.0,5.2,13.5,124.5,296.27,241.9
2016,8,6,18,30,361.0,35.0,5.1,13.0,78.0,220.57,172.37
2016,8,6,18,45,216.0,22.5,5.0,12.5,44.5,124.56,67.35
2016,8,6,19,0,71.0,10.0,4.9,12.0,11.0,31.11,0.0
2016,8,6,19,15,35.5,5.0,4.8,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,15,74.5,6.0,3.35,9.5,8.5,0.0,0.0
2016,8,7,5,30,149.0,12.0,3.5,10.0,17.0,10.24,0.0
2016,8,7,5,45,297.0,23.0,3.7,10.5,53.5,18.93,8.51
2016,8,7,6,0,445.0,34.0,3.9,11.0,90.0,27.91,18.79
2016,8,7,6,15,529.0,41.5,3.85,11.5,138.5,33.61,24.4
2016,8,7,6,30,613.0,49.0,3.8,12.0,187.0,42.75,32.86
2016,8,7,6,45,666.5,54.0,3.8,12.5,240.0,46.49,36.28
2016,8,7,7,0,720.0,59.0,3.8,13.0,293.0,50.22,39.54
2016,8,7,7,15,755.5,63.5,3.75,13.5,346.5,53.34,42.15
2016,8,7,7,30,791.0,68.0,3.7,14.0,400.0,56.39,44.62
2016,8,7,7,45,818.0,70.5,3.65,14.5,452.5,57.78,45.59
2016,8,7,8,0,845.0,73.0,3.6,15.0,505.0,67.17,53.55
2016,8,7,8,15,864.0,76.0,3.55,15.5,555.0,85.88,53.82
2016,8,7,8,30,883.0,79.0,3.5,16.0,605.0,147.3,81.69
2016,8,7,8,45,898.0,80.5,3.5,17.0,652.0,209.0,125.95
2016,8,7,9,0,913.0,82.0,3.5,18.0,699.0,271.9,178.4
2016,8,7,9,15,924.0,84.0,3.5,18.5,740.5,334.99,233.92
2016,8,7,9,30,935.0,86.0,3.5,19.0,782.0,398.32,289.6
2016,8,7,9,45,940.0,89.0,3.55,20.0,817.5,459.95,342.29
2016,8,7,10,0,945.0,92.0,3.6,21.0,853.0,520.61,392.36
2016,8,7,10,15,951.5,93.5,3.65,21.5,882.5,579.61,440.11
2016,8,7,10,30,958.0,95.0,3.7,22.0,912.0,637.28,485.23
2016,8,7,10,45,963.0,95.5,3.8,22.5,935.0,691.59,526.64
2016,8,7,11,0,968.0,96.0,3.9,23.0,958.0,743.9,565.41
2016,8,7,11,15,971.0,96.5,3.95,23.0,973.5,792.56,601.32
2016,8,7,11,30,974.0,97.0,4.0,23.0,989.0,838.61,632.97
2016,8,7,11,45,976.0,97.0,4.1,23.5,996.5,880.62,660.58
2016,8,7,12,0,978.0,97.0,4.2,24.0,1004.0,919.56,685.89
2016,8,7,12,15,978.0,97.0,4.25,24.0,1004.0,953.52,708.81
2016,8,7,12,30,978.0,97.0,4.3,24.0,1004.0,983.97,729.37
2016,8,7,12,45,977.5,96.0,4.4,24.5,996.0,1009.31,745.39
2016,8,7,13,0,977.0,95.0,4.5,25.0,988.0,1030.8,758.89
2016,8,7,13,15,974.5,94.5,4.55,25.0,972.0,1046.92,770.12
2016,8,7,13,30,972.0,94.0,4.6,25.0,956.0,1058.97,779.02
2016,8,7,13,45,969.0,92.5,4.65,25.0,933.0,1065.35,784.36
2016,8,7,14,0,966.0,91.0,4.7,25.0,910.0,1067.55,787.13
2016,8,7,14,15,960.0,90.0,4.7,24.5,880.0,1063.16,786.84
2016,8,7,14,30,954.0,89.0,4.7,24.0,850.0,1054.67,784.01
2016,8,7,14,45,946.5,87.0,4.75,24.0,813.5,1039.56,775.78
2016,8,7,15,0,939.0,85.0,4.8,24.0,777.0,1020.55,765.04
2016,8,7,15,15,928.0,83.0,4.8,23.5,735.0,994.44,750.61
2016,8,7,15,30,917.0,81.0,4.8,23.0,693.0,964.86,733.78
2016,8,7,15,45,903.0,79.0,4.85,22.5,646.0,929.31,713.01
2016,8,7,16,0,889.0,77.0,4.9,22.0,599.0,890.9,689.95
2016,8,7,16,15,870.0,74.0,4.85,21.5,548.5,844.42,660.07
2016,8,7,16,30,851.0,71.0,4.8,21.0,498.0,795.97,628.27
2016,8,7,16,45,825.0,68.0,4.8,20.5,444.5,747.72,596.22
2016,8,7,17,0,799.0,65.0,4.8,20.0,391.0,690.84,556.79
2016,8,7,17,15,762.0,61.0,4.7,19.0,337.5,624.63,509.59
2016,8,7,17,30,725.0,57.0,4.6,18.0,284.0,559.41,459.83
2016,8,7,17,45,669.0,51.5,4.55,17.5,231.0,482.45,397.21
2016,8,7,18,0,613.0,46.0,4.5,17.0,178.0,409.31,335.01
2016,8,7,18,15,523.5,38.5,4.35,16.0,129.5,325.88,262.42
2016,8,7,18,30,434.0,31.0,4.2,15.0,81.0,248.23,191.36
2016,8,7,18,45,217.0,15.5,4.05,14.5,40.5,115.75,54.61
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,135.0,11.0,2.5,10.0,15.0,9.39,0.0
2016,8,8,5,45,281.0,22.0,2.75,11.0,50.5,18.07,7.42
2016,8,8,6,0,427.0,33.0,3.0,12.0,86.0,27.04,17.91
2016,8,8,6,15,511.0,40.5,2.9,12.5,133.5,32.74,23.51
2016,8,8,6,30,595.0,48.0,2.8,13.0,181.0,38.41,28.84
2016,8,8,6,45,646.0,53.5,2.7,13.5,232.5,45.95,35.65
2016,8,8,7,0,697.0,59.0,2.6,14.0,284.0,50.04,39.24
2016,8,8,7,15,733.5,63.5,2.55,14.5,336.5,53.14,41.81
2016,8,8,7,30,770.0,68.0,2.5,15.0,389.0,56.17,44.26
2016,8,8,7,45,794.5,71.5,2.5,16.0,441.0,58.23,45.72
2016,8,8,8,0,819.0,75.0,2.5,17.0,493.0,60.21,47.08
2016,8,8,8,15,839.0,78.0,2.5,17.5,542.5,86.75,54.24
2016,8,8,8,30,859.0,81.0,2.5,18.0,592.0,146.82,81.44
2016,8,8,8,45,873.5,83.0,2.55,19.0,637.5,207.41,124.59
2016,8,8,9,0,888.0,85.0,2.6,20.0,683.0,269.17,175.54
2016,8,8,9,15,899.5,87.0,2.7,20.5,724.5,331.0,229.32
2016,8,8,9,30,911.0,89.0,2.8,21.0,766.0,393.14,283.34
2016,8,8,9,45,923.5,88.5,2.9,22.0,803.0,453.76,334.48
2016,8,8,10,0,936.0,88.0,3.0,23.0,840.0,514.21,383.77
2016,8,8,10,15,942.5,89.0,3.1,23.5,869.5,572.31,430.37
2016,8,8,10,30,949.0,90.0,3.2,24.0,899.0,629.08,474.44
2016,8,8,10,45,953.0,91.5,3.35,24.5,921.5,683.13,515.34
2016,8,8,11,0,957.0,93.0,3.5,25.0,944.0,735.15,553.63
2016,8,8,11,15,960.0,93.5,3.65,25.0,959.0,783.3,589.1
2016,8,8,11,30,963.0,94.0,3.8,25.0,974.0,828.88,620.59
2016,8,8,11,45,963.5,95.0,3.95,25.5,981.5,870.14,647.73
2016,8,8,12,0,964.0,96.0,4.1,26.0,989.0,908.29,672.58
2016,8,8,12,15,964.0,96.0,4.25,26.0,988.5,941.79,695.56
2016,8,8,12,30,964.0,96.0,4.4,26.0,988.0,971.81,716.26
2016,8,8,12,45,962.5,95.5,4.6,26.0,980.0,996.33,733.76
2016,8,8,13,0,961.0,95.0,4.8,26.0,972.0,1017.03,749.36
2016,8,8,13,15,958.5,94.5,4.9,26.0,956.0,1032.85,761.03
2016,8,8,13,30,956.0,94.0,5.0,26.0,940.0,1044.66,770.2
2016,8,8,13,45,952.5,92.5,5.15,26.0,917.0,1050.36,775.91
2016,8,8,14,0,949.0,91.0,5.3,26.0,894.0,1051.95,779.03
2016,8,8,14,15,942.5,90.0,5.35,25.5,864.0,1046.99,778.71
2016,8,8,14,30,936.0,89.0,5.4,25.0,834.0,1038.01,775.84
2016,8,8,14,45,929.0,87.0,5.5,25.0,798.0,1023.48,768.12
2016,8,8,15,0,922.0,85.0,5.6,25.0,762.0,1005.1,757.86
2016,8,8,15,15,911.0,83.0,5.6,24.5,720.5,979.18,743.26
2016,8,8,15,30,900.0,81.0,5.6,24.0,679.0,949.87,726.27
2016,8,8,15,45,887.0,78.5,5.65,23.5,633.0,914.96,705.48
2016,8,8,16,0,874.0,76.0,5.7,23.0,587.0,877.2,682.39
2016,8,8,16,15,854.5,73.0,5.6,22.0,536.5,830.66,653.1
2016,8,8,16,30,835.0,70.0,5.5,21.0,486.0,782.25,621.85
2016,8,8,16,45,811.0,66.5,5.45,20.5,434.0,735.46,590.14
2016,8,8,17,0,787.0,63.0,5.4,20.0,382.0,679.95,550.99
2016,8,8,17,15,750.0,59.0,5.3,19.0,329.0,614.22,503.59
2016,8,8,17,30,713.0,55.0,5.2,18.0,276.0,549.55,453.77
2016,8,8,17,45,660.0,49.5,5.1,17.5,224.0,474.96,392.37
2016,8,8,18,0,607.0,44.0,5.0,17.0,172.0,403.97,331.35
2016,8,8,18,15,517.5,37.0,4.9,16.0,124.5,317.48,255.94
2016,8,8,18,30,428.0,30.0,4.8,15.0,77.0,244.69,188.0
2016,8,8,18,45,214.0,15.0,4.7,14.5,38.5,113.3,44.38
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.5,2.4,10.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,11.0,2.5,11.0,14.0,9.39,0.0
2016,8,9,5,45,296.5,21.0,2.7,11.5,50.0,17.27,6.32
2016,8,9,6,0,446.0,31.0,2.9,12.0,86.0,25.45,16.47
2016,8,9,6,15,529.5,38.0,2.7,12.5,133.5,33.54,24.2
2016,8,9,6,30,613.0,45.0,2.5,13.0,181.0,39.34,29.67
2016,8,9,6,45,663.0,50.5,2.35,13.5,232.5,43.6,33.56
2016,8,9,7,0,713.0,56.0,2.2,14.0,284.0,47.8,37.24
2016,8,9,7,15,748.5,60.0,2.0,14.5,336.5,50.61,39.58
2016,8,9,7,30,784.0,64.0,1.8,15.0,389.0,53.36,41.8
2016,8,9,7,45,809.0,67.0,1.65,16.0,441.0,55.2,43.08
2016,8,9,8,0,834.0,70.0,1.5,17.0,493.0,64.96,51.22
2016,8,9,8,15,853.0,72.5,1.4,17.5,542.5,83.95,51.45
2016,8,9,8,30,872.0,75.0,1.3,18.0,592.0,144.42,78.75
2016,8,9,8,45,887.5,76.5,1.2,19.0,638.0,205.6,122.05
2016,8,9,9,0,903.0,78.0,1.1,20.0,684.0,268.05,172.97
2016,8,9,9,15,914.0,79.5,1.05,20.5,725.5,330.25,226.17
2016,8,9,9,30,925.0,81.0,1.0,21.0,767.0,392.67,279.14
2016,8,9,9,45,934.5,81.5,0.95,22.0,802.5,453.63,328.87
2016,8,9,10,0,944.0,82.0,0.9,23.0,838.0,514.09,376.05
2016,8,9,10,15,950.0,83.0,0.9,23.5,867.5,572.35,420.65
2016,8,9,10,30,956.0,84.0,0.9,24.0,897.0,629.22,462.46
2016,8,9,10,45,961.0,84.5,0.9,25.0,919.5,683.38,499.84
2016,8,9,11,0,966.0,85.0,0.9,26.0,942.0,735.54,534.35
2016,8,9,11,15,968.5,85.5,1.05,26.5,957.0,783.67,567.32
2016,8,9,11,30,971.0,86.0,1.2,27.0,972.0,829.15,596.66
2016,8,9,11,45,972.5,86.5,1.35,27.5,979.0,870.98,623.42
2016,8,9,12,0,974.0,87.0,1.5,28.0,986.0,909.71,648.05
2016,8,9,12,15,973.5,86.5,1.75,28.0,985.5,942.47,671.35
2016,8,9,12,30,973.0,86.0,2.0,28.0,985.0,971.65,692.4
2016,8,9,12,45,965.0,90.5,2.25,28.5,975.0,995.15,708.45
2016,8,9,13,0,957.0,95.0,2.5,29.0,965.0,1014.66,721.97
2016,8,9,13,15,954.0,94.5,2.75,29.0,949.5,1029.91,734.25
2016,8,9,13,30,951.0,94.0,3.0,29.0,934.0,1041.14,744.06
2016,8,9,13,45,946.0,93.5,3.25,29.0,910.5,1046.33,750.11
2016,8,9,14,0,941.0,93.0,3.5,29.0,887.0,1047.45,753.62
2016,8,9,14,15,934.5,91.5,3.7,28.5,856.5,1041.92,754.06
2016,8,9,14,30,928.0,90.0,3.9,28.0,826.0,1032.38,751.97
2016,8,9,14,45,918.0,89.0,4.1,28.0,789.5,1016.04,743.95
2016,8,9,15,0,908.0,88.0,4.3,28.0,753.0,995.99,733.48
2016,8,9,15,15,896.5,86.0,4.4,27.5,711.5,969.79,719.74
2016,8,9,15,30,885.0,84.0,4.5,27.0,670.0,940.28,703.65
2016,8,9,15,45,868.5,82.5,4.6,26.5,623.5,903.68,682.64
2016,8,9,16,0,852.0,81.0,4.7,26.0,577.0,864.51,659.68
2016,8,9,16,15,832.0,78.0,4.75,25.5,527.0,826.75,636.94
2016,8,9,16,30,812.0,75.0,4.8,25.0,477.0,778.16,605.92
2016,8,9,16,45,783.0,72.0,4.85,24.5,425.0,721.0,567.85
2016,8,9,17,0,754.0,69.0,4.9,24.0,373.0,663.39,528.34
2016,8,9,17,15,716.0,64.5,4.85,23.0,320.0,597.62,481.87
2016,8,9,17,30,678.0,60.0,4.8,22.0,267.0,533.02,432.74
2016,8,9,17,45,618.0,54.0,4.75,21.0,215.5,458.68,373.28
2016,8,9,18,0,558.0,48.0,4.7,20.0,164.0,385.76,312.32
2016,8,9,18,15,465.0,39.5,4.6,19.0,117.5,298.82,237.62
2016,8,9,18,30,372.0,31.0,4.5,18.0,71.0,221.64,167.14
2016,8,9,18,45,186.0,15.5,4.4,17.5,35.5,102.82,28.3
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,42.5,5.0,2.9,10.5,5.5,0.0,0.0
2016,8,10,5,30,85.0,10.0,3.0,11.0,11.0,8.54,0.0
2016,8,10,5,45,223.0,22.5,3.2,11.5,44.5,18.51,6.53
2016,8,10,6,0,361.0,35.0,3.4,12.0,78.0,28.67,19.2
2016,8,10,6,15,449.0,44.0,3.35,12.5,124.0,35.46,25.87
2016,8,10,6,30,537.0,53.0,3.3,13.0,170.0,42.16,32.16
2016,8,10,6,45,587.0,60.5,3.25,14.0,220.5,47.29,36.76
2016,8,10,7,0,637.0,68.0,3.2,15.0,271.0,52.28,41.06
2016,8,10,7,15,677.0,73.5,3.15,15.5,323.0,55.55,43.78
2016,8,10,7,30,717.0,79.0,3.1,16.0,375.0,64.08,51.05
2016,8,10,7,45,743.5,84.0,3.1,17.0,426.5,66.9,53.11
2016,8,10,8,0,770.0,89.0,3.1,18.0,478.0,69.6,55.02
2016,8,10,8,15,791.5,92.5,3.1,18.5,527.0,87.9,55.17
2016,8,10,8,30,813.0,96.0,3.1,19.0,576.0,146.43,82.48
2016,8,10,8,45,827.5,99.5,3.1,19.5,621.5,206.32,125.65
2016,8,10,9,0,842.0,103.0,3.1,20.0,667.0,267.58,176.48
2016,8,10,9,15,855.5,105.5,3.1,20.5,708.5,333.66,233.24
2016,8,10,9,30,869.0,108.0,3.1,21.0,750.0,394.68,285.98
2016,8,10,9,45,887.5,105.5,3.1,22.0,788.5,454.26,335.86
2016,8,10,10,0,906.0,103.0,3.1,23.0,827.0,514.32,384.45
2016,8,10,10,15,913.0,104.5,3.1,23.5,856.5,571.78,430.16
2016,8,10,10,30,920.0,106.0,3.1,24.0,886.0,628.02,473.37
2016,8,10,10,45,924.5,107.5,3.15,25.0,908.5,681.23,512.15
2016,8,10,11,0,929.0,109.0,3.2,26.0,931.0,732.52,548.21
2016,8,10,11,15,932.5,109.5,3.3,26.0,946.5,780.09,583.06
2016,8,10,11,30,936.0,110.0,3.4,26.0,962.0,825.19,613.87
2016,8,10,11,45,937.5,110.5,3.5,26.5,969.5,866.04,640.29
2016,8,10,12,0,939.0,111.0,3.6,27.0,977.0,903.92,664.52
2016,8,10,12,15,939.0,111.0,3.7,27.0,977.0,936.88,686.72
2016,8,10,12,30,939.0,111.0,3.8,27.0,977.0,966.45,706.7
2016,8,10,12,45,939.0,110.0,3.95,27.5,969.0,991.53,722.67
2016,8,10,13,0,939.0,109.0,4.1,28.0,961.0,1012.92,736.27
2016,8,10,13,15,936.0,108.5,4.2,28.0,945.0,1028.09,747.07
2016,8,10,13,30,933.0,108.0,4.3,28.0,929.0,1039.31,755.48
2016,8,10,13,45,927.5,107.0,4.45,28.0,905.5,1043.54,759.78
2016,8,10,14,0,922.0,106.0,4.6,28.0,882.0,1043.73,761.62
2016,8,10,14,15,915.0,104.5,4.6,27.5,852.0,1037.87,760.26
2016,8,10,14,30,908.0,103.0,4.6,27.0,822.0,1028.07,756.57
2016,8,10,14,45,899.0,101.0,4.7,27.0,785.5,1011.9,748.12
2016,8,10,15,0,890.0,99.0,4.8,27.0,749.0,992.02,737.25
2016,8,10,15,15,877.5,97.0,4.8,26.5,706.5,965.25,722.41
2016,8,10,15,30,865.0,95.0,4.8,26.0,664.0,935.26,705.31
2016,8,10,15,45,850.0,91.5,4.8,25.5,618.0,898.23,683.19
2016,8,10,16,0,835.0,88.0,4.8,25.0,572.0,867.84,665.5
2016,8,10,16,15,813.5,85.0,4.7,24.5,521.5,820.23,634.67
2016,8,10,16,30,792.0,82.0,4.6,24.0,471.0,770.92,602.19
2016,8,10,16,45,764.5,77.5,4.6,23.5,419.0,713.72,563.74
2016,8,10,17,0,737.0,73.0,4.6,23.0,367.0,656.0,523.83
2016,8,10,17,15,696.0,68.0,4.5,22.0,314.0,588.11,475.32
2016,8,10,17,30,655.0,63.0,4.4,21.0,261.0,525.46,427.23
2016,8,10,17,45,596.5,56.0,4.3,20.0,210.0,448.62,365.7
2016,8,10,18,0,538.0,49.0,4.2,19.0,159.0,376.28,305.04
2016,8,10,18,15,443.0,40.0,4.1,18.0,113.0,288.77,229.8
2016,8,10,18,30,348.0,31.0,4.0,17.0,67.0,211.33,158.56
2016,8,10,18,45,174.0,15.5,3.95,16.0,33.5,97.6,12.65
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,14.47,3.29
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,29.51,19.86
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,37.05,27.26
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,44.46,34.2
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,50.28,39.51
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,55.94,44.49
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,59.04,47.06
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,62.08,49.49
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,64.85,51.54
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,73.83,58.93
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,92.54,59.1
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,150.67,86.4
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,210.18,129.02
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,271.4,179.24
