Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,332.28,231.74
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,397.29,287.3
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,456.66,336.91
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,516.39,385.23
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,573.58,430.73
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,629.63,473.87
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,682.95,513.86
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,734.5,551.45
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,781.81,584.94
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,826.69,614.43
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,868.07,640.96
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,906.62,665.36
2016,8,11,12,15,934.0,117.0,3.95,28.0,976.5,939.53,687.22
2016,8,11,12,30,934.0,117.0,4.0,28.0,976.0,969.06,706.85
2016,8,11,12,45,923.5,122.5,4.1,28.5,965.0,990.52,720.09
2016,8,11,13,0,913.0,128.0,4.2,29.0,954.0,1008.04,730.84
2016,8,11,13,15,909.5,127.0,4.25,29.0,938.5,1022.11,740.63
2016,8,11,13,30,906.0,126.0,4.3,29.0,923.0,1032.28,748.03
2016,8,11,13,45,904.5,123.0,4.35,29.0,900.5,1038.5,753.03
2016,8,11,14,0,903.0,120.0,4.4,29.0,878.0,1040.73,755.61
2016,8,11,14,15,895.5,118.5,4.45,28.5,847.5,1034.55,754.38
2016,8,11,14,30,888.0,117.0,4.5,28.0,817.0,1024.49,750.78
2016,8,11,14,45,881.0,113.0,4.55,28.0,781.0,1008.44,741.84
2016,8,11,15,0,874.0,109.0,4.6,28.0,745.0,988.63,730.48
2016,8,11,15,15,860.5,106.5,4.6,27.5,702.5,960.66,714.95
2016,8,11,15,30,847.0,104.0,4.6,27.0,660.0,940.28,704.56
2016,8,11,15,45,832.5,100.0,4.65,26.5,613.5,903.03,682.84
2016,8,11,16,0,818.0,96.0,4.7,26.0,567.0,863.09,658.98
2016,8,11,16,15,795.0,92.5,4.7,25.0,516.5,814.0,629.13
2016,8,11,16,30,772.0,89.0,4.7,24.0,466.0,763.32,597.39
2016,8,11,16,45,743.0,84.0,4.7,23.5,414.0,704.96,557.89
2016,8,11,17,0,714.0,79.0,4.7,23.0,362.0,650.17,519.99
2016,8,11,17,15,671.5,73.0,4.6,22.0,308.5,581.1,469.93
2016,8,11,17,30,629.0,67.0,4.5,21.0,255.0,513.86,418.22
2016,8,11,17,45,567.5,59.5,4.4,20.0,204.0,435.75,355.46
2016,8,11,18,0,506.0,52.0,4.3,19.0,153.0,362.45,293.86
2016,8,11,18,15,409.0,41.5,4.15,18.0,107.5,273.86,217.61
2016,8,11,18,30,312.0,31.0,4.0,17.0,62.0,195.77,145.41
2016,8,11,18,45,156.0,15.5,3.9,16.0,31.0,90.07,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,160.5,17.5,3.2,11.5,36.0,14.09,2.3
2016,8,12,6,0,321.0,35.0,3.4,12.0,72.0,28.69,19.07
2016,8,12,6,15,410.5,45.5,3.4,12.5,117.5,36.69,26.9
2016,8,12,6,30,500.0,56.0,3.4,13.0,163.0,44.53,34.24
2016,8,12,6,45,561.0,63.5,3.4,13.5,214.0,49.58,38.88
2016,8,12,7,0,622.0,71.0,3.4,14.0,265.0,54.55,43.25
2016,8,12,7,15,663.5,76.5,3.35,14.5,317.5,57.73,45.9
2016,8,12,7,30,705.0,82.0,3.3,15.0,370.0,60.83,48.4
2016,8,12,7,45,736.0,86.0,3.3,16.0,422.0,68.45,54.7
2016,8,12,8,0,767.0,90.0,3.3,17.0,474.0,70.42,55.98
2016,8,12,8,15,789.0,94.0,3.25,18.0,524.0,90.01,56.54
2016,8,12,8,30,811.0,98.0,3.2,19.0,574.0,149.0,84.48
2016,8,12,8,45,829.0,100.5,3.15,20.0,620.0,208.81,127.4
2016,8,12,9,0,847.0,103.0,3.1,21.0,666.0,270.4,178.02
2016,8,12,9,15,859.5,105.5,3.15,21.5,707.5,336.57,234.78
2016,8,12,9,30,872.0,108.0,3.2,22.0,749.0,397.65,287.49
2016,8,12,9,45,888.0,106.5,3.3,23.0,786.5,457.32,337.46
2016,8,12,10,0,904.0,105.0,3.4,24.0,824.0,517.2,385.99
2016,8,12,10,15,911.0,106.5,3.5,24.5,853.5,574.71,431.89
2016,8,12,10,30,918.0,108.0,3.6,25.0,883.0,631.01,475.41
2016,8,12,10,45,922.5,109.5,3.75,26.0,905.5,684.26,514.54
2016,8,12,11,0,927.0,111.0,3.9,27.0,928.0,735.58,551.04
2016,8,12,11,15,930.0,111.5,4.0,27.0,943.0,782.8,585.75
2016,8,12,11,30,933.0,112.0,4.1,27.0,958.0,827.52,616.35
2016,8,12,11,45,935.0,112.0,4.25,27.5,965.5,868.29,643.01
2016,8,12,12,0,937.0,112.0,4.4,28.0,973.0,906.1,667.51
2016,8,12,12,15,937.0,112.0,4.5,28.0,972.5,939.03,689.77
2016,8,12,12,30,937.0,112.0,4.6,28.0,972.0,968.56,709.77
2016,8,12,12,45,942.5,107.5,4.75,28.0,965.5,995.32,728.71
2016,8,12,13,0,948.0,103.0,4.9,28.0,959.0,1018.45,745.38
2016,8,12,13,15,945.0,102.5,5.0,27.5,943.0,1033.61,758.07
2016,8,12,13,30,942.0,102.0,5.1,27.0,927.0,1044.77,768.34
2016,8,12,13,45,938.0,100.5,5.2,27.0,904.0,1049.84,773.21
2016,8,12,14,0,934.0,99.0,5.3,27.0,881.0,1050.83,775.54
2016,8,12,14,15,927.0,98.0,5.3,26.5,850.5,1045.29,774.47
2016,8,12,14,30,920.0,97.0,5.3,26.0,820.0,1035.77,770.9
2016,8,12,14,45,911.5,95.0,5.3,26.0,783.5,1019.76,761.53
2016,8,12,15,0,903.0,93.0,5.3,26.0,747.0,1000.0,749.74
2016,8,12,15,15,891.0,91.0,5.2,25.5,705.0,973.26,734.03
2016,8,12,15,30,879.0,89.0,5.1,25.0,663.0,943.24,716.06
2016,8,12,15,45,864.0,86.0,5.0,25.0,616.0,906.21,691.73
2016,8,12,16,0,849.0,83.0,4.9,25.0,569.0,866.5,665.45
2016,8,12,16,15,827.5,80.0,4.8,24.5,518.5,827.45,640.74
2016,8,12,16,30,806.0,77.0,4.7,24.0,468.0,777.51,607.78
2016,8,12,16,45,777.5,73.0,4.6,23.5,415.5,719.45,568.21
2016,8,12,17,0,749.0,69.0,4.5,23.0,363.0,660.93,527.33
2016,8,12,17,15,708.0,64.0,4.3,22.0,310.0,592.41,478.19
2016,8,12,17,30,667.0,59.0,4.1,21.0,257.0,525.39,426.82
2016,8,12,17,45,606.0,53.0,3.95,20.5,205.5,451.06,366.33
2016,8,12,18,0,545.0,47.0,3.8,20.0,154.0,378.07,304.48
2016,8,12,18,15,446.0,38.0,3.65,19.0,108.0,288.23,227.44
2016,8,12,18,30,347.0,29.0,3.5,18.0,62.0,209.08,152.86
2016,8,12,18,45,173.5,14.5,3.4,17.5,31.0,94.63,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,168.0,16.5,3.3,11.5,35.5,13.28,1.01
2016,8,13,6,0,336.0,33.0,3.4,12.0,71.0,27.05,17.57
2016,8,13,6,15,427.0,42.5,3.3,12.5,116.5,34.28,24.75
2016,8,13,6,30,518.0,52.0,3.2,13.0,162.0,41.41,31.45
2016,8,13,6,45,577.5,59.0,3.15,14.0,213.0,46.21,35.79
2016,8,13,7,0,637.0,66.0,3.1,15.0,264.0,50.94,39.87
2016,8,13,7,15,677.5,71.0,3.1,16.0,316.0,53.91,42.25
2016,8,13,7,30,718.0,76.0,3.1,17.0,368.0,61.94,48.99
2016,8,13,7,45,748.0,80.0,3.1,18.0,420.0,64.14,50.52
2016,8,13,8,0,778.0,84.0,3.1,19.0,472.0,66.28,51.97
2016,8,13,8,15,799.5,87.5,3.05,20.0,521.5,86.36,52.64
2016,8,13,8,30,821.0,91.0,3.0,21.0,571.0,145.63,80.61
2016,8,13,8,45,838.5,93.0,3.0,22.0,617.0,205.63,123.51
2016,8,13,9,0,856.0,95.0,3.0,23.0,663.0,273.09,178.47
2016,8,13,9,15,868.5,97.5,3.0,24.0,704.5,334.22,230.51
2016,8,13,9,30,881.0,100.0,3.0,25.0,746.0,395.8,282.58
2016,8,13,9,45,900.0,96.5,3.05,26.0,784.0,455.57,331.97
2016,8,13,10,0,919.0,93.0,3.1,27.0,822.0,515.82,380.08
2016,8,13,10,15,925.5,94.5,3.15,27.5,851.5,573.79,425.62
2016,8,13,10,30,932.0,96.0,3.2,28.0,881.0,630.47,468.65
2016,8,13,10,45,937.0,96.5,3.3,29.0,903.5,683.79,507.1
2016,8,13,11,0,942.0,97.0,3.4,30.0,926.0,735.16,542.88
2016,8,13,11,15,945.0,97.5,3.5,30.0,941.0,782.89,576.92
2016,8,13,11,30,948.0,98.0,3.6,30.0,956.0,828.06,607.26
2016,8,13,11,45,949.5,98.5,3.7,30.5,963.0,869.27,633.52
2016,8,13,12,0,951.0,99.0,3.8,31.0,970.0,907.43,657.56
2016,8,13,12,15,951.0,99.0,3.95,31.0,969.5,940.59,679.84
2016,8,13,12,30,951.0,99.0,4.1,31.0,969.0,970.29,699.9
2016,8,13,12,45,937.0,106.5,4.25,31.5,957.0,990.67,712.55
2016,8,13,13,0,923.0,114.0,4.4,32.0,945.0,1006.91,722.62
2016,8,13,13,15,919.5,113.0,4.45,31.5,929.0,1020.82,733.71
2016,8,13,13,30,916.0,112.0,4.5,31.0,913.0,1030.79,742.43
2016,8,13,13,45,912.5,110.0,4.6,31.0,890.0,1035.75,746.86
2016,8,13,14,0,909.0,108.0,4.7,31.0,867.0,1036.71,748.87
2016,8,13,14,15,901.5,106.5,4.7,31.0,836.5,1030.21,745.67
2016,8,13,14,30,894.0,105.0,4.7,31.0,806.0,1019.81,740.11
2016,8,13,14,45,886.5,102.0,4.75,31.0,770.0,1003.95,731.54
2016,8,13,15,0,879.0,99.0,4.8,31.0,734.0,984.37,720.61
2016,8,13,15,15,866.0,97.0,4.75,30.5,691.5,957.07,705.28
2016,8,13,15,30,853.0,95.0,4.7,30.0,649.0,926.61,687.81
2016,8,13,15,45,839.5,91.0,4.7,29.5,603.0,900.29,673.41
2016,8,13,16,0,826.0,87.0,4.7,29.0,557.0,860.84,649.78
2016,8,13,16,15,803.5,83.5,4.6,28.5,507.0,811.79,618.5
2016,8,13,16,30,781.0,80.0,4.5,28.0,457.0,761.14,585.66
2016,8,13,16,45,754.5,75.0,4.4,27.5,405.5,704.29,547.67
2016,8,13,17,0,728.0,70.0,4.3,27.0,354.0,646.89,508.27
2016,8,13,17,15,686.0,65.0,4.15,26.0,301.5,578.5,460.13
2016,8,13,17,30,644.0,60.0,4.0,25.0,249.0,515.44,412.3
2016,8,13,17,45,583.5,53.5,3.9,24.0,198.0,438.45,351.41
2016,8,13,18,0,523.0,47.0,3.8,23.0,147.0,366.22,291.48
2016,8,13,18,15,422.0,37.5,3.75,22.0,102.5,276.02,214.96
2016,8,13,18,30,321.0,28.0,3.7,21.0,58.0,196.93,140.09
2016,8,13,18,45,160.5,14.0,3.7,20.0,29.0,71.83,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.5,3.25,11.5,34.0,13.31,0.0
2016,8,14,6,0,319.0,33.0,3.3,12.0,68.0,27.07,17.5
2016,8,14,6,15,411.5,43.0,3.3,13.0,113.5,34.71,25.03
2016,8,14,6,30,504.0,53.0,3.3,14.0,159.0,42.21,32.01
2016,8,14,6,45,562.5,61.0,3.3,15.0,209.5,47.74,36.99
2016,8,14,7,0,621.0,69.0,3.3,16.0,260.0,53.14,41.66
2016,8,14,7,15,662.5,74.5,3.3,16.5,312.5,56.37,44.34
2016,8,14,7,30,704.0,80.0,3.3,17.0,365.0,59.53,46.88
2016,8,14,7,45,732.5,85.0,3.35,18.0,416.5,67.78,53.7
2016,8,14,8,0,761.0,90.0,3.4,19.0,468.0,70.48,55.6
2016,8,14,8,15,783.5,93.5,3.4,20.0,517.5,90.71,56.16
2016,8,14,8,30,806.0,97.0,3.4,21.0,567.0,149.22,84.02
2016,8,14,8,45,821.5,101.0,3.45,22.0,612.5,209.57,127.48
2016,8,14,9,0,837.0,105.0,3.5,23.0,658.0,271.44,178.22
2016,8,14,9,15,850.0,107.5,3.5,23.5,699.5,332.67,230.85
2016,8,14,9,30,863.0,110.0,3.5,24.0,741.0,398.01,286.41
2016,8,14,9,45,867.5,115.0,3.55,25.0,775.5,457.55,335.93
2016,8,14,10,0,872.0,120.0,3.6,26.0,810.0,516.16,383.01
2016,8,14,10,15,879.5,121.5,3.65,26.5,839.0,572.5,427.48
2016,8,14,10,30,887.0,123.0,3.7,27.0,868.0,627.72,469.68
2016,8,14,10,45,889.0,126.0,3.75,28.0,889.5,679.33,506.93
2016,8,14,11,0,891.0,129.0,3.8,29.0,911.0,728.86,541.44
2016,8,14,11,15,894.5,130.0,3.85,29.0,926.0,775.56,575.24
2016,8,14,11,30,898.0,131.0,3.9,29.0,941.0,819.92,605.64
2016,8,14,11,45,898.5,132.0,3.95,29.5,948.0,859.31,630.72
2016,8,14,12,0,899.0,133.0,4.0,30.0,955.0,895.77,653.64
2016,8,14,12,15,899.0,133.0,4.05,30.0,954.0,927.82,674.86
2016,8,14,12,30,899.0,133.0,4.1,30.0,953.0,956.6,693.93
2016,8,14,12,45,913.0,122.5,4.15,30.5,949.0,985.15,711.46
2016,8,14,13,0,927.0,112.0,4.2,31.0,945.0,1010.21,726.69
2016,8,14,13,15,923.0,111.5,4.25,31.0,928.5,1024.13,736.26
2016,8,14,13,30,919.0,111.0,4.3,31.0,912.0,1034.1,743.48
2016,8,14,13,45,907.0,113.5,4.35,31.0,886.5,1035.23,745.17
2016,8,14,14,0,895.0,116.0,4.4,31.0,861.0,1032.4,744.5
2016,8,14,14,15,887.0,114.5,4.45,30.5,830.0,1025.46,742.84
2016,8,14,14,30,879.0,113.0,4.5,30.0,799.0,1014.68,738.8
2016,8,14,14,45,863.5,113.0,4.6,30.0,761.0,994.37,727.37
2016,8,14,15,0,848.0,113.0,4.7,30.0,723.0,982.56,721.79
2016,8,14,15,15,834.0,110.5,4.75,29.5,681.0,953.92,706.23
2016,8,14,15,30,820.0,108.0,4.8,29.0,639.0,922.17,688.5
2016,8,14,15,45,799.5,105.5,4.85,28.5,591.5,881.54,664.44
2016,8,14,16,0,779.0,103.0,4.9,28.0,544.0,838.62,638.38
2016,8,14,16,15,754.5,99.0,4.9,27.0,494.0,788.55,607.68
2016,8,14,16,30,730.0,95.0,4.9,26.0,444.0,741.73,578.55
2016,8,14,16,45,697.0,89.5,4.9,25.5,392.5,681.03,537.15
2016,8,14,17,0,664.0,84.0,4.9,25.0,341.0,620.5,494.72
2016,8,14,17,15,618.5,77.5,4.85,23.5,289.0,550.64,444.35
2016,8,14,17,30,573.0,71.0,4.8,22.0,237.0,482.99,392.83
2016,8,14,17,45,509.0,62.0,4.75,21.0,187.0,404.12,329.08
2016,8,14,18,0,445.0,53.0,4.7,20.0,137.0,330.47,266.88
2016,8,14,18,15,345.0,41.0,4.6,19.0,94.0,242.06,190.6
2016,8,14,18,30,245.0,29.0,4.5,18.0,51.0,164.99,116.14
2016,8,14,18,45,122.5,14.5,4.45,17.5,25.5,58.04,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,186.0,15.5,3.4,10.5,35.5,12.53,0.0
2016,8,15,6,0,372.0,31.0,3.6,11.0,71.0,25.54,16.17
2016,8,15,6,15,467.5,40.0,3.6,11.5,118.0,32.48,23.19
2016,8,15,6,30,563.0,49.0,3.6,12.0,165.0,39.35,29.7
2016,8,15,6,45,624.5,55.0,3.6,13.0,217.5,43.54,33.53
2016,8,15,7,0,686.0,61.0,3.6,14.0,270.0,51.92,40.91
2016,8,15,7,15,726.0,65.5,3.5,14.5,324.0,54.95,43.46
2016,8,15,7,30,766.0,70.0,3.4,15.0,378.0,57.95,45.88
2016,8,15,7,45,795.5,73.5,3.35,16.0,431.5,60.01,47.34
2016,8,15,8,0,825.0,77.0,3.3,17.0,485.0,62.02,48.71
2016,8,15,8,15,846.0,80.0,3.25,17.5,535.5,84.13,49.92
2016,8,15,8,30,867.0,83.0,3.2,18.0,586.0,153.42,85.94
2016,8,15,8,45,883.5,85.0,3.2,19.0,633.5,215.58,131.1
2016,8,15,9,0,900.0,87.0,3.2,20.0,681.0,279.13,183.95
2016,8,15,9,15,912.0,89.0,3.2,20.5,723.0,342.51,239.26
2016,8,15,9,30,924.0,91.0,3.2,21.0,765.0,406.22,294.61
2016,8,15,9,45,937.0,90.5,3.25,22.0,802.5,468.42,346.95
2016,8,15,10,0,950.0,90.0,3.3,23.0,840.0,530.45,397.3
2016,8,15,10,15,956.5,91.0,3.35,23.5,870.0,589.84,444.67
2016,8,15,10,30,963.0,92.0,3.4,24.0,900.0,647.83,489.38
2016,8,15,10,45,968.0,93.0,3.5,24.5,923.0,703.23,530.92
2016,8,15,11,0,973.0,94.0,3.6,25.0,946.0,756.59,569.81
2016,8,15,11,15,976.0,94.5,3.7,25.5,961.0,805.78,604.0
2016,8,15,11,30,979.0,95.0,3.8,26.0,976.0,852.29,634.46
2016,8,15,11,45,980.0,95.0,3.95,26.5,983.0,893.85,661.53
2016,8,15,12,0,981.0,95.0,4.1,27.0,990.0,932.19,686.28
2016,8,15,12,15,981.0,95.0,4.2,27.0,989.5,966.26,709.21
2016,8,15,12,30,981.0,95.0,4.3,27.0,989.0,996.73,729.79
2016,8,15,12,45,972.5,99.0,4.4,27.5,978.0,1019.49,743.88
2016,8,15,13,0,964.0,103.0,4.5,28.0,967.0,1038.16,755.38
2016,8,15,13,15,961.0,102.5,4.55,28.0,950.5,1053.49,766.02
2016,8,15,13,30,958.0,102.0,4.6,28.0,934.0,1064.74,774.16
2016,8,15,13,45,952.0,101.5,4.7,28.0,909.5,1068.87,778.36
2016,8,15,14,0,946.0,101.0,4.8,28.0,885.0,1068.85,780.18
2016,8,15,14,15,939.0,99.5,4.8,27.5,854.0,1062.62,778.78
2016,8,15,14,30,932.0,98.0,4.8,27.0,823.0,1052.33,774.87
2016,8,15,14,45,922.5,96.5,4.85,27.0,785.5,1035.6,765.7
2016,8,15,15,0,913.0,95.0,4.9,27.0,748.0,1015.1,754.1
2016,8,15,15,15,900.5,92.5,4.9,26.5,705.0,986.93,738.48
2016,8,15,15,30,888.0,90.0,4.9,26.0,662.0,955.44,720.52
2016,8,15,15,45,871.5,87.5,4.9,25.5,614.0,917.17,697.71
2016,8,15,16,0,855.0,85.0,4.9,25.0,566.0,885.6,679.35
2016,8,15,16,15,832.5,82.0,4.8,24.0,515.0,836.05,648.56
2016,8,15,16,30,810.0,79.0,4.7,23.0,464.0,784.81,615.93
2016,8,15,16,45,780.0,74.5,4.65,22.5,410.5,724.5,574.83
2016,8,15,17,0,750.0,70.0,4.6,22.0,357.0,663.84,532.33
2016,8,15,17,15,706.5,65.0,4.5,21.0,303.0,593.21,481.5
2016,8,15,17,30,663.0,60.0,4.4,20.0,249.0,528.29,431.17
2016,8,15,17,45,597.5,53.0,4.3,19.0,197.0,446.58,364.97
2016,8,15,18,0,532.0,46.0,4.2,18.0,145.0,370.17,300.04
2016,8,15,18,15,423.5,36.5,4.05,17.0,99.5,275.81,218.01
2016,8,15,18,30,315.0,27.0,3.9,16.0,54.0,191.88,132.77
2016,8,15,18,45,157.5,13.5,3.75,15.5,27.0,70.18,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,16.5,3.15,10.5,32.0,13.4,0.0
2016,8,16,6,0,304.0,33.0,3.4,11.0,64.0,27.18,17.46
2016,8,16,6,15,400.0,43.5,3.35,11.5,109.5,35.23,25.6
2016,8,16,6,30,496.0,54.0,3.3,12.0,155.0,43.14,33.08
2016,8,16,6,45,557.5,61.5,3.3,13.0,206.0,48.24,37.73
2016,8,16,7,0,619.0,69.0,3.3,14.0,257.0,53.25,42.1
2016,8,16,7,15,662.0,75.0,3.25,14.5,310.0,56.86,45.16
2016,8,16,7,30,705.0,81.0,3.2,15.0,363.0,60.38,48.03
2016,8,16,7,45,735.5,85.5,3.2,16.0,415.0,68.35,54.65
2016,8,16,8,0,766.0,90.0,3.2,17.0,467.0,70.7,56.26
2016,8,16,8,15,788.5,94.0,3.2,17.5,517.0,92.65,57.61
2016,8,16,8,30,811.0,98.0,3.2,18.0,567.0,152.05,86.93
2016,8,16,8,45,828.0,101.0,3.2,19.0,613.5,212.43,131.02
2016,8,16,9,0,845.0,104.0,3.2,20.0,660.0,274.48,182.5
2016,8,16,9,15,858.5,106.5,3.25,20.5,701.5,340.9,239.76
2016,8,16,9,30,872.0,109.0,3.3,21.0,743.0,402.63,293.18
2016,8,16,9,45,874.0,115.0,3.35,22.0,776.5,462.56,343.57
2016,8,16,10,0,876.0,121.0,3.4,23.0,810.0,521.28,391.17
2016,8,16,10,15,883.5,122.5,3.45,23.5,839.5,577.98,436.31
2016,8,16,10,30,891.0,124.0,3.5,24.0,869.0,633.55,479.11
2016,8,16,10,45,896.5,125.5,3.6,25.0,891.5,686.48,517.81
2016,8,16,11,0,902.0,127.0,3.7,26.0,914.0,737.62,553.98
2016,8,16,11,15,905.5,127.5,3.75,26.5,929.0,784.45,587.02
2016,8,16,11,30,909.0,128.0,3.8,27.0,944.0,828.86,616.23
2016,8,16,11,45,911.0,128.0,3.9,27.5,951.5,869.02,642.18
2016,8,16,12,0,913.0,128.0,4.0,28.0,959.0,906.27,666.01
2016,8,16,12,15,913.0,128.0,4.05,28.0,958.0,938.69,687.59
2016,8,16,12,30,913.0,128.0,4.1,28.0,957.0,967.76,706.97
2016,8,16,12,45,905.5,131.0,4.2,28.0,946.5,989.16,721.64
2016,8,16,13,0,898.0,134.0,4.3,28.0,936.0,1006.73,733.94
2016,8,16,13,15,894.0,133.0,4.35,28.0,920.0,1019.98,743.27
2016,8,16,13,30,890.0,132.0,4.4,28.0,904.0,1029.35,750.22
2016,8,16,13,45,887.0,129.5,4.5,28.0,880.5,1034.3,754.73
2016,8,16,14,0,884.0,127.0,4.6,28.0,857.0,1035.32,756.84
2016,8,16,14,15,876.0,125.0,4.6,27.5,826.0,1027.91,754.46
2016,8,16,14,30,868.0,123.0,4.6,27.0,795.0,1016.66,749.82
2016,8,16,14,45,859.5,119.5,4.65,27.0,759.0,1012.11,748.69
2016,8,16,15,0,851.0,116.0,4.7,27.0,723.0,990.95,736.53
2016,8,16,15,15,837.0,113.0,4.7,26.5,680.0,961.53,719.97
2016,8,16,15,30,823.0,110.0,4.7,26.0,637.0,928.95,701.17
2016,8,16,15,45,807.0,105.5,4.7,25.5,590.5,889.89,677.67
2016,8,16,16,0,791.0,101.0,4.7,25.0,544.0,848.28,652.07
2016,8,16,16,15,766.5,97.0,4.7,24.5,493.5,797.65,619.55
2016,8,16,16,30,742.0,93.0,4.7,24.0,443.0,750.19,588.67
2016,8,16,16,45,711.5,87.0,4.7,23.5,391.0,690.2,547.68
2016,8,16,17,0,681.0,81.0,4.7,23.0,339.0,630.16,505.47
2016,8,16,17,15,634.5,75.0,4.6,22.0,286.5,559.33,453.26
2016,8,16,17,30,588.0,69.0,4.5,21.0,234.0,490.76,399.87
2016,8,16,17,45,521.5,60.0,4.4,20.0,183.5,409.55,333.91
2016,8,16,18,0,455.0,51.0,4.3,19.0,133.0,333.82,269.63
2016,8,16,18,15,348.0,39.0,4.2,18.0,89.5,241.49,189.61
2016,8,16,18,30,241.0,27.0,4.1,17.0,46.0,158.26,104.61
2016,8,16,18,45,120.5,13.5,4.05,16.0,23.0,56.35,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,131.5,16.5,2.95,11.5,29.5,12.88,0.0
2016,8,17,6,0,263.0,33.0,3.2,12.0,59.0,27.15,17.22
2016,8,17,6,15,357.5,44.5,3.2,12.5,103.0,36.0,26.13
2016,8,17,6,30,452.0,56.0,3.2,13.0,147.0,44.64,34.26
2016,8,17,6,45,514.5,64.5,3.25,14.0,196.5,50.42,39.51
2016,8,17,7,0,577.0,73.0,3.3,15.0,246.0,56.07,44.43
2016,8,17,7,15,621.0,79.0,3.3,15.5,298.0,59.5,47.31
2016,8,17,7,30,665.0,85.0,3.3,16.0,350.0,62.86,50.03
2016,8,17,7,45,697.0,90.0,3.3,17.0,401.0,65.27,51.75
2016,8,17,8,0,729.0,95.0,3.3,18.0,452.0,67.59,53.35
2016,8,17,8,15,753.0,99.0,3.3,19.0,501.5,95.65,60.03
2016,8,17,8,30,777.0,103.0,3.3,20.0,551.0,153.05,88.32
2016,8,17,8,45,795.0,106.5,3.3,21.0,596.5,211.92,131.08
2016,8,17,9,0,813.0,110.0,3.3,22.0,642.0,272.64,181.03
2016,8,17,9,15,826.5,113.0,3.35,22.5,683.5,333.22,233.23
2016,8,17,9,30,840.0,116.0,3.4,23.0,725.0,394.55,285.82
2016,8,17,9,45,860.5,113.0,3.45,24.0,763.5,456.59,337.07
2016,8,17,10,0,881.0,110.0,3.5,25.0,802.0,516.32,385.04
2016,8,17,10,15,889.0,111.5,3.55,25.5,831.5,573.46,430.26
2016,8,17,10,30,897.0,113.0,3.6,26.0,861.0,629.51,473.18
2016,8,17,10,45,902.0,114.0,3.7,26.5,883.0,681.9,512.3
2016,8,17,11,0,907.0,115.0,3.8,27.0,905.0,732.41,549.0
2016,8,17,11,15,910.5,116.0,3.85,27.5,920.0,779.74,582.27
2016,8,17,11,30,914.0,117.0,3.9,28.0,935.0,824.65,611.47
2016,8,17,11,45,915.0,117.5,4.0,28.5,942.5,864.46,637.14
2016,8,17,12,0,916.0,118.0,4.1,29.0,950.0,901.29,660.64
2016,8,17,12,15,916.0,118.0,4.15,29.0,949.0,933.62,682.13
2016,8,17,12,30,916.0,118.0,4.2,29.0,948.0,962.58,701.42
2016,8,17,12,45,902.5,124.5,4.3,29.5,936.0,981.62,713.07
2016,8,17,13,0,889.0,131.0,4.4,30.0,924.0,996.63,722.21
2016,8,17,13,15,885.0,130.0,4.45,30.0,907.5,1009.62,731.33
2016,8,17,13,30,881.0,129.0,4.5,30.0,891.0,1018.77,738.1
2016,8,17,13,45,876.5,127.5,4.6,30.0,867.5,1023.05,742.12
2016,8,17,14,0,872.0,126.0,4.7,30.0,844.0,1023.45,743.88
2016,8,17,14,15,863.5,124.0,4.75,29.5,813.0,1015.44,741.63
2016,8,17,14,30,855.0,122.0,4.8,29.0,782.0,1016.52,745.56
2016,8,17,14,45,845.5,119.0,4.9,29.0,745.5,998.66,735.88
2016,8,17,15,0,836.0,116.0,5.0,29.0,709.0,977.18,723.91
2016,8,17,15,15,821.5,113.0,5.0,28.5,666.5,947.43,707.07
2016,8,17,15,30,807.0,110.0,5.0,28.0,624.0,914.61,688.03
2016,8,17,15,45,789.5,106.0,5.05,27.5,577.5,875.04,664.41
2016,8,17,16,0,772.0,102.0,5.1,27.0,531.0,833.06,638.71
2016,8,17,16,15,746.5,97.5,5.05,26.0,481.0,781.5,606.33
2016,8,17,16,30,721.0,93.0,5.0,25.0,431.0,733.37,575.69
2016,8,17,16,45,688.5,87.5,5.0,24.0,379.5,673.16,535.31
2016,8,17,17,0,656.0,82.0,5.0,23.0,328.0,613.14,493.7
2016,8,17,17,15,608.0,75.5,4.85,22.0,276.0,541.69,440.2
2016,8,17,17,30,560.0,69.0,4.7,21.0,224.0,472.73,385.99
2016,8,17,17,45,491.5,60.0,4.6,20.0,174.5,391.68,319.75
2016,8,17,18,0,423.0,51.0,4.5,19.0,125.0,316.35,255.51
2016,8,17,18,15,316.5,38.5,4.4,18.0,83.5,225.55,176.5
2016,8,17,18,30,210.0,26.0,4.3,17.0,42.0,142.39,88.92
2016,8,17,18,45,105.0,13.0,4.25,16.5,21.0,50.12,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,109.5,16.5,2.95,11.5,27.5,12.86,0.0
2016,8,18,6,0,219.0,33.0,3.2,12.0,55.0,25.54,15.72
2016,8,18,6,15,312.0,46.5,3.2,12.5,97.5,35.73,25.85
2016,8,18,6,30,405.0,60.0,3.2,13.0,140.0,47.88,37.11
2016,8,18,6,45,463.0,70.5,3.2,14.0,188.0,55.06,43.64
2016,8,18,7,0,521.0,81.0,3.2,15.0,236.0,62.01,49.7
2016,8,18,7,15,566.5,88.5,3.15,15.5,287.0,66.27,53.29
2016,8,18,7,30,612.0,96.0,3.1,16.0,338.0,70.4,56.66
2016,8,18,7,45,639.5,104.0,3.05,17.0,387.5,74.51,59.81
2016,8,18,8,0,667.0,112.0,3.0,18.0,437.0,78.39,62.7
2016,8,18,8,15,692.5,117.0,2.95,18.5,486.0,99.86,64.34
2016,8,18,8,30,718.0,122.0,2.9,19.0,535.0,155.2,92.62
2016,8,18,8,45,732.0,129.0,2.9,20.0,579.0,213.16,135.2
2016,8,18,9,0,746.0,136.0,2.9,21.0,623.0,272.62,184.1
2016,8,18,9,15,761.5,139.0,2.9,21.5,663.5,335.3,237.31
2016,8,18,9,30,777.0,142.0,2.9,22.0,704.0,393.73,287.01
2016,8,18,9,45,744.5,168.0,2.95,23.0,728.0,448.23,332.62
2016,8,18,10,0,712.0,194.0,3.0,24.0,752.0,501.98,375.44
2016,8,18,10,15,722.5,197.0,3.05,24.5,781.0,555.73,417.25
2016,8,18,10,30,733.0,200.0,3.1,25.0,810.0,609.18,457.56
2016,8,18,10,45,729.0,208.5,3.2,26.0,829.0,657.42,492.08
2016,8,18,11,0,725.0,217.0,3.3,27.0,848.0,703.6,524.03
2016,8,18,11,15,730.0,218.5,3.4,27.5,862.5,748.13,555.21
2016,8,18,11,30,735.0,220.0,3.5,28.0,877.0,790.88,584.53
2016,8,18,11,45,732.0,224.5,3.65,28.5,882.5,827.81,609.48
2016,8,18,12,0,729.0,229.0,3.8,29.0,888.0,862.05,632.26
2016,8,18,12,15,729.0,229.0,3.85,29.0,887.5,891.89,652.79
2016,8,18,12,30,729.0,229.0,3.9,29.0,887.0,918.79,671.22
2016,8,18,12,45,736.5,222.0,4.0,29.0,881.5,942.85,687.71
2016,8,18,13,0,744.0,215.0,4.1,29.0,876.0,963.76,702.22
2016,8,18,13,15,739.0,213.0,4.15,29.0,860.0,974.19,709.67
2016,8,18,13,30,734.0,211.0,4.2,29.0,844.0,981.0,714.95
2016,8,18,13,45,726.5,208.5,4.3,29.0,820.5,981.16,716.29
2016,8,18,14,0,719.0,206.0,4.4,29.0,797.0,977.7,715.41
2016,8,18,14,15,708.5,202.5,4.45,28.5,766.5,966.61,710.77
2016,8,18,14,30,698.0,199.0,4.5,28.0,736.0,952.07,703.94
2016,8,18,14,45,686.5,193.5,4.6,28.0,700.5,931.12,691.71
2016,8,18,15,0,675.0,188.0,4.7,28.0,665.0,907.03,677.66
2016,8,18,15,15,657.0,182.5,4.75,27.5,623.5,873.7,658.18
2016,8,18,15,30,639.0,177.0,4.8,27.0,582.0,837.86,636.75
2016,8,18,15,45,619.5,168.5,4.85,26.5,537.0,795.28,610.21
2016,8,18,16,0,600.0,160.0,4.9,26.0,492.0,750.85,581.87
2016,8,18,16,15,570.5,151.5,4.9,25.0,443.5,689.1,541.0
2016,8,18,16,30,541.0,143.0,4.9,24.0,395.0,635.2,504.36
2016,8,18,16,45,506.5,132.0,4.95,23.5,345.5,574.64,460.64
2016,8,18,17,0,472.0,121.0,5.0,23.0,296.0,515.12,416.33
2016,8,18,17,15,423.0,108.0,4.9,21.5,246.5,444.65,362.9
2016,8,18,17,30,374.0,95.0,4.8,20.0,197.0,377.57,309.97
2016,8,18,17,45,312.5,78.5,4.7,19.0,151.0,302.79,248.02
2016,8,18,18,0,251.0,62.0,4.6,18.0,105.0,233.85,188.92
2016,8,18,18,15,174.0,42.0,4.5,17.0,67.0,159.2,123.62
2016,8,18,18,30,97.0,22.0,4.4,16.0,29.0,85.87,47.98
2016,8,18,18,45,48.5,11.0,4.35,15.5,14.5,27.39,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,73.5,16.0,3.1,12.5,23.0,12.43,0.0
2016,8,19,6,0,147.0,32.0,3.3,13.0,46.0,24.59,14.69
2016,8,19,6,15,224.5,50.0,3.3,13.5,86.5,37.97,27.66
2016,8,19,6,30,302.0,68.0,3.3,14.0,127.0,51.0,39.69
2016,8,19,6,45,360.5,82.5,3.35,14.5,173.5,61.06,48.86
2016,8,19,7,0,419.0,97.0,3.4,15.0,220.0,70.82,57.5
2016,8,19,7,15,464.5,108.0,3.35,15.5,270.0,77.77,63.43
2016,8,19,7,30,510.0,119.0,3.3,16.0,320.0,84.48,69.01
2016,8,19,7,45,542.0,129.0,3.25,16.5,368.5,90.14,73.55
2016,8,19,8,0,574.0,139.0,3.2,17.0,417.0,96.52,78.65
2016,8,19,8,15,601.5,146.5,3.15,17.5,465.0,117.64,80.61
2016,8,19,8,30,629.0,154.0,3.1,18.0,513.0,169.41,108.0
2016,8,19,8,45,645.5,162.0,3.1,19.0,557.0,223.25,147.53
2016,8,19,9,0,662.0,170.0,3.1,20.0,601.0,279.05,193.11
2016,8,19,9,15,679.0,175.0,3.15,20.5,641.0,334.49,240.2
2016,8,19,9,30,696.0,180.0,3.2,21.0,681.0,391.42,288.34
2016,8,19,9,45,690.0,193.5,3.25,22.0,711.0,446.55,333.77
2016,8,19,10,0,684.0,207.0,3.3,23.0,741.0,500.19,376.38
2016,8,19,10,15,694.0,210.5,3.4,23.5,770.0,552.76,417.58
2016,8,19,10,30,704.0,214.0,3.5,24.0,799.0,605.05,457.4
2016,8,19,10,45,708.5,218.5,3.6,24.5,820.0,654.13,493.8
2016,8,19,11,0,713.0,223.0,3.7,25.0,841.0,701.94,528.37
2016,8,19,11,15,718.0,224.5,3.8,25.5,856.0,746.05,559.62
2016,8,19,11,30,723.0,226.0,3.9,26.0,871.0,788.41,589.04
2016,8,19,11,45,723.5,228.0,4.05,26.5,877.5,825.57,614.52
2016,8,19,12,0,724.0,230.0,4.2,27.0,884.0,860.23,637.96
2016,8,19,12,15,724.0,230.0,4.3,27.0,883.0,889.91,658.88
2016,8,19,12,30,724.0,230.0,4.4,27.0,882.0,916.66,677.73
2016,8,19,12,45,725.0,227.0,4.55,27.0,874.5,938.35,693.04
2016,8,19,13,0,726.0,224.0,4.7,27.0,867.0,956.8,706.75
2016,8,19,13,15,721.0,222.0,4.75,26.5,850.5,966.99,715.77
2016,8,19,13,30,716.0,220.0,4.8,26.0,834.0,973.61,722.6
2016,8,19,13,45,706.5,218.0,4.9,26.0,810.0,972.14,723.07
2016,8,19,14,0,697.0,216.0,5.0,26.0,786.0,967.08,721.29
2016,8,19,14,15,686.5,212.0,5.05,25.5,756.0,955.45,716.24
2016,8,19,14,30,676.0,208.0,5.1,25.0,726.0,940.42,708.96
2016,8,19,14,45,660.0,203.5,5.15,25.0,689.5,916.14,693.91
2016,8,19,15,0,644.0,199.0,5.2,25.0,653.0,888.88,676.81
2016,8,19,15,15,625.5,193.0,5.2,24.5,611.5,854.91,655.94
2016,8,19,15,30,607.0,187.0,5.2,24.0,570.0,818.52,633.15
2016,8,19,15,45,581.5,180.0,5.2,23.5,524.0,765.44,597.85
2016,8,19,16,0,556.0,173.0,5.2,23.0,478.0,719.09,566.56
2016,8,19,16,15,526.0,163.0,5.15,22.0,430.0,664.66,529.43
2016,8,19,16,30,496.0,153.0,5.1,21.0,382.0,610.16,491.23
2016,8,19,16,45,455.0,141.5,5.1,20.0,332.0,545.67,444.11
2016,8,19,17,0,414.0,130.0,5.1,19.0,282.0,482.9,396.77
2016,8,19,17,15,367.5,114.5,5.0,18.0,234.0,413.95,342.61
2016,8,19,17,30,321.0,99.0,4.9,17.0,186.0,348.28,289.19
2016,8,19,17,45,259.5,80.0,4.8,16.5,140.5,261.08,215.81
2016,8,19,18,0,198.0,61.0,4.7,16.0,95.0,192.94,156.46
2016,8,19,18,15,133.5,40.0,4.6,15.5,59.0,126.08,97.18
2016,8,19,18,30,69.0,19.0,4.5,15.0,23.0,59.33,27.76
2016,8,19,18,45,34.5,9.5,4.4,14.5,11.5,20.9,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,55.5,14.5,2.85,11.5,20.0,11.61,0.0
2016,8,20,6,0,111.0,29.0,3.1,12.0,40.0,22.83,13.13
2016,8,20,6,15,178.0,49.5,3.1,12.5,79.0,38.13,27.88
2016,8,20,6,30,245.0,70.0,3.1,13.0,118.0,53.09,41.69
2016,8,20,6,45,299.5,88.0,3.1,13.5,164.0,64.58,52.18
2016,8,20,7,0,354.0,106.0,3.1,14.0,210.0,76.57,62.83
2016,8,20,7,15,398.0,120.0,3.1,14.5,258.5,85.31,70.35
2016,8,20,7,30,442.0,134.0,3.1,15.0,307.0,93.72,77.39
2016,8,20,7,45,476.5,145.5,3.1,16.0,355.5,100.06,82.33
2016,8,20,8,0,511.0,157.0,3.1,17.0,404.0,106.11,86.92
2016,8,20,8,15,538.5,166.0,3.1,17.5,451.0,127.85,89.91
2016,8,20,8,30,566.0,175.0,3.1,18.0,498.0,177.29,116.83
2016,8,20,8,45,587.5,182.5,3.15,18.5,542.0,228.19,154.27
2016,8,20,9,0,609.0,190.0,3.2,19.0,586.0,282.49,198.64
2016,8,20,9,15,626.5,196.5,3.3,19.5,625.5,336.13,244.08
2016,8,20,9,30,644.0,203.0,3.4,20.0,665.0,391.46,290.75
2016,8,20,9,45,678.0,196.5,3.5,21.0,705.0,445.11,334.63
2016,8,20,10,0,712.0,190.0,3.6,22.0,745.0,501.48,379.53
2016,8,20,10,15,722.0,193.0,3.75,22.5,773.5,555.01,421.96
2016,8,20,10,30,732.0,196.0,3.9,23.0,802.0,608.16,462.92
2016,8,20,10,45,740.0,198.0,4.05,23.5,824.0,658.56,500.84
2016,8,20,11,0,748.0,200.0,4.2,24.0,846.0,707.87,537.04
2016,8,20,11,15,752.5,201.0,4.35,24.0,860.5,752.36,570.15
2016,8,20,11,30,757.0,202.0,4.5,24.0,875.0,794.94,601.54
2016,8,20,11,45,760.5,202.0,4.7,24.5,882.0,833.63,629.11
2016,8,20,12,0,764.0,202.0,4.9,25.0,889.0,869.86,654.51
2016,8,20,12,15,764.0,201.5,5.0,25.0,888.5,899.82,675.58
2016,8,20,12,30,764.0,201.0,5.1,25.0,888.0,926.72,694.63
2016,8,20,12,45,741.5,212.5,5.25,25.0,873.5,941.15,705.57
2016,8,20,13,0,719.0,224.0,5.4,25.0,859.0,951.46,713.87
2016,8,20,13,15,714.0,222.0,5.45,24.5,843.0,961.48,722.93
2016,8,20,13,30,709.0,220.0,5.5,24.0,827.0,967.95,729.72
2016,8,20,13,45,707.5,214.0,5.55,24.0,805.5,970.29,732.38
2016,8,20,14,0,706.0,208.0,5.6,24.0,784.0,969.06,732.75
2016,8,20,14,15,696.0,204.0,5.6,23.5,754.0,957.81,727.46
2016,8,20,14,30,686.0,200.0,5.6,23.0,724.0,943.15,719.93
2016,8,20,14,45,679.0,192.5,5.65,23.0,689.5,924.5,708.56
2016,8,20,15,0,672.0,185.0,5.7,23.0,655.0,902.63,694.97
2016,8,20,15,15,654.0,179.0,5.65,22.0,613.5,868.65,674.87
2016,8,20,15,30,636.0,173.0,5.6,21.0,572.0,832.18,652.75
2016,8,20,15,45,620.5,163.5,5.6,20.5,528.0,792.13,626.65
2016,8,20,16,0,605.0,154.0,5.6,20.0,484.0,750.05,598.65
2016,8,20,16,15,576.0,145.5,5.5,19.5,435.5,687.88,554.55
2016,8,20,16,30,547.0,137.0,5.4,19.0,387.0,634.06,515.64
2016,8,20,16,45,516.5,125.5,5.35,18.5,338.5,575.67,472.14
2016,8,20,17,0,486.0,114.0,5.3,18.0,290.0,517.98,427.92
2016,8,20,17,15,436.5,101.5,5.15,17.0,240.5,447.0,371.91
2016,8,20,17,30,387.0,89.0,5.0,16.0,191.0,379.46,316.67
2016,8,20,17,45,327.0,73.0,4.9,15.5,146.0,305.41,253.54
2016,8,20,18,0,267.0,57.0,4.8,15.0,101.0,237.05,193.36
2016,8,20,18,15,183.5,38.5,4.65,14.5,63.5,160.24,124.41
2016,8,20,18,30,100.0,20.0,4.5,14.0,26.0,82.68,33.42
2016,8,20,18,45,50.0,10.0,4.35,13.5,13.0,27.06,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,5,45,77.5,15.5,3.7,11.5,22.0,13.23,0.0
2016,8,21,6,0,155.0,31.0,3.9,12.0,44.0,23.89,13.76
2016,8,21,6,15,238.0,47.5,4.0,12.5,85.0,36.21,26.14
2016,8,21,6,30,321.0,64.0,4.1,13.0,126.0,48.26,37.37
