Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,45,388.0,76.5,4.2,13.5,173.5,57.06,45.47
2016,8,21,7,0,455.0,89.0,4.3,14.0,221.0,65.65,53.13
2016,8,21,7,15,501.5,98.5,4.2,14.5,271.0,71.78,58.41
2016,8,21,7,30,548.0,108.0,4.1,15.0,321.0,79.12,64.6
2016,8,21,7,45,586.5,115.0,4.1,15.5,371.5,82.23,66.97
2016,8,21,8,0,625.0,122.0,4.1,16.0,422.0,85.22,69.2
2016,8,21,8,15,651.5,128.0,4.05,16.5,470.5,108.21,71.64
2016,8,21,8,30,678.0,134.0,4.0,17.0,519.0,162.11,100.46
2016,8,21,8,45,701.0,138.0,3.95,18.0,564.5,217.31,141.31
2016,8,21,9,0,724.0,142.0,3.9,19.0,610.0,275.11,189.13
2016,8,21,9,15,740.0,145.5,3.9,19.5,650.5,332.78,239.04
2016,8,21,9,30,756.0,149.0,3.9,20.0,691.0,391.65,289.69
2016,8,21,9,45,738.5,168.0,3.95,20.5,718.5,449.6,338.92
2016,8,21,10,0,721.0,187.0,4.0,21.0,746.0,504.77,384.22
2016,8,21,10,15,731.0,190.0,4.1,21.5,775.0,558.81,427.24
2016,8,21,10,30,741.0,193.0,4.2,22.0,804.0,612.45,468.72
2016,8,21,10,45,752.0,193.0,4.3,22.5,827.0,663.52,507.27
2016,8,21,11,0,763.0,193.0,4.4,23.0,850.0,713.67,544.2
2016,8,21,11,15,767.5,194.0,4.55,23.5,865.0,758.74,577.02
2016,8,21,11,30,772.0,195.0,4.7,24.0,880.0,796.81,604.47
2016,8,21,11,45,778.0,193.5,4.85,24.5,888.0,835.81,632.15
2016,8,21,12,0,784.0,192.0,5.0,25.0,896.0,872.49,657.01
2016,8,21,12,15,783.5,192.0,5.1,25.0,895.0,902.21,677.93
2016,8,21,12,30,783.0,192.0,5.2,25.0,894.0,928.83,696.81
2016,8,21,12,45,790.0,185.5,5.35,25.0,887.5,953.22,714.58
2016,8,21,13,0,797.0,179.0,5.5,25.0,881.0,974.37,730.26
2016,8,21,13,15,792.5,178.0,5.6,24.5,864.5,986.18,740.86
2016,8,21,13,30,788.0,177.0,5.7,24.0,848.0,994.29,749.14
2016,8,21,13,45,783.0,173.5,5.85,23.5,824.5,995.68,753.32
2016,8,21,14,0,778.0,170.0,6.0,23.0,801.0,993.31,755.05
2016,8,21,14,15,768.0,167.0,6.0,22.5,770.5,982.68,750.24
2016,8,21,14,30,758.0,164.0,6.0,22.0,740.0,977.31,749.27
2016,8,21,14,45,745.5,160.0,6.05,22.0,703.5,956.09,736.03
2016,8,21,15,0,733.0,156.0,6.1,22.0,667.0,931.62,720.59
2016,8,21,15,15,715.5,151.5,6.05,21.5,625.0,898.69,699.94
2016,8,21,15,30,698.0,147.0,6.0,21.0,583.0,863.12,677.26
2016,8,21,15,45,674.0,142.0,5.95,20.5,536.5,818.63,647.79
2016,8,21,16,0,650.0,137.0,5.9,20.0,490.0,772.39,616.63
2016,8,21,16,15,569.0,138.0,5.75,19.0,425.5,682.11,552.13
2016,8,21,16,30,488.0,139.0,5.6,18.0,361.0,588.22,481.86
2016,8,21,16,45,408.0,132.5,5.5,17.5,302.5,499.16,412.38
2016,8,21,17,0,328.0,126.0,5.4,17.0,244.0,398.85,332.14
2016,8,21,17,15,367.5,105.0,5.25,16.5,217.0,403.5,336.95
2016,8,21,17,30,407.0,84.0,5.1,16.0,190.0,386.59,322.98
2016,8,21,17,45,336.0,69.5,4.95,15.5,144.0,306.73,254.6
2016,8,21,18,0,265.0,55.0,4.8,15.0,98.0,233.82,190.39
2016,8,21,18,15,179.5,37.0,4.7,14.5,61.0,156.86,120.87
2016,8,21,18,30,94.0,19.0,4.6,14.0,24.0,77.89,21.08
2016,8,21,18,45,47.0,9.5,4.5,13.5,12.0,25.5,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,71.0,15.0,3.7,10.5,21.0,12.8,0.0
2016,8,22,6,0,142.0,30.0,3.9,11.0,42.0,23.11,12.95
2016,8,22,6,15,224.0,47.5,3.95,11.5,82.5,36.18,26.18
2016,8,22,6,30,306.0,65.0,4.0,12.0,123.0,48.94,38.1
2016,8,22,6,45,366.5,79.0,4.1,12.5,169.5,58.73,47.13
2016,8,22,7,0,427.0,93.0,4.2,13.0,216.0,68.24,55.66
2016,8,22,7,15,474.0,103.5,4.1,13.5,265.5,74.96,61.47
2016,8,22,7,30,521.0,114.0,4.0,14.0,315.0,81.46,66.93
2016,8,22,7,45,555.5,122.5,3.9,15.0,364.5,87.6,71.82
2016,8,22,8,0,590.0,131.0,3.8,16.0,414.0,91.38,74.56
2016,8,22,8,15,617.5,138.0,3.75,16.5,461.5,114.7,77.36
2016,8,22,8,30,645.0,145.0,3.7,17.0,509.0,167.38,105.99
2016,8,22,8,45,664.5,151.0,3.7,18.0,553.5,221.48,146.22
2016,8,22,9,0,684.0,157.0,3.7,19.0,598.0,277.86,192.8
2016,8,22,9,15,700.5,161.5,3.75,19.5,638.0,334.22,241.29
2016,8,22,9,30,717.0,166.0,3.8,20.0,678.0,391.95,290.67
2016,8,22,9,45,734.5,166.5,3.9,20.5,714.0,448.05,337.93
2016,8,22,10,0,752.0,167.0,4.0,21.0,750.0,504.96,384.6
2016,8,22,10,15,761.0,169.5,4.1,21.5,778.0,559.49,428.17
2016,8,22,10,30,770.0,172.0,4.2,22.0,806.0,613.06,469.76
2016,8,22,10,45,779.5,172.0,4.35,22.5,828.5,663.34,507.95
2016,8,22,11,0,789.0,172.0,4.5,23.0,851.0,712.49,544.64
2016,8,22,11,15,793.5,173.0,4.65,23.0,865.0,757.44,578.67
2016,8,22,11,30,798.0,174.0,4.8,23.0,879.0,800.36,610.8
2016,8,22,11,45,803.5,172.0,4.95,23.5,887.0,839.16,637.76
2016,8,22,12,0,809.0,170.0,5.1,24.0,895.0,875.48,662.39
2016,8,22,12,15,809.0,170.0,5.25,24.0,893.5,906.1,684.35
2016,8,22,12,30,809.0,170.0,5.4,24.0,892.0,933.58,704.23
2016,8,22,12,45,771.5,190.0,5.55,24.0,873.5,941.36,710.61
2016,8,22,13,0,734.0,210.0,5.7,24.0,855.0,954.75,721.1
2016,8,22,13,15,729.5,208.5,5.75,23.5,839.0,965.73,730.88
2016,8,22,13,30,725.0,207.0,5.8,23.0,823.0,973.15,738.37
2016,8,22,13,45,725.5,200.0,5.9,23.0,801.5,976.25,741.88
2016,8,22,14,0,726.0,193.0,6.0,23.0,780.0,975.73,743.04
2016,8,22,14,15,716.0,189.5,6.0,22.5,750.0,964.76,737.91
2016,8,22,14,30,706.0,186.0,6.0,22.0,720.0,950.33,730.49
2016,8,22,14,45,698.5,179.0,6.05,22.0,685.5,931.27,718.71
2016,8,22,15,0,691.0,172.0,6.1,22.0,651.0,908.97,704.68
2016,8,22,15,15,673.5,166.5,6.05,21.5,609.5,875.52,683.49
2016,8,22,15,30,656.0,161.0,6.0,21.0,568.0,839.55,660.33
2016,8,22,15,45,638.5,153.0,6.0,20.5,523.5,798.6,633.47
2016,8,22,16,0,621.0,145.0,6.0,20.0,479.0,755.69,604.75
2016,8,22,16,15,591.5,137.5,5.9,19.0,430.5,701.29,567.53
2016,8,22,16,30,562.0,130.0,5.8,18.0,382.0,638.98,523.29
2016,8,22,16,45,527.0,119.5,5.7,17.5,333.0,577.5,476.81
2016,8,22,17,0,492.0,109.0,5.6,17.0,284.0,517.1,429.84
2016,8,22,17,15,441.0,97.0,5.35,16.0,234.5,445.31,372.48
2016,8,22,17,30,390.0,85.0,5.1,15.0,185.0,377.15,316.06
2016,8,22,17,45,324.0,69.5,4.9,14.5,139.5,299.96,249.64
2016,8,22,18,0,258.0,54.0,4.7,14.0,94.0,229.2,186.9
2016,8,22,18,15,171.5,35.5,4.5,13.5,58.0,151.56,116.03
2016,8,22,18,30,85.0,17.0,4.3,13.0,22.0,70.22,5.5
2016,8,22,18,45,42.5,8.5,4.1,13.0,11.0,22.96,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,89.5,14.5,2.8,11.5,22.0,12.38,0.0
2016,8,23,6,0,179.0,29.0,3.1,12.0,44.0,22.45,12.07
2016,8,23,6,15,271.5,44.0,3.15,12.5,85.0,33.78,23.93
2016,8,23,6,30,364.0,59.0,3.2,13.0,126.0,44.9,34.35
2016,8,23,6,45,433.5,69.5,3.3,14.0,175.0,52.45,41.26
2016,8,23,7,0,503.0,80.0,3.4,15.0,224.0,61.59,49.32
2016,8,23,7,15,550.5,88.0,3.35,15.5,274.5,66.25,53.3
2016,8,23,7,30,598.0,96.0,3.3,16.0,325.0,70.77,57.03
2016,8,23,7,45,636.0,101.5,3.25,16.5,376.5,73.19,58.84
2016,8,23,8,0,674.0,107.0,3.2,17.0,428.0,75.56,60.56
2016,8,23,8,15,700.0,112.0,3.15,17.5,477.0,100.94,63.69
2016,8,23,8,30,726.0,117.0,3.1,18.0,526.0,157.22,93.89
2016,8,23,8,45,748.5,120.0,3.1,19.0,572.0,214.63,136.55
2016,8,23,9,0,771.0,123.0,3.1,20.0,618.0,279.28,189.92
2016,8,23,9,15,786.0,126.5,3.1,20.5,659.0,338.67,241.21
2016,8,23,9,30,801.0,130.0,3.1,21.0,700.0,399.06,292.95
2016,8,23,9,45,800.5,138.5,3.15,21.5,732.5,457.65,342.36
2016,8,23,10,0,800.0,147.0,3.2,22.0,765.0,514.98,389.15
2016,8,23,10,15,809.0,149.0,3.25,22.5,794.0,570.6,433.12
2016,8,23,10,30,818.0,151.0,3.3,23.0,823.0,625.46,475.12
2016,8,23,10,45,825.0,152.5,3.35,24.0,845.0,677.6,512.9
2016,8,23,11,0,832.0,154.0,3.4,25.0,867.0,728.27,548.4
2016,8,23,11,15,836.5,154.5,3.5,25.0,881.5,774.48,582.24
2016,8,23,11,30,841.0,155.0,3.6,25.0,896.0,818.51,613.66
2016,8,23,11,45,843.5,155.5,3.7,25.5,903.0,858.49,639.76
2016,8,23,12,0,846.0,156.0,3.8,26.0,910.0,895.72,663.82
2016,8,23,12,15,845.5,155.5,3.9,26.0,909.0,926.36,684.69
2016,8,23,12,30,845.0,155.0,4.0,26.0,908.0,953.67,703.4
2016,8,23,12,45,841.0,155.5,4.15,26.0,898.0,975.22,718.64
2016,8,23,13,0,837.0,156.0,4.3,26.0,888.0,993.09,731.58
2016,8,23,13,15,832.5,154.5,4.4,26.0,871.0,1004.66,740.21
2016,8,23,13,30,828.0,153.0,4.5,26.0,854.0,1012.39,746.46
2016,8,23,13,45,821.0,151.5,4.65,26.0,829.5,1013.75,749.19
2016,8,23,14,0,814.0,150.0,4.8,26.0,805.0,1011.24,749.74
2016,8,23,14,15,804.0,147.5,4.9,25.5,774.0,1000.84,746.21
2016,8,23,14,30,794.0,145.0,5.0,25.0,743.0,986.73,740.25
2016,8,23,14,45,781.5,141.5,5.1,25.0,706.0,965.46,727.97
2016,8,23,15,0,769.0,138.0,5.2,25.0,669.0,940.83,713.36
2016,8,23,15,15,752.5,134.0,5.25,24.0,626.5,915.64,700.81
2016,8,23,15,30,736.0,130.0,5.3,23.0,584.0,880.69,681.13
2016,8,23,15,45,715.5,125.0,5.35,22.5,537.5,838.36,654.49
2016,8,23,16,0,695.0,120.0,5.4,22.0,491.0,794.06,625.95
2016,8,23,16,15,666.5,114.0,5.35,21.0,441.5,740.02,590.3
2016,8,23,16,30,638.0,108.0,5.3,20.0,392.0,685.21,553.14
2016,8,23,16,45,602.0,100.0,5.3,19.5,341.5,621.84,507.4
2016,8,23,17,0,566.0,92.0,5.3,19.0,291.0,559.16,460.23
2016,8,23,17,15,513.5,83.0,5.15,18.0,240.5,485.02,402.03
2016,8,23,17,30,461.0,74.0,5.0,17.0,190.0,413.97,344.04
2016,8,23,17,45,389.5,61.5,4.9,16.5,143.5,328.87,271.71
2016,8,23,18,0,318.0,49.0,4.8,16.0,97.0,255.35,206.69
2016,8,23,18,15,215.0,33.0,4.65,15.0,59.5,169.64,128.21
2016,8,23,18,30,112.0,17.0,4.5,14.0,22.0,81.16,0.0
2016,8,23,18,45,56.0,8.5,4.4,13.5,11.0,27.93,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,132.5,13.0,2.85,10.5,24.0,11.1,0.0
2016,8,24,6,0,265.0,26.0,3.2,11.0,48.0,21.43,10.99
2016,8,24,6,15,369.5,37.5,3.2,11.5,92.0,30.52,21.13
2016,8,24,6,30,474.0,49.0,3.2,12.0,136.0,39.42,29.59
2016,8,24,6,45,543.5,57.0,3.25,12.5,187.0,45.07,34.9
2016,8,24,7,0,613.0,65.0,3.3,13.0,238.0,50.63,39.93
2016,8,24,7,15,658.0,71.0,3.25,13.5,291.0,54.36,43.14
2016,8,24,7,30,703.0,77.0,3.2,14.0,344.0,58.0,46.18
2016,8,24,7,45,736.0,81.0,3.15,15.0,396.5,65.46,52.41
2016,8,24,8,0,769.0,85.0,3.1,16.0,449.0,67.6,53.87
2016,8,24,8,15,792.5,88.5,3.1,16.5,499.0,95.57,57.16
2016,8,24,8,30,816.0,92.0,3.1,17.0,549.0,155.66,89.2
2016,8,24,8,45,834.0,95.0,3.1,18.0,595.5,217.15,135.52
2016,8,24,9,0,852.0,98.0,3.1,19.0,642.0,280.42,188.77
2016,8,24,9,15,865.0,100.0,3.15,19.5,683.5,347.02,246.68
2016,8,24,9,30,878.0,102.0,3.2,20.0,725.0,409.06,300.64
2016,8,24,9,45,894.0,101.0,3.25,20.5,762.5,470.21,352.62
2016,8,24,10,0,910.0,100.0,3.3,21.0,800.0,531.53,403.13
2016,8,24,10,15,917.0,101.5,3.4,21.5,829.5,589.97,449.97
2016,8,24,10,30,924.0,103.0,3.5,22.0,859.0,647.12,494.32
2016,8,24,10,45,929.5,103.5,3.6,22.5,881.5,700.89,534.88
2016,8,24,11,0,935.0,104.0,3.7,23.0,904.0,752.7,572.91
2016,8,24,11,15,938.0,104.5,3.8,23.5,918.5,800.47,606.18
2016,8,24,11,30,941.0,105.0,3.9,24.0,933.0,845.63,636.09
2016,8,24,11,45,942.0,106.0,4.0,24.5,939.0,886.79,662.99
2016,8,24,12,0,943.0,107.0,4.1,25.0,945.0,924.82,687.59
2016,8,24,12,15,942.5,106.5,4.15,25.0,943.5,956.78,709.1
2016,8,24,12,30,942.0,106.0,4.2,25.0,942.0,985.16,728.25
2016,8,24,12,45,921.5,116.5,4.3,25.5,927.5,1001.86,738.53
2016,8,24,13,0,901.0,127.0,4.4,26.0,913.0,1014.11,746.03
2016,8,24,13,15,897.0,126.0,4.5,25.5,895.5,1026.86,756.96
2016,8,24,13,30,893.0,125.0,4.6,25.0,878.0,1035.68,765.62
2016,8,24,13,45,885.5,124.0,4.7,25.0,853.0,1037.03,768.19
2016,8,24,14,0,878.0,123.0,4.8,25.0,828.0,1034.42,768.31
2016,8,24,14,15,869.5,121.5,4.9,24.5,796.5,1026.37,766.47
2016,8,24,14,30,861.0,120.0,5.0,24.0,765.0,1027.43,770.94
2016,8,24,14,45,849.0,117.5,5.1,24.0,727.0,1006.97,759.3
2016,8,24,15,0,837.0,115.0,5.2,24.0,689.0,982.93,745.33
2016,8,24,15,15,821.5,112.0,5.2,23.5,645.5,951.54,726.97
2016,8,24,15,30,806.0,109.0,5.2,23.0,602.0,917.1,706.35
2016,8,24,15,45,787.0,104.5,5.25,22.5,555.0,874.92,680.25
2016,8,24,16,0,768.0,100.0,5.3,22.0,508.0,830.41,652.04
2016,8,24,16,15,740.5,95.5,5.2,21.0,457.0,781.57,620.54
2016,8,24,16,30,713.0,91.0,5.1,20.0,406.0,726.87,583.88
2016,8,24,16,45,678.5,85.0,5.1,19.5,354.0,664.22,539.39
2016,8,24,17,0,644.0,79.0,5.1,19.0,302.0,601.99,493.79
2016,8,24,17,15,591.0,71.5,4.95,18.0,250.0,525.94,435.02
2016,8,24,17,30,538.0,64.0,4.8,17.0,198.0,452.98,375.72
2016,8,24,17,45,460.5,54.0,4.7,16.5,149.0,366.35,302.04
2016,8,24,18,0,383.0,44.0,4.6,16.0,100.0,286.68,231.57
2016,8,24,18,15,260.5,30.5,4.45,15.0,61.5,190.24,142.03
2016,8,24,18,30,138.0,17.0,4.3,14.0,23.0,91.59,0.0
2016,8,24,18,45,69.0,8.5,4.2,13.5,11.5,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,13.0,2.8,10.5,22.5,11.1,0.0
2016,8,25,6,0,240.0,26.0,3.1,11.0,45.0,21.44,10.61
2016,8,25,6,15,343.5,38.0,3.15,11.5,87.5,30.93,21.45
2016,8,25,6,30,447.0,50.0,3.2,12.0,130.0,40.21,30.26
2016,8,25,6,45,515.5,58.0,3.25,13.0,180.0,45.77,35.44
2016,8,25,7,0,584.0,66.0,3.3,14.0,230.0,51.25,40.31
2016,8,25,7,15,630.0,72.0,3.3,14.5,282.0,54.9,43.46
2016,8,25,7,30,676.0,78.0,3.3,15.0,334.0,58.49,46.43
2016,8,25,7,45,713.5,81.5,3.3,15.5,386.5,60.13,47.63
2016,8,25,8,0,751.0,85.0,3.3,16.0,439.0,67.42,53.73
2016,8,25,8,15,775.5,89.0,3.3,16.5,489.0,96.11,57.59
2016,8,25,8,30,800.0,93.0,3.3,17.0,539.0,155.67,89.8
2016,8,25,8,45,822.5,94.0,3.3,18.0,586.5,215.49,134.82
2016,8,25,9,0,845.0,95.0,3.3,19.0,634.0,277.61,187.1
2016,8,25,9,15,859.0,97.5,3.35,19.5,675.5,344.5,245.31
2016,8,25,9,30,873.0,100.0,3.4,20.0,717.0,406.96,299.63
2016,8,25,9,45,887.5,99.5,3.5,20.5,754.0,467.57,351.37
2016,8,25,10,0,902.0,99.0,3.6,21.0,791.0,528.22,401.59
2016,8,25,10,15,910.0,100.5,3.65,21.5,821.0,586.77,448.51
2016,8,25,10,30,918.0,102.0,3.7,22.0,851.0,644.15,492.99
2016,8,25,10,45,925.5,102.0,3.8,22.5,874.0,698.48,534.06
2016,8,25,11,0,933.0,102.0,3.9,23.0,897.0,751.04,572.71
2016,8,25,11,15,937.0,102.5,3.95,23.0,912.5,799.44,607.36
2016,8,25,11,30,941.0,103.0,4.0,23.0,928.0,845.31,638.9
2016,8,25,11,45,944.0,103.0,4.1,23.5,935.5,887.14,666.41
2016,8,25,12,0,947.0,103.0,4.2,24.0,943.0,925.95,691.66
2016,8,25,12,15,947.0,103.0,4.25,24.0,941.5,958.87,713.92
2016,8,25,12,30,947.0,103.0,4.3,24.0,940.0,988.23,733.83
2016,8,25,12,45,940.5,105.5,4.4,24.5,929.5,1010.28,747.73
2016,8,25,13,0,934.0,108.0,4.5,25.0,919.0,1028.35,759.07
2016,8,25,13,15,930.0,107.0,4.55,25.0,901.5,1041.23,768.29
2016,8,25,13,30,926.0,106.0,4.6,25.0,884.0,1050.05,775.19
2016,8,25,13,45,920.0,105.0,4.7,25.0,859.0,1052.78,778.71
2016,8,25,14,0,914.0,104.0,4.8,25.0,834.0,1051.44,779.71
2016,8,25,14,15,906.0,102.5,4.9,24.5,802.5,1043.49,778.03
2016,8,25,14,30,898.0,101.0,5.0,24.0,771.0,1031.59,773.82
2016,8,25,14,45,887.0,99.0,5.1,24.0,733.0,1012.3,763.1
2016,8,25,15,0,876.0,97.0,5.2,24.0,695.0,989.38,749.93
2016,8,25,15,15,861.5,94.5,5.25,23.5,651.5,959.05,732.71
2016,8,25,15,30,847.0,92.0,5.3,23.0,608.0,936.19,720.63
2016,8,25,15,45,828.0,89.0,5.35,22.5,560.0,894.67,695.09
2016,8,25,16,0,809.0,86.0,5.4,22.0,512.0,850.75,667.46
2016,8,25,16,15,783.5,82.0,5.4,21.0,461.0,797.91,633.69
2016,8,25,16,30,758.0,78.0,5.4,20.0,410.0,743.77,597.98
2016,8,25,16,45,723.0,73.5,5.4,19.5,357.0,680.64,553.12
2016,8,25,17,0,688.0,69.0,5.4,19.0,304.0,622.09,510.39
2016,8,25,17,15,636.5,62.5,5.25,18.0,251.5,546.43,452.54
2016,8,25,17,30,585.0,56.0,5.1,17.0,199.0,473.75,393.24
2016,8,25,17,45,506.0,47.5,4.95,16.0,149.5,385.84,318.67
2016,8,25,18,0,427.0,39.0,4.8,15.0,100.0,305.13,247.01
2016,8,25,18,15,296.5,27.0,4.6,14.0,61.0,204.28,150.37
2016,8,25,18,30,166.0,15.0,4.4,13.0,22.0,83.09,0.0
2016,8,25,18,45,83.0,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.0,2.2,11.0,22.0,11.1,0.0
2016,8,26,6,0,241.0,26.0,2.5,12.0,44.0,21.53,10.14
2016,8,26,6,15,349.0,37.5,2.6,12.5,87.5,30.6,21.01
2016,8,26,6,30,457.0,49.0,2.7,13.0,131.0,39.49,29.48
2016,8,26,6,45,263.0,78.5,2.85,13.5,129.0,57.84,46.11
2016,8,26,7,0,69.0,108.0,3.0,14.0,127.0,81.31,67.02
2016,8,26,7,15,79.0,129.5,2.95,14.5,156.0,96.43,80.17
2016,8,26,7,30,89.0,151.0,2.9,15.0,185.0,111.27,92.8
2016,8,26,7,45,154.5,173.0,2.9,15.5,242.0,122.36,101.94
2016,8,26,8,0,220.0,195.0,2.9,16.0,299.0,136.61,113.63
2016,8,26,8,15,335.5,195.5,2.9,16.5,372.5,146.88,108.81
2016,8,26,8,30,451.0,196.0,2.9,17.0,446.0,183.38,126.57
2016,8,26,8,45,645.5,148.5,2.9,18.0,540.5,220.56,146.32
2016,8,26,9,0,840.0,101.0,2.9,19.0,635.0,282.31,190.91
2016,8,26,9,15,853.5,103.5,2.95,19.5,676.5,344.74,245.49
2016,8,26,9,30,867.0,106.0,3.0,20.0,718.0,410.71,302.27
2016,8,26,9,45,865.0,114.5,3.05,20.5,750.5,471.17,353.63
2016,8,26,10,0,863.0,123.0,3.1,21.0,783.0,529.92,401.9
2016,8,26,10,15,871.0,124.5,3.2,21.5,812.0,586.74,447.19
2016,8,26,10,30,879.0,126.0,3.3,22.0,841.0,642.41,490.19
2016,8,26,10,45,880.0,130.0,3.4,22.5,861.5,694.28,529.09
2016,8,26,11,0,881.0,134.0,3.5,23.0,882.0,743.94,565.32
2016,8,26,11,15,884.5,135.0,3.6,23.0,896.5,790.54,599.73
2016,8,26,11,30,888.0,136.0,3.7,23.0,911.0,834.72,630.33
2016,8,26,11,45,886.0,138.5,3.85,23.5,916.5,873.1,655.72
2016,8,26,12,0,884.0,141.0,4.0,24.0,922.0,908.34,678.87
2016,8,26,12,15,883.5,140.5,4.15,24.0,920.5,938.94,700.16
2016,8,26,12,30,883.0,140.0,4.3,24.0,919.0,966.18,719.25
2016,8,26,12,45,885.0,137.0,4.45,24.5,910.5,989.92,734.66
2016,8,26,13,0,887.0,134.0,4.6,25.0,902.0,1010.08,747.92
2016,8,26,13,15,882.5,133.0,4.7,24.5,884.5,1022.1,758.73
2016,8,26,13,30,878.0,132.0,4.8,24.0,867.0,1030.22,767.18
2016,8,26,13,45,869.0,131.5,4.95,24.0,841.0,1030.42,769.38
2016,8,26,14,0,860.0,131.0,5.1,24.0,815.0,1040.43,778.38
2016,8,26,14,15,850.5,129.0,5.15,23.5,783.5,1030.66,774.83
2016,8,26,14,30,841.0,127.0,5.2,23.0,752.0,1017.02,768.86
2016,8,26,14,45,828.0,124.5,5.3,23.0,713.5,995.59,756.46
2016,8,26,15,0,815.0,122.0,5.4,23.0,675.0,970.67,741.66
2016,8,26,15,15,798.5,118.5,5.4,22.5,631.5,937.91,722.09
2016,8,26,15,30,782.0,115.0,5.4,22.0,588.0,902.22,700.29
2016,8,26,15,45,761.5,110.5,5.4,21.5,540.5,859.03,672.81
2016,8,26,16,0,741.0,106.0,5.4,21.0,493.0,819.48,647.6
2016,8,26,16,15,712.0,101.0,5.3,20.5,442.5,764.55,610.01
2016,8,26,16,30,683.0,96.0,5.2,20.0,392.0,708.79,571.07
2016,8,26,16,45,645.5,89.0,5.15,19.5,340.0,643.54,524.01
2016,8,26,17,0,608.0,82.0,5.1,19.0,288.0,579.04,476.07
2016,8,26,17,15,553.0,74.0,4.85,18.0,236.5,502.43,415.78
2016,8,26,17,30,498.0,66.0,4.6,17.0,185.0,429.15,355.64
2016,8,26,17,45,418.0,54.5,4.45,16.5,137.5,341.31,280.65
2016,8,26,18,0,338.0,43.0,4.3,16.0,90.0,260.93,209.39
2016,8,26,18,15,219.5,28.0,4.1,15.5,53.5,165.41,117.02
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,53.79,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,12.5,2.3,11.5,19.0,10.67,0.0
2016,8,27,6,0,172.0,25.0,2.6,12.0,38.0,19.43,8.07
2016,8,27,6,15,270.5,40.5,2.75,12.5,79.5,31.22,21.49
2016,8,27,6,30,369.0,56.0,2.9,13.0,121.0,42.82,32.39
2016,8,27,6,45,440.0,67.5,3.1,13.5,170.0,53.36,42.11
2016,8,27,7,0,511.0,79.0,3.3,14.0,219.0,61.29,49.25
2016,8,27,7,15,473.5,97.5,3.25,14.5,249.0,71.1,57.84
2016,8,27,7,30,436.0,116.0,3.2,15.0,279.0,82.17,67.33
2016,8,27,7,45,560.0,111.5,3.2,15.5,352.5,80.11,65.17
2016,8,27,8,0,684.0,107.0,3.2,16.0,426.0,76.14,61.35
2016,8,27,8,15,710.5,112.5,3.2,16.5,475.5,105.57,66.1
2016,8,27,8,30,737.0,118.0,3.2,17.0,525.0,163.33,98.46
2016,8,27,8,45,759.5,121.0,3.25,17.5,571.5,221.82,142.96
2016,8,27,9,0,782.0,124.0,3.3,18.0,618.0,287.46,198.14
2016,8,27,9,15,797.5,127.0,3.35,18.5,659.5,347.61,250.63
2016,8,27,9,30,813.0,130.0,3.4,19.0,701.0,408.77,303.54
2016,8,27,9,45,831.5,129.0,3.45,19.5,738.0,468.67,354.27
2016,8,27,10,0,850.0,128.0,3.5,20.0,775.0,529.25,404.03
2016,8,27,10,15,858.0,129.5,3.55,20.5,804.0,586.61,449.84
2016,8,27,10,30,866.0,131.0,3.6,21.0,833.0,640.18,491.45
2016,8,27,10,45,868.5,134.0,3.7,21.5,854.0,691.6,530.31
2016,8,27,11,0,871.0,137.0,3.8,22.0,875.0,740.97,566.62
2016,8,27,11,15,874.5,138.0,3.9,22.5,889.5,787.16,599.83
2016,8,27,11,30,878.0,139.0,4.0,23.0,904.0,830.96,629.2
2016,8,27,11,45,878.0,140.0,4.1,23.5,909.5,869.3,654.43
2016,8,27,12,0,878.0,141.0,4.2,24.0,915.0,904.63,677.47
2016,8,27,12,15,877.0,141.0,4.3,24.0,913.0,935.02,698.41
2016,8,27,12,30,876.0,141.0,4.4,24.0,911.0,962.04,717.13
2016,8,27,12,45,872.5,141.0,4.55,24.0,901.0,983.21,732.39
2016,8,27,13,0,869.0,141.0,4.7,24.0,891.0,1000.7,745.67
2016,8,27,13,15,864.0,140.0,4.75,24.0,873.0,1011.99,754.1
2016,8,27,13,30,859.0,139.0,4.8,24.0,855.0,1033.44,769.55
2016,8,27,13,45,850.5,138.0,4.9,24.0,829.5,1033.62,771.24
2016,8,27,14,0,842.0,137.0,5.0,24.0,804.0,1029.83,770.53
2016,8,27,14,15,832.5,134.5,5.05,23.5,772.5,1019.47,766.65
2016,8,27,14,30,823.0,132.0,5.1,23.0,741.0,1005.3,760.29
2016,8,27,14,45,810.5,129.0,5.15,22.5,703.0,983.89,749.02
2016,8,27,15,0,798.0,126.0,5.2,22.0,665.0,959.04,735.34
2016,8,27,15,15,781.5,122.5,5.2,21.5,621.5,926.47,715.82
2016,8,27,15,30,765.0,119.0,5.2,21.0,578.0,897.23,698.53
2016,8,27,15,45,746.5,113.5,5.2,20.5,531.5,855.04,671.68
2016,8,27,16,0,728.0,108.0,5.2,20.0,485.0,810.7,642.87
2016,8,27,16,15,698.5,102.5,5.15,19.5,434.5,755.04,604.83
2016,8,27,16,30,669.0,97.0,5.1,19.0,384.0,698.65,565.39
2016,8,27,16,45,636.0,89.0,5.05,18.5,333.0,636.2,520.19
2016,8,27,17,0,603.0,81.0,5.0,18.0,282.0,574.18,473.9
2016,8,27,17,15,547.5,73.0,4.85,17.0,231.0,497.42,413.33
2016,8,27,17,30,492.0,65.0,4.7,16.0,180.0,424.05,352.85
2016,8,27,17,45,418.0,53.0,4.6,15.0,133.5,339.56,280.67
2016,8,27,18,0,344.0,41.0,4.5,14.0,87.0,262.07,211.38
2016,8,27,18,15,222.0,26.5,4.35,13.5,51.0,164.69,112.95
2016,8,27,18,30,100.0,12.0,4.2,13.0,15.0,52.44,0.0
2016,8,27,18,45,50.0,6.0,4.05,13.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,12.0,1.65,10.0,19.5,10.24,0.0
2016,8,28,6,0,224.0,24.0,1.8,11.0,39.0,19.83,7.76
2016,8,28,6,15,331.5,36.5,1.9,11.5,82.0,29.82,20.32
2016,8,28,6,30,439.0,49.0,2.0,12.0,125.0,39.56,29.63
2016,8,28,6,45,510.0,58.5,2.1,12.5,175.5,46.38,36.04
2016,8,28,7,0,581.0,68.0,2.2,13.0,226.0,53.04,42.08
2016,8,28,7,15,628.5,74.5,2.1,13.5,279.0,57.01,45.53
2016,8,28,7,30,676.0,81.0,2.0,14.0,332.0,60.9,48.79
2016,8,28,7,45,712.0,85.5,1.95,14.5,384.5,63.14,50.5
2016,8,28,8,0,748.0,90.0,1.9,15.0,437.0,71.39,57.45
2016,8,28,8,15,772.5,94.5,1.9,15.5,487.5,103.05,62.39
2016,8,28,8,30,797.0,99.0,1.9,16.0,538.0,163.12,95.9
2016,8,28,8,45,818.0,101.5,1.9,17.0,585.0,223.94,142.06
2016,8,28,9,0,839.0,104.0,1.9,18.0,632.0,286.93,194.91
2016,8,28,9,15,852.5,106.5,1.95,18.5,673.5,349.48,249.35
2016,8,28,9,30,866.0,109.0,2.0,19.0,715.0,412.68,303.68
2016,8,28,9,45,888.0,105.5,2.1,20.0,754.0,476.68,356.54
2016,8,28,10,0,910.0,102.0,2.2,21.0,793.0,538.83,406.29
2016,8,28,10,15,917.5,103.0,2.35,21.5,822.5,597.31,452.64
2016,8,28,10,30,925.0,104.0,2.5,22.0,852.0,654.51,496.58
2016,8,28,10,45,927.5,106.5,2.65,23.0,873.0,708.23,535.66
2016,8,28,11,0,930.0,109.0,2.8,24.0,894.0,759.72,571.92
2016,8,28,11,15,933.0,109.5,2.9,24.0,908.5,807.36,605.61
2016,8,28,11,30,936.0,110.0,3.0,24.0,923.0,852.37,636.23
2016,8,28,11,45,936.5,111.0,3.2,24.5,929.0,892.94,663.06
2016,8,28,12,0,937.0,112.0,3.4,25.0,935.0,930.34,687.65
2016,8,28,12,15,936.5,112.0,3.55,25.0,933.5,962.54,709.77
2016,8,28,12,30,936.0,112.0,3.7,25.0,932.0,991.18,729.61
2016,8,28,12,45,949.5,102.5,3.85,25.5,926.5,1019.84,748.08
2016,8,28,13,0,963.0,93.0,4.0,26.0,921.0,1044.77,764.13
2016,8,28,13,15,959.5,92.5,4.1,26.0,903.0,1058.67,774.24
2016,8,28,13,30,956.0,92.0,4.2,26.0,885.0,1068.42,781.87
2016,8,28,13,45,949.5,91.5,4.3,26.0,860.0,1070.95,784.98
2016,8,28,14,0,943.0,91.0,4.4,26.0,835.0,1069.29,785.54
2016,8,28,14,15,935.5,89.5,4.45,25.5,802.5,1061.34,783.37
2016,8,28,14,30,928.0,88.0,4.5,25.0,770.0,1049.33,778.67
2016,8,28,14,45,917.0,86.5,4.55,25.0,731.5,1029.86,767.58
2016,8,28,15,0,906.0,85.0,4.6,25.0,693.0,1006.66,754.29
2016,8,28,15,15,892.5,83.0,4.6,24.5,649.0,976.91,737.62
2016,8,28,15,30,879.0,81.0,4.6,24.0,605.0,943.94,718.62
2016,8,28,15,45,860.0,78.5,4.6,23.5,556.5,902.3,693.36
2016,8,28,16,0,841.0,76.0,4.6,23.0,508.0,867.61,672.67
2016,8,28,16,15,816.0,72.5,4.55,22.0,456.5,814.53,639.24
2016,8,28,16,30,791.0,69.0,4.5,21.0,405.0,760.07,603.93
2016,8,28,16,45,755.5,65.0,4.5,20.5,351.5,695.74,559.13
2016,8,28,17,0,720.0,61.0,4.5,20.0,298.0,631.67,512.93
2016,8,28,17,15,668.0,55.5,4.35,19.0,244.5,555.04,455.32
2016,8,28,17,30,616.0,50.0,4.2,18.0,191.0,485.87,399.13
2016,8,28,17,45,531.5,42.0,4.1,17.0,141.0,393.9,321.67
2016,8,28,18,0,447.0,34.0,4.0,16.0,91.0,309.92,246.87
2016,8,28,18,15,302.0,22.5,3.9,15.0,53.0,197.11,127.53
2016,8,28,18,30,157.0,11.0,3.8,14.0,15.0,75.52,0.0
2016,8,28,18,45,78.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,11.5,2.8,10.5,20.0,9.82,0.0
2016,8,29,6,0,257.0,23.0,3.1,11.0,40.0,19.07,6.46
2016,8,29,6,15,371.5,33.5,3.2,11.5,83.5,27.4,18.14
2016,8,29,6,30,486.0,44.0,3.3,12.0,127.0,35.62,26.08
2016,8,29,6,45,554.0,51.5,3.45,12.5,177.0,41.01,31.21
2016,8,29,7,0,622.0,59.0,3.6,13.0,227.0,46.34,36.07
2016,8,29,7,15,667.5,64.5,3.6,13.5,280.0,49.88,39.16
2016,8,29,7,30,713.0,70.0,3.6,14.0,333.0,58.11,46.32
2016,8,29,7,45,745.0,74.0,3.6,14.5,385.0,60.49,48.18
2016,8,29,8,0,777.0,78.0,3.6,15.0,437.0,62.83,49.96
2016,8,29,8,15,800.0,81.5,3.6,15.5,486.5,95.78,55.32
2016,8,29,8,30,823.0,85.0,3.6,16.0,536.0,156.65,89.65
2016,8,29,8,45,842.0,87.0,3.6,16.5,582.5,218.31,137.45
2016,8,29,9,0,861.0,89.0,3.6,17.0,629.0,286.76,196.07
2016,8,29,9,15,873.5,91.0,3.6,17.5,670.0,348.92,251.3
2016,8,29,9,30,886.0,93.0,3.6,18.0,711.0,411.45,306.31
2016,8,29,9,45,905.5,90.0,3.65,19.0,749.0,473.01,358.5
2016,8,29,10,0,925.0,87.0,3.7,20.0,787.0,535.03,409.26
2016,8,29,10,15,932.0,88.0,3.7,20.5,816.0,593.86,456.5
2016,8,29,10,30,939.0,89.0,3.7,21.0,845.0,651.32,501.08
2016,8,29,10,45,944.0,89.5,3.75,22.0,867.0,705.4,540.87
2016,8,29,11,0,949.0,90.0,3.8,23.0,889.0,757.4,577.81
2016,8,29,11,15,952.0,90.5,3.85,23.0,903.0,805.59,611.57
2016,8,29,11,30,955.0,91.0,3.9,23.0,917.0,851.08,642.79
2016,8,29,11,45,956.5,91.5,4.0,23.5,923.5,892.43,669.91
2016,8,29,12,0,958.0,92.0,4.1,24.0,930.0,930.57,694.67
2016,8,29,12,15,957.5,91.5,4.2,24.0,928.5,962.55,716.55
2016,8,29,12,30,957.0,91.0,4.3,24.0,927.0,990.85,736.03
2016,8,29,12,45,944.5,97.5,4.4,24.5,914.5,1011.21,748.82
2016,8,29,13,0,932.0,104.0,4.5,25.0,902.0,1027.35,758.93
2016,8,29,13,15,928.0,103.0,4.6,24.5,884.5,1039.85,769.96
2016,8,29,13,30,924.0,102.0,4.7,24.0,867.0,1048.27,778.68
2016,8,29,13,45,919.5,100.5,4.8,24.0,842.0,1051.57,782.6
2016,8,29,14,0,915.0,99.0,4.9,24.0,817.0,1050.78,783.99
2016,8,29,14,15,907.0,97.5,4.95,23.5,785.5,1042.4,781.56
2016,8,29,14,30,899.0,96.0,5.0,23.0,754.0,1030.07,776.62
2016,8,29,14,45,891.0,93.0,5.1,23.0,716.0,1012.15,766.83
2016,8,29,15,0,883.0,90.0,5.2,23.0,678.0,990.49,754.5
2016,8,29,15,15,869.0,87.5,5.2,22.5,635.0,960.04,736.8
2016,8,29,15,30,855.0,85.0,5.2,22.0,592.0,926.47,716.79
2016,8,29,15,45,840.0,81.0,5.2,21.5,544.5,897.14,699.62
2016,8,29,16,0,825.0,77.0,5.2,21.0,497.0,854.8,672.78
2016,8,29,16,15,799.5,73.5,5.1,20.5,446.0,801.74,637.05
2016,8,29,16,30,774.0,70.0,5.0,20.0,395.0,747.37,599.63
2016,8,29,16,45,741.5,65.0,4.95,19.5,342.5,684.73,555.1
2016,8,29,17,0,709.0,60.0,4.9,19.0,290.0,622.18,509.15
2016,8,29,17,15,655.5,54.5,4.7,18.0,237.5,544.98,450.17
2016,8,29,17,30,602.0,49.0,4.5,17.0,185.0,475.48,392.85
2016,8,29,17,45,517.0,41.5,4.35,16.5,136.0,384.64,314.74
2016,8,29,18,0,432.0,34.0,4.2,16.0,87.0,301.79,239.52
2016,8,29,18,15,216.0,23.5,4.1,15.5,50.0,154.93,90.92
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,71.5,11.0,3.5,12.5,15.5,9.39,0.0
2016,8,30,6,0,143.0,22.0,3.6,13.0,31.0,17.1,4.27
2016,8,30,6,15,203.5,38.5,3.55,13.5,65.0,29.54,19.72
2016,8,30,6,30,264.0,55.0,3.5,14.0,99.0,41.63,31.11
2016,8,30,6,45,298.5,72.0,3.5,14.5,138.5,53.57,42.06
2016,8,30,7,0,333.0,89.0,3.5,15.0,178.0,65.07,52.37
2016,8,30,7,15,354.5,106.0,3.45,15.5,219.0,75.99,61.93
2016,8,30,7,30,376.0,123.0,3.4,16.0,260.0,86.43,70.84
2016,8,30,7,45,598.0,94.0,3.35,16.5,350.5,68.03,54.38
2016,8,30,8,0,820.0,65.0,3.3,17.0,441.0,61.12,48.06
2016,8,30,8,15,609.0,134.5,3.3,18.0,431.5,119.26,78.39
2016,8,30,8,30,398.0,204.0,3.3,19.0,422.0,185.92,129.83
2016,8,30,8,45,647.5,139.0,3.3,20.0,528.0,218.33,143.77
2016,8,30,9,0,897.0,74.0,3.3,21.0,634.0,285.21,190.68
2016,8,30,9,15,909.0,75.5,3.35,21.5,675.5,348.85,246.59
2016,8,30,9,30,921.0,77.0,3.4,22.0,717.0,412.75,302.13
2016,8,30,9,45,930.0,78.5,3.45,22.5,752.5,475.35,355.24
2016,8,30,10,0,939.0,80.0,3.5,23.0,788.0,537.32,406.08
2016,8,30,10,15,945.5,81.0,3.55,23.5,817.0,596.57,453.16
2016,8,30,10,30,952.0,82.0,3.6,24.0,846.0,654.37,497.54
2016,8,30,10,45,957.0,82.5,3.7,25.0,868.0,709.02,537.36
2016,8,30,11,0,962.0,83.0,3.8,26.0,890.0,761.54,574.36
2016,8,30,11,15,965.0,83.5,3.85,26.0,904.0,810.21,607.72
2016,8,30,11,30,968.0,84.0,3.9,26.0,918.0,856.12,638.82
2016,8,30,11,45,970.0,83.0,3.95,26.5,924.5,896.77,664.85
2016,8,30,12,0,972.0,82.0,4.0,27.0,931.0,934.15,688.48
2016,8,30,12,15,971.5,82.0,4.1,27.0,929.0,966.85,710.56
2016,8,30,12,30,971.0,82.0,4.2,27.0,927.0,995.84,730.23
2016,8,30,12,45,967.5,83.0,4.3,27.5,916.5,1019.19,744.8
2016,8,30,13,0,964.0,84.0,4.4,28.0,906.0,1038.52,756.8
2016,8,30,13,15,960.0,83.5,4.5,27.5,888.0,1051.62,767.9
2016,8,30,13,30,956.0,83.0,4.6,27.0,870.0,1060.54,776.46
2016,8,30,13,45,951.5,81.5,4.7,27.0,845.0,1063.63,780.25
2016,8,30,14,0,947.0,80.0,4.8,27.0,820.0,1062.5,781.46
2016,8,30,14,15,939.5,79.0,4.85,26.5,788.0,1054.75,779.59
2016,8,30,14,30,932.0,78.0,4.9,26.0,756.0,1042.93,775.18
2016,8,30,14,45,922.0,76.0,4.95,26.0,717.5,1023.45,764.16
2016,8,30,15,0,912.0,74.0,5.0,26.0,679.0,1000.2,750.68
2016,8,30,15,15,899.0,72.5,5.05,25.5,635.5,971.07,734.68
2016,8,30,15,30,886.0,71.0,5.1,25.0,592.0,938.71,716.3
2016,8,30,15,45,868.5,68.0,5.15,24.5,544.0,897.28,691.27
2016,8,30,16,0,851.0,65.0,5.2,24.0,496.0,853.36,664.02
2016,8,30,16,15,827.0,62.5,5.15,23.0,444.5,802.35,631.74
2016,8,30,16,30,803.0,60.0,5.1,22.0,393.0,750.03,597.57
2016,8,30,16,45,769.5,56.0,5.1,21.5,340.5,694.86,559.19
2016,8,30,17,0,736.0,52.0,5.1,21.0,288.0,631.75,513.26
2016,8,30,17,15,684.5,47.5,5.0,20.0,235.0,556.16,456.17
2016,8,30,17,30,633.0,43.0,4.9,19.0,182.0,483.37,397.08
2016,8,30,17,45,547.5,36.5,4.8,18.0,133.0,391.44,318.79
2016,8,30,18,0,462.0,30.0,4.7,17.0,84.0,306.92,242.0
2016,8,30,18,15,231.0,15.0,4.6,16.5,42.0,149.49,75.88
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
