Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,3.7,11.5,20.0,8.11,0.0
2016,8,31,6,0,332.0,19.0,3.9,12.0,40.0,17.17,3.31
2016,8,31,6,15,449.5,27.0,3.95,12.5,84.5,24.15,15.11
2016,8,31,6,30,567.0,35.0,4.0,13.0,129.0,31.14,21.94
2016,8,31,6,45,633.0,40.5,4.05,13.5,180.5,35.67,26.27
2016,8,31,7,0,699.0,46.0,4.1,14.0,232.0,40.21,30.43
2016,8,31,7,15,741.0,50.0,4.1,14.5,285.5,43.31,33.15
2016,8,31,7,30,783.0,54.0,4.1,15.0,339.0,46.4,35.76
2016,8,31,7,45,812.0,57.5,4.1,16.0,391.5,55.33,43.36
2016,8,31,8,0,841.0,61.0,4.1,17.0,444.0,58.56,45.85
2016,8,31,8,15,861.5,63.5,4.1,17.5,494.5,95.15,51.99
2016,8,31,8,30,882.0,66.0,4.1,18.0,545.0,158.21,87.62
2016,8,31,8,45,897.0,68.0,4.15,18.5,591.5,222.02,137.38
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,287.0,193.63
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,351.81,251.31
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,416.83,308.56
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,480.02,362.98
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,541.97,414.59
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,601.73,463.69
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,660.07,510.3
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,714.77,552.14
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,767.24,591.24
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,816.04,625.97
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,862.08,658.45
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,903.13,685.98
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,940.83,711.03
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,973.5,733.64
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,1002.46,753.77
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,1024.16,769.42
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,1041.72,782.43
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,1054.75,793.73
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,1063.63,802.43
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,1065.8,805.16
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,1063.81,805.25
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,1055.08,800.53
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,1042.32,793.23
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,1023.06,781.58
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,1000.07,767.44
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,968.08,748.18
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,932.95,726.59
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,891.86,700.79
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,848.29,672.78
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,803.79,643.04
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,748.8,604.76
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,684.79,557.64
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,621.05,509.34
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,542.27,448.65
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,466.66,386.06
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,377.66,308.55
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,292.84,230.02
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,139.56,55.22
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,8.11,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,17.2,2.03
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,24.62,15.44
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,32.04,22.71
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,36.94,27.4
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,41.83,31.88
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,67.9,55.03
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,97.53,80.9
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,111.94,93.04
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,125.68,104.39
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,149.64,110.91
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,191.2,136.21
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,221.11,147.74
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,291.43,197.44
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,356.45,255.13
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,421.77,312.37
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,485.79,366.39
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,549.1,417.77
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,609.42,466.85
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,668.23,513.36
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,723.49,555.19
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,776.52,594.19
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,825.57,628.56
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,871.75,660.75
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,913.28,688.28
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,951.4,713.32
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,984.47,736.5
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,1013.77,757.48
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,1034.75,772.99
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,1051.49,785.85
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,1065.12,797.09
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,1074.58,805.72
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,1077.18,808.33
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,1075.55,808.31
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,1066.69,804.74
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,1053.74,798.59
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,1035.22,787.64
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,1012.9,774.2
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,901.14,699.31
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,772.6,610.11
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,830.72,656.63
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,859.08,680.48
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,814.11,650.17
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,758.59,611.74
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,689.57,562.18
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,621.32,511.44
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,541.43,449.8
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,464.75,386.03
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,369.17,302.73
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,278.34,218.18
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,132.05,30.68
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,8.54,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,16.55,0.23
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,25.37,16.08
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,34.06,24.59
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,39.47,29.72
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,44.83,34.57
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,48.78,38.05
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,57.36,45.5
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,60.11,47.69
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,62.79,49.77
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,98.99,56.59
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,158.93,91.46
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,220.47,139.2
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,283.46,192.54
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,349.09,249.27
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,410.66,302.13
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,471.51,352.43
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,533.32,401.73
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,569.93,430.45
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,583.03,439.59
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,666.86,502.99
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,752.18,566.67
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,800.04,598.16
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,845.23,627.57
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,884.99,653.43
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,921.5,677.03
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,953.67,698.7
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,982.26,718.08
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,999.31,730.39
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,1011.99,740.06
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,1024.36,749.34
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,1032.78,756.18
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,1034.58,759.21
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,1032.36,759.79
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,1022.73,757.09
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,1009.27,751.95
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,989.37,741.04
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,965.91,727.94
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,944.95,717.83
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,909.54,697.49
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,867.25,672.25
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,822.66,644.72
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,767.06,608.75
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,710.55,570.97
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,649.57,527.66
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,585.2,479.91
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,504.31,416.58
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,427.56,352.56
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,330.95,269.43
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,244.07,188.29
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,115.37,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,8.54,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,16.57,0.0
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,26.23,16.69
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,35.71,26.0
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,42.64,32.58
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,49.42,38.8
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,53.54,42.45
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,57.6,45.9
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,61.67,49.27
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,65.56,52.41
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,108.24,64.81
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,167.44,99.86
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,228.37,147.87
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,290.93,201.8
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,352.59,256.24
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,415.04,310.66
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,478.02,364.0
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,540.74,415.75
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,598.95,462.78
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,655.79,507.31
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,709.35,548.31
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,760.81,586.72
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,807.97,620.73
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,852.39,652.74
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,891.79,681.22
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,927.92,707.45
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,959.66,730.37
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,987.79,750.89
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,1005.97,764.67
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,1019.94,775.73
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,1031.35,786.05
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,1038.75,793.79
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,1041.51,797.32
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,1040.25,798.22
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,1031.02,794.27
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,1017.94,787.78
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,937.41,731.79
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,834.72,659.0
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,837.97,664.42
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,834.36,664.44
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,840.67,672.23
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,835.37,671.48
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,779.56,632.7
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,722.76,592.44
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,657.8,544.57
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,590.07,492.75
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,507.55,425.88
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,429.26,358.62
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,321.61,264.4
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,225.36,173.05
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,105.79,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,8.11,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,14.75,0.0
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,28.11,18.26
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,41.24,30.99
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,50.67,39.89
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,59.91,48.36
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,68.61,56.09
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,74.28,60.93
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,76.64,62.72
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,79.01,64.45
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,115.42,72.24
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,173.13,107.02
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,231.17,151.97
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,296.95,207.22
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,358.12,260.28
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,420.34,313.44
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,481.03,363.18
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,545.72,414.48
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,604.82,462.1
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,662.61,507.47
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,716.4,547.81
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,768.07,585.6
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,815.87,618.51
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,860.95,648.91
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,900.52,675.36
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,936.79,699.5
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,969.12,721.62
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,997.85,741.4
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,1021.66,756.55
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,1041.59,769.22
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,1053.73,778.02
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,1061.73,784.32
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,1063.1,786.83
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,1060.33,786.82
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,1050.83,782.16
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,1037.35,775.03
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,1016.51,763.08
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,992.08,748.79
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,960.12,730.48
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,935.59,717.22
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,890.97,688.56
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,844.07,657.95
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,787.92,622.61
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,730.78,585.37
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,661.07,535.99
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,597.11,488.92
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,514.18,424.75
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,435.57,359.22
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,332.66,270.34
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,240.64,180.3
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,89.75,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,7.68,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,14.9,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,24.64,15.19
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,34.2,24.73
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,39.62,30.0
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,45.02,35.01
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,48.98,38.47
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,57.62,45.94
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,60.05,47.76
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,62.47,49.52
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,102.71,57.93
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,164.24,94.72
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,226.46,143.31
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,295.04,201.25
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,358.09,256.23
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,421.67,310.81
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,483.66,362.1
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,545.79,411.61
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,604.95,457.97
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,662.75,501.78
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,717.29,540.87
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,769.71,577.2
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,818.18,608.96
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,863.94,638.53
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,904.69,664.51
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,942.15,688.17
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,974.3,709.66
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,1002.75,728.83
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,1020.4,740.02
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,1033.67,748.54
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,1045.64,759.38
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,1053.56,767.77
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,1053.35,769.54
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,1049.09,768.84
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,1038.15,765.09
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,1023.32,758.88
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,1000.73,746.33
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,986.36,739.48
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,951.53,719.23
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,913.76,696.85
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,868.42,669.47
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,820.94,639.91
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,763.94,601.75
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,711.24,565.8
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,643.35,517.33
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,576.49,467.75
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,492.42,402.74
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,412.9,337.15
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,313.47,251.6
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,224.4,162.06
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,82.63,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,6.83,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,13.17,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,22.55,13.22
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,31.79,22.47
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,36.92,27.4
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,42.06,32.08
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,49.82,38.91
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,53.81,42.21
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,56.4,44.18
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,58.95,46.06
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,100.48,54.73
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,162.37,91.42
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,230.77,144.43
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,294.72,198.01
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,357.96,252.07
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,421.59,305.45
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,484.14,356.55
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,545.72,405.04
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,604.17,449.79
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,661.28,492.03
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,715.03,529.51
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,766.72,564.29
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,815.1,595.98
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,860.82,625.43
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,900.61,649.89
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,937.14,672.09
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,968.89,693.42
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,997.0,712.53
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,1017.23,725.28
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,1033.39,735.6
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,1045.76,745.13
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,1054.06,752.26
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,1054.65,754.67
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,1051.14,754.64
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,1040.49,750.96
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,1025.92,744.9
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,1004.06,733.02
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,978.68,718.85
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,956.56,707.35
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,920.0,686.07
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,874.39,658.4
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,826.65,628.8
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,769.23,591.43
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,710.96,552.47
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,645.56,506.95
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,576.79,457.09
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,492.46,393.67
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,412.8,329.47
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,310.72,244.02
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,217.27,148.68
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,80.45,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,6.4,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,12.31,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,22.58,12.83
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,32.64,22.76
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,38.52,28.29
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,44.34,33.52
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,48.34,37.02
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,56.94,44.41
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,60.16,46.9
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,63.31,49.25
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,105.58,58.34
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,167.01,94.9
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,229.6,143.23
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,293.9,196.94
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,360.75,253.7
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,423.8,306.6
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,485.3,356.1
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,546.34,403.18
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,604.7,446.99
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,661.69,488.02
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,715.62,524.58
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,767.53,558.3
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,814.82,588.03
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,859.41,615.25
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,899.78,638.57
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,936.98,659.56
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,968.56,678.81
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,996.51,695.84
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,1010.49,702.95
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,1019.87,707.49
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,1030.41,715.04
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,1036.99,720.31
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,1036.53,722.16
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,1045.4,729.9
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,1033.37,725.45
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,1017.49,718.78
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,992.79,706.51
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,964.65,691.93
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,928.75,673.47
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,890.03,652.72
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,846.87,628.41
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,796.44,598.39
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,736.25,561.21
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,675.77,522.39
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,601.39,470.64
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,528.98,417.97
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,441.01,350.96
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,358.27,284.49
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,254.73,197.76
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,161.23,102.26
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,56.37,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,6.4,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,12.8,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,23.65,13.58
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,35.46,25.36
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,45.57,34.79
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,53.45,42.0
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,58.89,46.84
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,64.21,51.38
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,67.34,53.78
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,70.39,56.03
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,111.43,66.0
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,170.01,102.23
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,234.42,153.08
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,295.56,205.22
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,356.37,258.23
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,418.12,311.28
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,478.74,361.44
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,539.16,409.62
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,596.68,455.76
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,653.19,499.93
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,706.07,539.38
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,751.33,572.56
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,797.13,605.59
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,840.47,635.45
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,878.95,660.73
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,914.47,683.85
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,944.63,704.63
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,971.38,723.39
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,990.78,735.92
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,1019.58,754.85
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,1029.61,763.93
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,1035.64,770.66
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,1035.59,772.37
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,1031.54,771.58
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,1018.94,765.9
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,1002.54,757.77
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,979.33,743.54
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,952.69,727.0
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,916.5,705.16
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,883.84,685.64
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,837.2,655.72
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,788.76,623.95
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,728.22,581.92
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,667.42,538.63
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,596.07,485.92
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,526.38,432.33
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,438.96,361.4
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,356.82,291.73
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,257.64,205.01
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,162.85,97.48
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,58.27,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,11.95,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,23.01,12.96
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,34.3,24.53
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,40.86,30.88
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,47.36,36.91
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,51.56,40.68
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,55.7,44.25
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,58.17,46.13
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,66.14,52.78
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,109.59,63.08
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,169.85,100.52
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,230.67,148.57
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,293.64,202.21
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,356.62,257.12
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,422.48,313.23
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,483.83,363.64
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,544.98,411.88
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,602.7,456.56
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,659.16,498.7
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,712.87,536.75
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,764.74,572.24
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,811.96,602.89
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,856.53,631.23
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,897.28,655.45
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,934.96,677.38
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,966.26,696.79
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,993.93,713.9
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,1009.34,723.23
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,1020.38,729.99
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,1031.22,738.68
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,1038.08,744.96
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,1038.82,747.9
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,1035.56,748.39
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,1023.83,744.64
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,1020.79,746.69
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,998.12,735.82
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,971.91,722.6
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,936.07,702.4
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,897.38,679.97
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,850.21,651.38
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,801.06,621.01
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,746.24,586.39
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,686.09,546.38
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,612.66,494.52
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,541.1,441.46
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,452.14,370.79
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,368.72,300.65
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,261.9,207.0
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,158.36,81.68
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,57.28,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,5,45,37.5,6.5,2.95,10.5,8.0,0.0,0.0
2016,9,10,6,0,75.0,13.0,3.1,11.0,16.0,11.1,0.0
2016,9,10,6,15,197.5,28.5,3.2,11.5,52.0,22.12,11.95
2016,9,10,6,30,320.0,44.0,3.3,12.0,88.0,33.96,24.17
2016,9,10,6,45,403.0,55.5,3.45,12.5,135.5,44.43,34.02
2016,9,10,7,0,486.0,67.0,3.6,13.0,183.0,52.75,41.7
2016,9,10,7,15,542.5,75.0,3.55,13.5,234.0,57.82,46.26
2016,9,10,7,30,599.0,83.0,3.5,14.0,285.0,62.8,50.56
2016,9,10,7,45,638.0,89.5,3.45,15.0,335.5,66.35,53.36
2016,9,10,8,0,677.0,96.0,3.4,16.0,386.0,69.79,55.99
2016,9,10,8,15,705.5,100.5,3.4,16.5,435.0,112.23,66.74
