Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,30,734.0,105.0,3.4,17.0,484.0,170.12,103.35
2016,9,10,8,45,755.0,109.0,3.4,18.0,529.5,229.61,150.65
2016,9,10,9,0,776.0,113.0,3.4,19.0,575.0,295.33,206.47
2016,9,10,9,15,792.5,116.0,3.45,19.5,616.0,356.02,259.5
2016,9,10,9,30,809.0,119.0,3.5,20.0,657.0,417.77,312.66
2016,9,10,9,45,820.5,121.5,3.55,21.0,691.5,477.65,362.38
2016,9,10,10,0,832.0,124.0,3.6,22.0,726.0,537.41,410.19
2016,9,10,10,15,770.0,162.5,3.7,22.5,736.5,586.71,448.93
2016,9,10,10,30,708.0,201.0,3.8,23.0,747.0,629.18,480.84
2016,9,10,10,45,785.0,166.0,3.9,23.5,786.0,689.75,526.74
2016,9,10,11,0,862.0,131.0,4.0,24.0,825.0,755.5,575.43
2016,9,10,11,15,865.5,131.5,4.1,24.0,838.0,794.6,603.83
2016,9,10,11,30,869.0,132.0,4.2,24.0,851.0,837.18,633.43
2016,9,10,11,45,870.5,132.5,4.35,24.5,856.5,875.42,658.8
2016,9,10,12,0,872.0,133.0,4.5,25.0,862.0,910.68,681.99
2016,9,10,12,15,871.5,132.5,4.6,25.0,859.0,940.01,702.52
2016,9,10,12,30,871.0,132.0,4.7,25.0,856.0,965.93,720.84
2016,9,10,12,45,864.5,133.5,4.8,25.5,844.5,984.53,732.88
2016,9,10,13,0,858.0,135.0,4.9,26.0,833.0,1012.56,751.37
2016,9,10,13,15,853.0,134.0,4.95,26.0,814.0,1022.82,759.09
2016,9,10,13,30,848.0,133.0,5.0,26.0,795.0,1029.13,764.44
2016,9,10,13,45,841.0,130.5,5.1,26.0,769.0,1027.76,765.25
2016,9,10,14,0,834.0,128.0,5.2,26.0,743.0,1022.43,763.58
2016,9,10,14,15,823.0,126.0,5.2,25.5,710.0,1009.7,757.81
2016,9,10,14,30,812.0,124.0,5.2,25.0,677.0,993.22,749.63
2016,9,10,14,45,799.0,120.0,5.25,25.0,638.5,968.86,734.95
2016,9,10,15,0,786.0,116.0,5.3,25.0,600.0,941.12,717.95
2016,9,10,15,15,766.0,112.5,5.3,24.5,556.0,903.98,695.36
2016,9,10,15,30,746.0,109.0,5.3,24.0,512.0,870.73,675.32
2016,9,10,15,45,721.5,104.0,5.3,23.5,464.0,822.93,644.42
2016,9,10,16,0,697.0,99.0,5.3,23.0,416.0,773.48,611.74
2016,9,10,16,15,661.0,93.0,5.2,22.0,365.0,711.68,569.69
2016,9,10,16,30,625.0,87.0,5.1,21.0,314.0,649.83,526.28
2016,9,10,16,45,576.0,79.5,5.05,20.0,263.0,576.53,472.39
2016,9,10,17,0,527.0,72.0,5.0,19.0,212.0,505.2,417.32
2016,9,10,17,15,452.5,61.5,4.85,18.0,163.0,415.77,343.84
2016,9,10,17,30,378.0,51.0,4.7,17.0,114.0,332.06,272.01
2016,9,10,17,45,266.5,36.5,4.55,16.5,73.0,229.37,180.57
2016,9,10,18,0,155.0,22.0,4.4,16.0,32.0,129.09,50.48
2016,9,10,18,15,77.5,11.0,4.3,15.0,16.0,45.41,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,11.0,3.8,11.0,13.0,9.39,0.0
2016,9,11,6,15,147.0,29.5,3.95,11.5,47.0,22.76,12.11
2016,9,11,6,30,247.0,48.0,4.1,12.0,81.0,36.68,26.48
2016,9,11,6,45,327.5,62.0,4.25,12.5,126.5,46.91,36.18
2016,9,11,7,0,408.0,76.0,4.4,13.0,172.0,56.92,45.41
2016,9,11,7,15,464.5,86.5,4.3,13.5,221.5,64.08,51.84
2016,9,11,7,30,521.0,97.0,4.2,14.0,271.0,73.18,59.79
2016,9,11,7,45,564.0,104.5,4.15,14.5,321.0,77.01,62.9
2016,9,11,8,0,607.0,112.0,4.1,15.0,371.0,80.74,65.85
2016,9,11,8,15,529.5,144.5,4.05,15.5,390.0,132.36,88.92
2016,9,11,8,30,452.0,177.0,4.0,16.0,409.0,185.14,128.33
2016,9,11,8,45,515.0,174.0,3.95,16.5,461.0,230.99,162.8
2016,9,11,9,0,578.0,171.0,3.9,17.0,513.0,286.21,207.82
2016,9,11,9,15,666.0,155.0,3.9,17.5,575.0,344.17,255.78
2016,9,11,9,30,754.0,139.0,3.9,18.0,637.0,411.72,311.87
2016,9,11,9,45,785.5,132.5,3.9,19.0,676.0,472.72,362.39
2016,9,11,10,0,817.0,126.0,3.9,20.0,715.0,532.95,410.87
2016,9,11,10,15,826.0,128.0,3.95,20.5,743.0,589.66,455.99
2016,9,11,10,30,835.0,130.0,4.0,21.0,771.0,645.45,499.0
2016,9,11,10,45,705.0,205.0,4.1,21.5,756.0,674.56,519.14
2016,9,11,11,0,575.0,280.0,4.2,22.0,741.0,684.81,524.48
2016,9,11,11,15,591.0,272.5,4.3,22.0,753.0,723.48,553.73
2016,9,11,11,30,607.0,265.0,4.4,22.0,765.0,763.85,583.68
2016,9,11,11,45,607.5,267.0,4.5,22.5,770.0,796.42,606.43
2016,9,11,12,0,608.0,269.0,4.6,23.0,775.0,826.66,627.33
2016,9,11,12,15,608.0,267.5,4.75,23.0,772.5,850.8,645.47
2016,9,11,12,30,608.0,266.0,4.9,23.0,770.0,872.18,661.72
2016,9,11,12,45,614.0,259.0,5.05,23.0,761.5,891.36,676.72
2016,9,11,13,0,620.0,252.0,5.2,23.0,753.0,907.64,689.79
2016,9,11,13,15,620.0,244.5,5.35,22.5,736.0,914.4,697.64
2016,9,11,13,30,620.0,237.0,5.5,22.0,719.0,917.87,703.35
2016,9,11,13,45,732.5,177.0,5.65,22.0,728.0,977.51,747.76
2016,9,11,14,0,845.0,117.0,5.8,22.0,737.0,1021.5,780.23
2016,9,11,14,15,834.5,115.0,5.85,21.5,704.0,1009.08,774.52
2016,9,11,14,30,824.0,113.0,5.9,21.0,671.0,992.91,766.57
2016,9,11,14,45,811.0,109.5,6.0,20.5,632.5,968.83,753.37
2016,9,11,15,0,798.0,106.0,6.1,20.0,594.0,941.37,737.67
2016,9,11,15,15,779.5,103.0,6.05,19.0,550.5,906.01,716.66
2016,9,11,15,30,761.0,100.0,6.0,18.0,507.0,867.93,693.35
2016,9,11,15,45,738.0,95.0,6.0,17.5,459.5,826.48,666.04
2016,9,11,16,0,715.0,90.0,6.0,17.0,412.0,777.84,632.74
2016,9,11,16,15,680.5,85.0,5.9,16.5,361.5,718.01,589.66
2016,9,11,16,30,646.0,80.0,5.8,16.0,311.0,658.03,545.32
2016,9,11,16,45,600.5,72.5,5.7,15.5,260.5,586.69,490.42
2016,9,11,17,0,555.0,65.0,5.6,15.0,210.0,517.14,434.85
2016,9,11,17,15,480.5,56.0,5.45,14.0,161.0,428.4,360.3
2016,9,11,17,30,406.0,47.0,5.3,13.0,112.0,345.37,287.26
2016,9,11,17,45,290.0,34.0,5.15,12.5,71.5,241.44,191.77
2016,9,11,18,0,174.0,21.0,5.0,12.0,31.0,136.13,30.07
2016,9,11,18,15,87.0,10.5,4.85,11.5,15.5,49.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,11.95,0.0
2016,9,12,6,15,229.0,27.5,4.65,10.5,53.5,22.76,11.75
2016,9,12,6,30,375.0,41.0,4.8,11.0,91.0,33.66,23.89
2016,9,12,6,45,467.0,50.0,4.95,11.5,140.0,40.26,30.37
2016,9,12,7,0,559.0,59.0,5.1,12.0,189.0,46.83,36.53
2016,9,12,7,15,615.5,65.0,5.05,12.5,241.5,50.69,40.05
2016,9,12,7,30,672.0,71.0,5.0,13.0,294.0,54.55,43.39
2016,9,12,7,45,712.5,75.0,4.95,13.5,346.5,56.74,45.15
2016,9,12,8,0,753.0,79.0,4.9,14.0,399.0,64.25,51.57
2016,9,12,8,15,658.5,111.0,4.85,14.5,415.0,119.16,73.98
2016,9,12,8,30,564.0,143.0,4.8,15.0,431.0,178.79,118.88
2016,9,12,8,45,707.0,117.0,4.75,15.5,511.5,228.83,154.1
2016,9,12,9,0,850.0,91.0,4.7,16.0,592.0,299.45,210.81
2016,9,12,9,15,865.0,93.0,4.7,16.5,633.5,366.26,270.41
2016,9,12,9,30,880.0,95.0,4.7,17.0,675.0,429.82,326.59
2016,9,12,9,45,789.5,139.0,4.7,17.5,679.5,481.38,372.54
2016,9,12,10,0,699.0,183.0,4.7,18.0,684.0,522.12,407.32
2016,9,12,10,15,706.0,187.5,4.7,18.0,710.5,575.08,450.56
2016,9,12,10,30,713.0,192.0,4.7,18.0,737.0,627.27,492.05
2016,9,12,10,45,717.5,196.5,4.75,18.5,757.0,676.8,529.73
2016,9,12,11,0,722.0,201.0,4.8,19.0,777.0,724.87,565.41
2016,9,12,11,15,723.0,205.0,4.85,19.0,789.5,768.11,597.95
2016,9,12,11,30,724.0,209.0,4.9,19.0,802.0,809.13,628.41
2016,9,12,11,45,725.5,209.5,5.0,19.0,807.5,844.84,655.1
2016,9,12,12,0,727.0,210.0,5.1,19.0,813.0,877.89,679.71
2016,9,12,12,15,728.5,208.5,5.15,19.0,810.5,906.15,700.01
2016,9,12,12,30,730.0,207.0,5.2,19.0,808.0,931.37,718.2
2016,9,12,12,45,727.0,205.5,5.3,19.0,797.0,949.06,731.52
2016,9,12,13,0,724.0,204.0,5.4,19.0,786.0,963.27,742.59
2016,9,12,13,15,830.0,151.0,5.45,18.5,804.5,1019.59,784.54
2016,9,12,13,30,936.0,98.0,5.5,18.0,823.0,1067.57,820.45
2016,9,12,13,45,932.5,96.0,5.6,18.0,797.5,1070.06,823.71
2016,9,12,14,0,929.0,94.0,5.7,18.0,772.0,1068.37,824.53
2016,9,12,14,15,921.5,92.5,5.7,17.5,739.0,1059.08,821.05
2016,9,12,14,30,914.0,91.0,5.7,17.0,706.0,1045.77,814.93
2016,9,12,14,45,905.5,88.0,5.7,17.0,667.5,1025.75,802.59
2016,9,12,15,0,897.0,85.0,5.7,17.0,629.0,1001.98,787.68
2016,9,12,15,15,881.0,82.5,5.65,16.5,583.5,967.99,766.6
2016,9,12,15,30,865.0,80.0,5.6,16.0,538.0,941.36,750.78
2016,9,12,15,45,844.5,76.5,5.6,15.5,488.5,895.68,720.95
2016,9,12,16,0,824.0,73.0,5.6,15.0,439.0,847.71,688.89
2016,9,12,16,15,792.0,69.0,5.5,14.0,386.0,787.36,647.3
2016,9,12,16,30,760.0,65.0,5.4,13.0,333.0,726.26,603.77
2016,9,12,16,45,710.0,60.5,5.3,12.5,279.0,650.29,545.59
2016,9,12,17,0,660.0,56.0,5.2,12.0,225.0,581.64,490.91
2016,9,12,17,15,583.0,49.0,4.95,11.5,172.5,489.09,412.94
2016,9,12,17,30,506.0,42.0,4.7,11.0,120.0,402.36,335.24
2016,9,12,17,45,353.5,31.5,4.5,10.5,75.5,275.26,217.75
2016,9,12,18,0,201.0,21.0,4.3,10.0,31.0,147.8,0.0
2016,9,12,18,15,100.5,10.5,4.25,10.0,15.5,55.5,0.0
2016,9,12,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,9,13,6,0,58.0,11.0,1.7,10.0,12.0,9.39,0.0
2016,9,13,6,15,180.5,27.5,1.9,10.5,47.5,21.34,10.23
2016,9,13,6,30,303.0,44.0,2.1,11.0,83.0,33.94,24.11
2016,9,13,6,45,386.0,57.0,2.3,11.5,130.5,43.61,33.36
2016,9,13,7,0,469.0,70.0,2.5,12.0,178.0,55.51,44.32
2016,9,13,7,15,527.0,79.0,2.5,12.5,229.0,61.27,49.53
2016,9,13,7,30,585.0,88.0,2.5,13.0,280.0,66.91,54.44
2016,9,13,7,45,627.5,94.5,2.55,13.5,331.5,70.33,57.24
2016,9,13,8,0,670.0,101.0,2.6,14.0,383.0,73.68,59.9
2016,9,13,8,15,603.5,126.0,2.6,14.5,403.0,127.83,82.57
2016,9,13,8,30,537.0,151.0,2.6,15.0,423.0,180.31,120.92
2016,9,13,8,45,656.5,134.5,2.6,15.5,498.0,233.51,159.4
2016,9,13,9,0,776.0,118.0,2.6,16.0,573.0,299.3,212.06
2016,9,13,9,15,564.0,197.5,2.65,16.5,540.5,344.4,258.49
2016,9,13,9,30,352.0,277.0,2.7,17.0,508.0,362.48,279.36
2016,9,13,9,45,419.5,268.5,2.75,17.5,558.0,416.55,322.24
2016,9,13,10,0,487.0,260.0,2.8,18.0,608.0,476.07,368.9
2016,9,13,10,15,487.0,272.0,2.8,18.0,631.5,520.5,403.95
2016,9,13,10,30,487.0,284.0,2.8,18.0,655.0,564.13,437.59
2016,9,13,10,45,495.5,289.0,2.8,18.5,675.0,606.54,468.9
2016,9,13,11,0,504.0,294.0,2.8,19.0,695.0,648.47,499.14
2016,9,13,11,15,504.0,299.5,2.7,19.5,706.0,683.65,523.36
2016,9,13,11,30,504.0,305.0,2.6,20.0,717.0,717.21,545.88
2016,9,13,11,45,508.5,305.5,2.55,20.5,723.0,748.2,566.58
2016,9,13,12,0,513.0,306.0,2.5,21.0,729.0,777.44,585.74
2016,9,13,12,15,513.5,304.0,2.4,21.0,726.0,798.71,599.96
2016,9,13,12,30,514.0,302.0,2.3,21.0,723.0,817.61,612.49
2016,9,13,12,45,513.5,297.5,2.2,21.5,713.5,830.57,619.76
2016,9,13,13,0,513.0,293.0,2.1,22.0,704.0,840.88,625.23
2016,9,13,13,15,703.0,202.5,2.0,22.0,751.5,956.7,705.6
2016,9,13,13,30,893.0,112.0,1.9,22.0,799.0,1040.2,757.85
2016,9,13,13,45,888.0,109.0,1.85,22.0,772.5,1039.93,756.96
2016,9,13,14,0,883.0,106.0,1.8,22.0,746.0,1035.62,754.65
2016,9,13,14,15,872.5,104.0,1.75,22.0,712.5,1022.89,747.15
2016,9,13,14,30,862.0,102.0,1.7,22.0,679.0,1018.6,745.32
2016,9,13,14,45,850.0,99.0,1.7,22.0,639.5,995.45,732.11
2016,9,13,15,0,838.0,96.0,1.7,22.0,600.0,968.77,716.85
2016,9,13,15,15,819.5,93.0,1.7,21.5,555.0,932.48,696.57
2016,9,13,15,30,801.0,90.0,1.7,21.0,510.0,893.37,674.19
2016,9,13,15,45,776.5,86.0,1.75,21.0,461.0,845.01,644.37
2016,9,13,16,0,752.0,82.0,1.8,21.0,412.0,794.79,612.6
2016,9,13,16,15,716.5,77.0,1.8,20.5,360.5,737.64,575.65
2016,9,13,16,30,681.0,72.0,1.8,20.0,309.0,675.52,533.76
2016,9,13,16,45,629.5,66.0,1.85,20.0,257.0,600.12,479.5
2016,9,13,17,0,578.0,60.0,1.9,20.0,205.0,526.96,424.4
2016,9,13,17,15,500.0,51.5,1.8,19.0,155.5,435.6,351.98
2016,9,13,17,30,422.0,43.0,1.7,18.0,106.0,350.37,280.3
2016,9,13,17,45,293.5,30.0,1.6,17.0,65.5,239.17,180.01
2016,9,13,18,0,165.0,17.0,1.5,16.0,25.0,124.01,0.0
2016,9,13,18,15,82.5,8.5,1.75,15.5,12.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,54.0,10.0,0.9,10.0,11.0,8.54,0.0
2016,9,14,6,15,174.5,26.5,1.1,10.5,45.5,20.58,9.12
2016,9,14,6,30,295.0,43.0,1.3,11.0,80.0,33.18,23.4
2016,9,14,6,45,381.0,55.0,1.55,12.0,126.5,44.33,33.91
2016,9,14,7,0,467.0,67.0,1.8,13.0,173.0,53.07,41.96
2016,9,14,7,15,525.0,76.0,1.75,13.5,224.0,58.93,47.25
2016,9,14,7,30,583.0,85.0,1.7,14.0,275.0,64.65,52.22
2016,9,14,7,45,625.0,91.5,1.7,15.0,326.0,68.15,54.98
2016,9,14,8,0,667.0,98.0,1.7,16.0,377.0,71.58,57.59
2016,9,14,8,15,696.5,103.5,1.6,16.5,426.0,118.54,70.9
2016,9,14,8,30,726.0,109.0,1.5,17.0,475.0,177.04,108.85
2016,9,14,8,45,750.0,112.5,1.45,17.5,521.0,236.5,156.26
2016,9,14,9,0,774.0,116.0,1.4,18.0,567.0,302.53,211.99
2016,9,14,9,15,790.5,119.0,1.4,18.5,607.5,363.25,264.18
2016,9,14,9,30,807.0,122.0,1.4,19.0,648.0,425.02,316.17
2016,9,14,9,45,852.0,109.0,1.4,20.0,690.5,486.59,365.6
2016,9,14,10,0,897.0,96.0,1.4,21.0,733.0,551.13,415.55
2016,9,14,10,15,905.0,97.5,1.4,21.5,761.5,609.66,460.07
2016,9,14,10,30,913.0,99.0,1.4,22.0,790.0,666.89,501.99
2016,9,14,10,45,920.0,99.0,1.45,22.5,811.5,720.52,540.41
2016,9,14,11,0,927.0,99.0,1.5,23.0,833.0,772.2,576.13
2016,9,14,11,15,733.0,194.0,1.6,23.0,780.0,768.11,571.29
2016,9,14,11,30,539.0,289.0,1.7,23.0,727.0,731.99,544.24
2016,9,14,11,45,540.0,290.5,1.85,23.5,732.0,761.95,565.57
2016,9,14,12,0,541.0,292.0,2.0,24.0,737.0,789.86,584.68
2016,9,14,12,15,529.5,300.5,2.15,24.0,734.5,810.96,599.87
2016,9,14,12,30,518.0,309.0,2.3,24.0,732.0,829.2,613.16
2016,9,14,12,45,720.5,206.5,2.45,24.5,786.0,945.6,695.25
2016,9,14,13,0,923.0,104.0,2.6,25.0,840.0,1033.9,752.03
2016,9,14,13,15,918.5,103.0,2.75,25.0,820.5,1044.42,760.06
2016,9,14,13,30,914.0,102.0,2.9,25.0,801.0,1050.84,766.36
2016,9,14,13,45,908.5,100.0,3.05,25.0,775.0,1051.03,768.8
2016,9,14,14,0,903.0,98.0,3.2,25.0,749.0,1047.13,768.76
2016,9,14,14,15,893.5,96.5,3.3,24.5,715.5,1035.73,765.02
2016,9,14,14,30,884.0,95.0,3.4,24.0,682.0,1020.47,758.84
2016,9,14,14,45,872.0,92.0,3.5,24.0,642.5,997.16,745.87
2016,9,14,15,0,860.0,89.0,3.6,24.0,603.0,970.33,730.54
2016,9,14,15,15,842.0,86.5,3.65,23.5,557.5,945.94,717.87
2016,9,14,15,30,824.0,84.0,3.7,23.0,512.0,907.36,695.2
2016,9,14,15,45,801.0,80.0,3.8,23.0,463.0,859.69,664.74
2016,9,14,16,0,778.0,76.0,3.9,23.0,414.0,810.04,632.23
2016,9,14,16,15,743.5,71.5,3.85,22.5,362.0,748.35,590.6
2016,9,14,16,30,709.0,67.0,3.8,22.0,310.0,686.24,547.32
2016,9,14,16,45,659.0,61.5,3.8,21.5,257.5,616.46,496.58
2016,9,14,17,0,609.0,56.0,3.8,21.0,205.0,543.9,441.22
2016,9,14,17,15,529.0,48.0,3.7,20.0,154.5,450.54,366.18
2016,9,14,17,30,449.0,40.0,3.6,19.0,104.0,363.58,291.66
2016,9,14,17,45,312.5,28.0,3.55,18.0,63.5,247.88,183.4
2016,9,14,18,0,176.0,16.0,3.5,17.0,23.0,104.14,0.0
2016,9,14,18,15,88.0,8.0,3.55,16.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,15,5,45,57.5,5.0,1.75,9.5,6.0,0.0,0.0
2016,9,15,6,0,115.0,10.0,1.9,10.0,12.0,8.54,0.0
2016,9,15,6,15,269.0,22.0,2.05,10.5,48.5,18.12,6.73
2016,9,15,6,30,423.0,34.0,2.2,11.0,85.0,27.93,18.74
2016,9,15,6,45,509.0,42.0,2.35,12.0,134.0,33.98,24.67
2016,9,15,7,0,595.0,50.0,2.5,13.0,183.0,40.0,30.27
2016,9,15,7,15,649.0,55.5,2.45,13.5,235.5,47.66,37.19
2016,9,15,7,30,703.0,61.0,2.4,14.0,288.0,51.74,40.75
2016,9,15,7,45,739.5,65.5,2.35,15.0,340.0,54.8,43.21
2016,9,15,8,0,776.0,70.0,2.3,16.0,392.0,57.82,45.54
2016,9,15,8,15,801.5,73.0,2.25,16.5,441.5,109.26,59.52
2016,9,15,8,30,827.0,76.0,2.2,17.0,491.0,171.21,99.92
2016,9,15,8,45,722.0,115.0,2.15,18.0,501.5,234.08,155.76
2016,9,15,9,0,617.0,154.0,2.1,19.0,512.0,288.08,206.0
2016,9,15,9,15,754.5,120.0,2.05,19.5,588.0,353.51,258.08
2016,9,15,9,30,892.0,86.0,2.0,20.0,664.0,430.93,320.28
2016,9,15,9,45,905.5,85.5,2.0,21.0,700.0,492.57,370.76
2016,9,15,10,0,919.0,85.0,2.0,22.0,736.0,553.95,419.04
2016,9,15,10,15,926.5,86.5,1.95,22.5,764.0,613.23,464.37
2016,9,15,10,30,934.0,88.0,1.9,23.0,792.0,671.1,506.9
2016,9,15,10,45,939.0,88.5,1.9,24.0,813.0,724.69,544.15
2016,9,15,11,0,944.0,89.0,1.9,25.0,834.0,776.09,577.88
2016,9,15,11,15,947.5,89.5,2.05,25.0,847.0,823.93,610.47
2016,9,15,11,30,951.0,90.0,2.2,25.0,860.0,869.0,641.08
2016,9,15,11,45,952.0,90.5,2.35,25.5,864.5,908.98,666.93
2016,9,15,12,0,953.0,91.0,2.5,26.0,869.0,945.63,690.5
2016,9,15,12,15,737.0,198.5,2.65,26.0,799.0,907.04,666.1
2016,9,15,12,30,521.0,306.0,2.8,26.0,729.0,830.01,611.86
2016,9,15,12,45,528.0,293.0,2.95,26.5,717.0,841.79,621.06
2016,9,15,13,0,535.0,280.0,3.1,27.0,705.0,850.84,627.76
2016,9,15,13,15,536.5,271.5,3.2,26.5,688.5,856.28,634.1
2016,9,15,13,30,538.0,263.0,3.3,26.0,672.0,858.87,638.65
2016,9,15,13,45,538.5,252.0,3.45,26.0,649.5,854.86,637.93
2016,9,15,14,0,539.0,241.0,3.6,26.0,627.0,847.9,635.3
2016,9,15,14,15,710.0,168.0,3.65,25.5,651.5,952.01,710.77
2016,9,15,14,30,881.0,95.0,3.7,25.0,676.0,1017.51,757.08
2016,9,15,14,45,867.5,92.5,3.8,25.0,636.0,993.25,742.7
2016,9,15,15,0,854.0,90.0,3.9,25.0,596.0,976.91,734.37
2016,9,15,15,15,835.5,87.5,3.95,24.5,551.0,940.76,713.55
2016,9,15,15,30,817.0,85.0,4.0,24.0,506.0,901.76,690.58
2016,9,15,15,45,792.0,81.0,4.05,24.0,456.5,852.37,658.52
2016,9,15,16,0,767.0,77.0,4.1,24.0,407.0,801.15,624.53
2016,9,15,16,15,731.5,72.5,4.1,23.0,355.0,738.91,583.71
2016,9,15,16,30,696.0,68.0,4.1,22.0,303.0,681.61,544.99
2016,9,15,16,45,643.5,62.0,4.2,21.5,250.5,604.86,488.76
2016,9,15,17,0,591.0,56.0,4.3,21.0,198.0,530.5,431.66
2016,9,15,17,15,507.0,48.0,4.25,20.0,148.0,435.33,354.4
2016,9,15,17,30,423.0,40.0,4.2,19.0,98.0,346.91,278.08
2016,9,15,17,45,281.5,27.5,4.2,18.0,59.0,228.34,164.1
2016,9,15,18,0,140.0,15.0,4.2,17.0,20.0,84.61,0.0
2016,9,15,18,15,70.0,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,6,15,199.5,17.0,1.5,10.5,41.0,13.67,3.14
2016,9,16,6,30,399.0,34.0,1.6,11.0,82.0,27.92,18.68
2016,9,16,6,45,489.0,42.5,1.75,12.0,130.5,34.36,24.99
2016,9,16,7,0,579.0,51.0,1.9,13.0,179.0,40.76,30.94
2016,9,16,7,15,635.0,56.5,1.7,13.5,231.0,44.51,34.38
2016,9,16,7,30,691.0,62.0,1.5,14.0,283.0,52.51,41.45
2016,9,16,7,45,728.0,66.5,1.35,15.0,335.0,55.53,43.87
2016,9,16,8,0,765.0,71.0,1.2,16.0,387.0,58.51,46.17
2016,9,16,8,15,791.5,74.5,1.1,16.5,436.5,110.93,60.84
2016,9,16,8,30,818.0,78.0,1.0,17.0,486.0,172.83,101.26
2016,9,16,8,45,837.5,81.0,0.9,18.0,532.0,235.94,151.79
2016,9,16,9,0,857.0,84.0,0.8,19.0,578.0,304.68,209.55
2016,9,16,9,15,744.0,131.5,0.7,19.5,582.0,357.48,258.26
2016,9,16,9,30,631.0,179.0,0.6,20.0,586.0,403.0,298.1
2016,9,16,9,45,688.5,168.5,0.55,21.0,634.5,464.13,344.64
2016,9,16,10,0,746.0,158.0,0.5,22.0,683.0,530.28,393.09
2016,9,16,10,15,837.5,124.5,0.5,23.0,735.5,599.8,442.93
2016,9,16,10,30,929.0,91.0,0.5,24.0,788.0,672.01,493.11
2016,9,16,10,45,935.0,91.5,0.5,25.5,809.0,726.03,527.47
2016,9,16,11,0,941.0,92.0,0.5,27.0,830.0,777.98,558.52
2016,9,16,11,15,944.5,92.5,0.7,27.5,843.0,825.68,590.0
2016,9,16,11,30,948.0,93.0,0.9,28.0,856.0,870.62,619.55
2016,9,16,11,45,950.0,93.0,1.15,28.5,861.5,910.81,646.69
2016,9,16,12,0,952.0,93.0,1.4,29.0,867.0,947.73,671.57
2016,9,16,12,15,951.5,93.0,1.55,29.0,863.5,978.92,692.75
2016,9,16,12,30,951.0,93.0,1.7,29.0,860.0,1006.37,711.71
2016,9,16,12,45,941.0,96.5,1.9,29.5,846.5,1024.61,724.27
2016,9,16,13,0,931.0,100.0,2.1,30.0,833.0,1038.65,734.32
2016,9,16,13,15,926.5,99.0,2.2,30.0,814.0,1049.02,742.46
2016,9,16,13,30,922.0,98.0,2.3,30.0,795.0,1055.27,748.22
2016,9,16,13,45,915.0,96.5,2.4,30.0,768.0,1054.29,749.67
2016,9,16,14,0,908.0,95.0,2.5,30.0,741.0,1049.2,748.74
2016,9,16,14,15,898.0,93.5,2.55,29.5,707.0,1037.04,744.47
2016,9,16,14,30,888.0,92.0,2.6,29.0,673.0,1021.01,737.87
2016,9,16,14,45,875.0,89.5,2.7,29.0,633.0,997.04,725.23
2016,9,16,15,0,862.0,87.0,2.8,29.0,593.0,969.59,710.3
2016,9,16,15,15,844.0,84.5,2.85,28.5,548.0,944.92,698.09
2016,9,16,15,30,826.0,82.0,2.9,28.0,503.0,906.13,676.21
2016,9,16,15,45,801.5,78.0,3.0,28.0,453.5,856.89,645.85
2016,9,16,16,0,777.0,74.0,3.1,28.0,404.0,805.77,613.47
2016,9,16,16,15,741.0,70.0,3.15,27.0,352.0,743.38,574.13
2016,9,16,16,30,705.0,66.0,3.2,26.0,300.0,680.65,532.82
2016,9,16,16,45,652.0,60.0,3.3,25.5,247.5,608.28,481.34
2016,9,16,17,0,599.0,54.0,3.4,25.0,195.0,533.25,425.05
2016,9,16,17,15,514.5,45.5,3.5,23.5,145.0,436.88,349.44
2016,9,16,17,30,430.0,37.0,3.6,22.0,95.0,347.6,274.04
2016,9,16,17,45,283.5,25.0,3.7,21.0,56.0,224.15,152.36
2016,9,16,18,0,137.0,13.0,3.8,20.0,17.0,81.19,0.0
2016,9,16,18,15,68.5,6.5,3.85,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,196.0,16.5,1.65,10.5,39.5,13.27,2.21
2016,9,17,6,30,392.0,33.0,1.7,11.0,79.0,27.09,17.89
2016,9,17,6,45,485.0,41.5,1.8,12.0,127.5,33.57,24.26
2016,9,17,7,0,578.0,50.0,1.9,13.0,176.0,40.01,30.26
2016,9,17,7,15,634.0,55.5,1.75,13.5,228.0,43.79,33.73
2016,9,17,7,30,690.0,61.0,1.6,14.0,280.0,51.74,40.77
2016,9,17,7,45,729.0,65.0,1.5,15.0,332.0,54.41,42.88
2016,9,17,8,0,768.0,69.0,1.4,16.0,384.0,57.08,44.92
2016,9,17,8,15,794.0,72.5,1.25,17.0,433.0,110.76,60.19
2016,9,17,8,30,820.0,76.0,1.1,18.0,482.0,172.77,100.77
2016,9,17,8,45,840.0,78.5,1.0,19.0,528.0,235.7,151.18
2016,9,17,9,0,860.0,81.0,0.9,20.0,574.0,304.31,208.81
2016,9,17,9,15,874.0,83.0,0.8,21.0,614.5,367.45,262.06
2016,9,17,9,30,888.0,85.0,0.7,22.0,655.0,431.05,313.84
2016,9,17,9,45,901.0,85.0,0.65,23.0,690.5,492.62,362.11
2016,9,17,10,0,914.0,85.0,0.6,24.0,726.0,553.91,407.81
2016,9,17,10,15,921.5,86.5,0.6,25.0,754.0,612.86,450.13
2016,9,17,10,30,929.0,88.0,0.6,26.0,782.0,670.41,489.58
2016,9,17,10,45,934.5,88.5,0.6,27.0,802.5,724.0,524.74
2016,9,17,11,0,940.0,89.0,0.6,28.0,823.0,775.46,556.43
2016,9,17,11,15,943.0,89.5,0.7,28.5,835.5,822.62,585.9
2016,9,17,11,30,946.0,90.0,0.8,29.0,848.0,866.98,613.38
2016,9,17,11,45,947.5,90.0,0.95,30.0,853.0,906.55,637.25
2016,9,17,12,0,949.0,90.0,1.1,31.0,858.0,942.81,658.88
2016,9,17,12,15,948.0,89.5,1.25,31.0,854.5,972.77,679.24
2016,9,17,12,30,947.0,89.0,1.4,31.0,851.0,998.96,697.41
2016,9,17,12,45,936.0,93.0,1.55,31.5,837.0,1016.57,709.01
2016,9,17,13,0,925.0,97.0,1.7,32.0,823.0,1029.96,718.17
2016,9,17,13,15,920.0,96.5,1.85,32.0,803.5,1040.15,726.94
2016,9,17,13,30,915.0,96.0,2.0,32.0,784.0,1046.26,733.33
2016,9,17,13,45,908.5,94.5,2.15,32.0,757.0,1045.6,735.69
2016,9,17,14,0,902.0,93.0,2.3,32.0,730.0,1040.89,735.66
2016,9,17,14,15,891.5,91.0,2.4,31.5,696.0,1027.5,731.25
2016,9,17,14,30,881.0,89.0,2.5,31.0,662.0,1010.27,724.49
2016,9,17,14,45,866.5,87.0,2.7,31.0,622.0,985.35,712.27
2016,9,17,15,0,852.0,85.0,2.9,31.0,582.0,957.06,697.64
2016,9,17,15,15,833.5,82.5,3.0,30.5,537.0,931.95,685.48
2016,9,17,15,30,815.0,80.0,3.1,30.0,492.0,892.87,663.69
2016,9,17,15,45,787.0,77.0,3.25,29.5,442.5,841.96,633.64
2016,9,17,16,0,759.0,74.0,3.4,29.0,393.0,789.41,601.5
2016,9,17,16,15,723.0,69.5,3.45,28.0,341.5,726.98,561.75
2016,9,17,16,30,687.0,65.0,3.5,27.0,290.0,664.31,520.09
2016,9,17,16,45,632.5,59.0,3.55,26.5,238.0,591.59,467.78
2016,9,17,17,0,578.0,53.0,3.6,26.0,186.0,516.4,410.87
2016,9,17,17,15,492.0,44.5,3.6,24.5,137.5,420.14,334.74
2016,9,17,17,30,406.0,36.0,3.6,23.0,89.0,331.22,259.19
2016,9,17,17,45,260.0,23.5,3.65,22.0,51.5,206.53,130.73
2016,9,17,18,0,114.0,11.0,3.7,21.0,14.0,67.58,0.0
2016,9,17,18,15,57.0,5.5,3.65,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,6,15,205.0,15.5,0.65,13.5,39.0,12.48,0.88
2016,9,18,6,30,410.0,31.0,0.6,14.0,78.0,25.48,16.22
2016,9,18,6,45,500.0,39.0,0.6,15.0,126.0,31.62,22.25
2016,9,18,7,0,590.0,47.0,0.6,16.0,174.0,37.73,27.89
2016,9,18,7,15,645.0,52.5,0.55,16.5,225.5,45.25,34.64
2016,9,18,7,30,700.0,58.0,0.5,17.0,277.0,49.42,38.25
2016,9,18,7,45,737.0,62.0,0.45,18.0,328.5,52.18,40.43
2016,9,18,8,0,774.0,66.0,0.4,19.0,380.0,54.91,42.51
2016,9,18,8,15,799.5,69.0,0.6,20.5,429.5,109.64,57.86
2016,9,18,8,30,825.0,72.0,0.8,22.0,479.0,171.52,97.84
2016,9,18,8,45,844.0,74.5,1.0,23.5,524.5,239.09,151.16
2016,9,18,9,0,863.0,77.0,1.2,25.0,570.0,303.07,204.51
2016,9,18,9,15,876.5,79.0,1.3,26.0,610.0,366.16,257.69
2016,9,18,9,30,890.0,81.0,1.4,27.0,650.0,429.63,309.85
2016,9,18,9,45,908.0,79.0,1.5,28.0,686.5,491.73,359.19
2016,9,18,10,0,926.0,77.0,1.6,29.0,723.0,554.02,406.78
2016,9,18,10,15,933.0,78.0,1.6,29.5,750.5,612.73,450.35
2016,9,18,10,30,940.0,79.0,1.6,30.0,778.0,669.93,491.21
2016,9,18,10,45,945.0,80.0,1.65,31.0,798.5,724.03,527.83
2016,9,18,11,0,950.0,81.0,1.7,32.0,819.0,775.92,560.66
2016,9,18,11,15,953.0,81.5,1.7,32.5,831.5,823.34,589.46
2016,9,18,11,30,956.0,82.0,1.7,33.0,844.0,867.91,616.03
2016,9,18,11,45,957.0,82.0,1.75,33.5,848.5,907.21,639.47
2016,9,18,12,0,958.0,82.0,1.8,34.0,853.0,943.13,660.66
2016,9,18,12,15,957.5,82.0,1.75,34.0,849.5,974.14,678.92
2016,9,18,12,30,957.0,82.0,1.7,34.0,846.0,1001.38,694.81
2016,9,18,12,45,950.5,83.5,1.7,34.5,833.5,1020.62,705.1
2016,9,18,13,0,944.0,85.0,1.7,35.0,821.0,1035.72,713.02
2016,9,18,13,15,939.5,84.5,1.7,35.0,801.5,1046.37,719.89
2016,9,18,13,30,935.0,84.0,1.7,35.0,782.0,1052.88,724.48
2016,9,18,13,45,928.5,82.5,1.7,35.0,755.5,1052.02,724.86
2016,9,18,14,0,922.0,81.0,1.7,35.0,729.0,1047.01,723.0
2016,9,18,14,15,912.5,79.5,1.75,35.0,695.0,1034.87,717.73
2016,9,18,14,30,903.0,78.0,1.8,35.0,661.0,1018.82,710.25
2016,9,18,14,45,890.5,76.5,1.9,35.0,621.5,996.0,699.29
2016,9,18,15,0,878.0,75.0,2.0,35.0,582.0,969.68,686.11
2016,9,18,15,15,860.5,72.5,2.05,34.5,537.0,933.97,667.65
2016,9,18,15,30,843.0,70.0,2.1,34.0,492.0,895.44,647.09
2016,9,18,15,45,819.0,67.0,2.2,33.5,442.5,857.52,626.87
2016,9,18,16,0,795.0,64.0,2.3,33.0,393.0,807.57,597.85
2016,9,18,16,15,760.5,60.0,2.1,32.0,341.5,745.89,558.84
2016,9,18,16,30,726.0,56.0,1.9,31.0,290.0,683.89,518.18
2016,9,18,16,45,673.5,51.0,1.75,30.0,238.0,606.96,465.25
2016,9,18,17,0,621.0,46.0,1.6,29.0,186.0,532.19,411.07
2016,9,18,17,15,535.5,39.0,1.65,27.5,136.5,435.64,338.35
2016,9,18,17,30,450.0,32.0,1.7,26.0,87.0,353.42,269.33
2016,9,18,17,45,293.0,21.0,1.8,25.0,49.5,219.82,123.37
2016,9,18,18,0,136.0,10.0,1.9,24.0,12.0,77.79,0.0
2016,9,18,18,15,68.0,5.0,2.1,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,171.5,16.5,2.05,16.5,35.5,13.32,0.18
2016,9,19,6,30,343.0,33.0,2.3,17.0,71.0,27.08,17.19
2016,9,19,6,45,431.0,43.5,2.55,17.5,117.5,35.14,24.96
2016,9,19,7,0,519.0,54.0,2.8,18.0,164.0,43.04,32.21
2016,9,19,7,15,577.5,61.0,2.6,19.0,214.5,47.78,36.42
2016,9,19,7,30,636.0,68.0,2.4,20.0,265.0,52.46,40.37
2016,9,19,7,45,676.0,73.5,2.25,21.0,316.0,55.77,43.0
2016,9,19,8,0,716.0,79.0,2.1,22.0,367.0,59.01,45.48
2016,9,19,8,15,604.5,118.5,2.05,23.0,383.0,128.94,79.28
2016,9,19,8,30,493.0,158.0,2.0,24.0,399.0,185.12,122.31
2016,9,19,8,45,655.0,125.0,1.95,25.0,477.5,233.07,153.78
2016,9,19,9,0,817.0,92.0,1.9,26.0,556.0,300.65,204.42
2016,9,19,9,15,832.5,94.5,1.9,27.0,596.5,363.07,256.72
2016,9,19,9,30,848.0,97.0,1.9,28.0,637.0,426.29,308.28
2016,9,19,9,45,767.5,138.5,1.9,29.0,646.5,478.57,350.43
2016,9,19,10,0,687.0,180.0,1.9,30.0,656.0,522.68,383.9
2016,9,19,10,15,696.5,182.5,1.95,30.5,682.0,574.55,422.28
2016,9,19,10,30,706.0,185.0,2.0,31.0,708.0,625.85,459.02
2016,9,19,10,45,707.5,191.0,2.05,32.0,727.0,674.06,491.5
2016,9,19,11,0,709.0,197.0,2.1,33.0,746.0,720.54,521.77
2016,9,19,11,15,710.0,200.5,2.2,33.0,757.5,762.37,550.73
2016,9,19,11,30,711.0,204.0,2.3,33.0,769.0,801.96,577.82
2016,9,19,11,45,712.5,205.0,2.45,33.5,773.5,837.15,600.94
2016,9,19,12,0,714.0,206.0,2.6,34.0,778.0,869.71,622.12
2016,9,19,12,15,714.5,204.5,2.7,34.0,774.5,896.07,639.63
2016,9,19,12,30,715.0,203.0,2.8,34.0,771.0,919.35,655.29
2016,9,19,12,45,810.5,153.5,2.95,34.0,789.0,973.02,690.81
2016,9,19,13,0,906.0,104.0,3.1,34.0,807.0,1019.88,721.66
2016,9,19,13,15,901.0,103.0,3.25,34.0,787.5,1029.18,728.97
2016,9,19,13,30,896.0,102.0,3.4,34.0,768.0,1034.45,734.2
2016,9,19,13,45,890.0,100.0,3.55,34.0,741.0,1033.54,735.69
2016,9,19,14,0,884.0,98.0,3.7,34.0,714.0,1028.63,734.81
2016,9,19,14,15,873.5,96.0,3.8,33.5,680.5,1015.21,729.76
2016,9,19,14,30,863.0,94.0,3.9,33.0,647.0,998.02,722.38
2016,9,19,14,45,851.5,91.0,4.05,33.0,607.5,986.62,717.66
2016,9,19,15,0,840.0,88.0,4.2,33.0,568.0,959.83,702.79
2016,9,19,15,15,820.5,85.0,4.25,32.5,523.0,922.03,681.38
2016,9,19,15,30,801.0,82.0,4.3,32.0,478.0,881.51,657.82
2016,9,19,15,45,778.0,77.5,4.35,31.5,430.0,833.49,628.57
2016,9,19,16,0,755.0,73.0,4.4,31.0,382.0,783.6,597.25
2016,9,19,16,15,717.5,68.5,4.35,30.0,330.5,719.95,555.82
2016,9,19,16,30,680.0,64.0,4.3,29.0,279.0,661.56,516.56
2016,9,19,16,45,628.5,57.0,4.25,28.0,228.0,584.96,461.61
2016,9,19,17,0,577.0,50.0,4.2,27.0,177.0,510.87,405.6
2016,9,19,17,15,487.0,41.5,4.05,25.5,128.5,412.27,326.82
2016,9,19,17,30,397.0,33.0,3.9,24.0,80.0,321.64,248.32
2016,9,19,17,45,198.5,16.5,3.8,23.0,40.0,158.18,74.36
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,13.39,0.0
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,27.25,17.54
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,32.88,23.36
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,38.6,28.79
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,46.61,36.05
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,51.16,40.06
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,53.09,41.54
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,55.09,43.0
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,112.9,60.66
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,175.78,103.29
