Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,243.41,158.83
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,307.65,214.78
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,371.26,271.13
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,435.24,326.7
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,496.55,378.69
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,556.97,428.22
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,615.5,474.51
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,672.56,518.15
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,725.78,557.82
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,776.87,593.97
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,823.41,625.0
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,867.09,653.73
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,868.7,653.47
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,856.63,643.72
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,881.28,661.67
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,902.9,677.11
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,914.42,685.79
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,921.95,691.69
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,932.07,700.05
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,938.46,705.51
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,895.42,677.23
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,843.08,641.15
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,830.62,635.89
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,815.07,628.25
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,847.87,653.95
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,866.25,668.89
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,834.88,650.52
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,800.37,629.82
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,765.87,607.73
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,728.2,582.76
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,695.01,561.18
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,653.95,532.46
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,578.59,474.53
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,501.15,412.23
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,401.25,328.13
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,309.58,244.45
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,151.06,51.84
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,13.86,0.0
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,28.13,18.33
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,34.1,24.6
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,40.14,30.39
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,44.28,34.25
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,52.71,41.78
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,54.58,43.29
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,56.52,44.81
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,114.66,63.09
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,176.89,106.16
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,210.41,151.52
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,198.89,157.34
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,203.07,160.86
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,204.36,161.75
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,337.31,266.46
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,508.15,401.15
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,557.17,441.16
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,605.51,480.08
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,650.87,516.0
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,694.67,550.1
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,733.67,579.84
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,770.64,607.64
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,781.54,614.02
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,792.23,620.02
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,815.61,637.88
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,836.6,653.91
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,850.05,664.53
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,860.72,673.23
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,866.42,678.49
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,869.22,681.77
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,869.76,684.28
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,867.09,684.58
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,904.07,714.74
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,927.25,734.52
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,891.45,709.98
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,852.98,683.55
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,896.32,719.23
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,925.55,744.19
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,878.22,710.64
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,828.74,675.23
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,763.98,628.01
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,698.94,579.04
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,619.82,516.87
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,542.76,453.33
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,436.64,362.02
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,347.62,275.55
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,166.25,23.17
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,13.03,0.0
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,26.43,16.84
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,33.71,24.35
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,40.93,31.22
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,45.42,35.42
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,49.88,39.41
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,56.94,45.51
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,59.85,47.78
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,118.09,66.05
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,179.87,108.82
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,242.76,161.28
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,308.01,218.83
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,374.79,278.16
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,438.77,334.11
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,501.55,387.46
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,564.66,439.27
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,623.69,486.22
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,681.24,530.44
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,735.21,570.85
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,786.98,607.4
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,834.37,640.1
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,878.89,670.52
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,918.43,696.29
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,954.61,719.61
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,984.97,739.62
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,1011.5,757.09
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,1031.86,768.99
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,1048.1,778.24
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,1058.55,785.31
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,1064.8,789.82
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,1063.13,789.31
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,1057.27,786.31
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,1044.78,779.56
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,1028.34,770.39
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,1002.99,755.37
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,974.16,738.06
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,936.63,716.82
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,896.37,693.26
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,853.59,667.56
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,799.15,632.49
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,734.27,587.89
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,669.33,541.39
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,582.26,475.48
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,505.45,414.12
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,400.0,325.69
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,303.66,234.95
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,144.47,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,10.94,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,22.28,13.21
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,31.07,21.95
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,37.83,28.32
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,42.15,32.28
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,46.45,36.05
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,49.71,38.75
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,54.29,42.51
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,113.46,60.61
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,180.62,107.7
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,243.17,159.56
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,307.24,215.62
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,370.47,271.62
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,434.04,326.72
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,495.2,378.39
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,555.8,427.85
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,613.75,473.48
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,670.2,516.41
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,722.69,555.33
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,772.92,590.32
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,819.11,622.14
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,862.43,651.78
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,900.66,676.47
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,935.46,698.71
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,964.15,718.15
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,989.04,735.15
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,1007.88,748.24
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,1022.67,758.82
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,1031.06,765.0
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,1035.34,768.67
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,1032.47,767.8
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,1025.56,764.48
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,1012.58,759.1
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,995.79,751.27
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,971.73,737.11
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,944.3,720.65
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,907.33,698.79
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,877.89,681.96
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,826.69,647.79
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,773.97,611.82
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,710.0,567.46
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,646.1,521.31
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,564.94,459.5
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,493.12,401.76
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,389.19,314.51
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,294.81,222.92
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,138.12,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,11.03,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,22.51,13.02
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,28.94,19.74
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,35.38,25.75
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,38.98,29.11
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,42.62,32.34
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,45.67,34.86
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,57.08,44.61
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,117.12,61.98
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,180.11,105.37
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,243.83,158.1
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,309.04,214.95
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,373.34,271.77
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,437.95,327.64
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,500.49,379.54
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,562.64,429.12
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,622.07,475.55
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,679.93,519.21
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,734.08,557.72
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,785.92,591.55
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,833.66,623.49
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,878.46,653.11
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,917.88,677.81
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,953.81,700.0
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,984.72,719.86
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,1011.77,737.19
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,1029.99,747.72
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,1043.88,755.6
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,1052.97,761.68
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,1057.85,765.23
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,1056.49,763.87
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,1050.98,760.07
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,1037.74,752.62
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,1020.57,742.84
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,995.01,727.72
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,966.0,710.41
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,928.32,688.67
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,887.93,664.84
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,847.33,639.11
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,794.99,604.66
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,729.53,561.49
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,664.18,516.49
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,582.22,456.18
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,503.07,394.86
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,395.32,308.98
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,305.81,219.72
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,118.06,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,10.67,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,22.57,12.81
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,29.01,19.67
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,35.47,25.7
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,39.51,29.44
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,43.55,33.02
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,46.2,35.18
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,58.26,45.46
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,119.37,62.81
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,183.32,106.61
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,247.87,159.48
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,313.79,216.05
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,378.4,271.6
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,443.23,325.75
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,505.93,376.42
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,568.14,424.68
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,627.56,469.68
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,685.33,511.85
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,739.3,549.11
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,790.78,581.81
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,838.14,611.01
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,882.52,637.78
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,921.57,660.72
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,957.1,681.14
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,987.01,698.2
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,1013.01,712.62
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,1032.0,722.36
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,1046.78,729.62
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,1055.82,734.3
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,1060.61,736.54
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,1057.45,732.62
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,1050.17,726.44
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,1036.38,720.28
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,1018.7,711.93
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,990.33,696.47
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,958.66,679.02
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,920.26,658.54
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,889.36,642.55
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,836.52,611.1
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,782.23,577.88
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,715.06,534.92
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,648.14,490.28
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,562.59,429.9
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,487.32,373.6
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,378.37,288.28
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,277.56,188.87
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,106.18,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,12.38,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,23.93,13.56
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,32.94,22.85
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,41.79,30.99
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,47.78,36.45
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,53.67,41.61
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,57.33,44.59
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,65.15,51.04
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,122.03,67.84
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,187.12,112.43
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,248.65,160.81
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,312.39,212.45
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,375.31,263.95
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,439.14,314.64
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,500.58,361.38
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,561.78,405.89
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,620.7,448.31
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,674.9,486.19
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,727.48,520.71
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,778.09,552.62
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,823.71,582.49
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,866.65,610.6
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,904.93,634.43
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,940.04,656.23
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,968.54,675.88
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,993.39,693.39
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,1022.76,712.31
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,1048.38,728.89
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,1057.38,738.42
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,1062.18,745.63
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,1060.27,747.27
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,1054.23,746.44
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,1039.87,741.19
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,1021.61,733.54
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,995.0,719.02
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,964.97,702.21
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,937.09,687.48
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,895.55,663.34
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,842.12,630.58
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,787.16,595.82
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,719.34,551.23
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,651.75,504.75
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,565.52,441.19
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,489.74,382.11
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,379.42,293.04
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,274.82,180.73
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,106.21,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,11.95,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,23.15,12.65
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,32.61,22.52
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,41.84,31.0
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,47.81,36.38
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,53.68,41.44
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,58.78,45.66
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,68.76,53.94
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,124.64,70.51
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,184.52,111.66
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,249.29,163.51
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,311.59,215.32
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,373.61,266.79
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,436.66,317.55
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,500.89,367.18
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,568.13,417.25
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,626.78,460.22
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,683.92,500.55
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,736.11,535.4
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,785.51,566.25
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,831.93,596.44
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,875.51,624.67
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,912.16,647.11
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,945.17,667.23
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,974.08,685.6
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,999.24,701.74
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,1022.24,716.36
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,1041.35,728.67
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,1049.66,735.41
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,1053.78,739.84
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,1048.47,738.62
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,1039.1,735.06
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,1023.75,728.9
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,1004.59,720.42
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,977.2,705.63
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,957.48,695.75
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,918.09,674.14
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,876.09,650.38
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,824.0,618.97
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,770.3,585.35
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,702.27,541.8
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,634.61,496.08
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,550.56,434.13
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,476.67,376.13
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,366.36,284.99
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,259.28,159.35
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,100.33,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,11.52,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,22.28,11.8
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,31.35,21.7
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,40.26,30.09
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,45.89,35.34
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,51.44,40.31
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,54.08,42.47
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,62.85,49.9
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,124.19,70.67
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,184.33,113.2
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,245.17,163.6
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,308.29,218.22
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,370.56,272.77
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,433.63,326.78
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,495.38,377.41
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,556.16,425.4
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,612.89,469.63
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,668.32,511.48
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,719.14,547.82
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,767.48,580.86
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,813.03,612.24
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,855.94,641.66
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,891.82,665.14
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,924.33,686.29
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,952.68,705.77
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,977.46,722.95
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,996.33,735.16
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,1011.36,744.96
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,1018.72,752.49
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,1022.09,758.04
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,1017.38,756.84
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,1021.04,761.47
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,1004.89,753.96
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,985.01,744.08
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,958.1,729.7
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,927.86,712.82
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,886.71,687.28
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,843.13,659.56
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,791.52,625.32
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,738.37,588.93
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,673.63,544.16
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,604.38,493.6
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,519.8,427.24
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,439.18,360.25
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,325.35,260.48
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,212.88,118.8
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,80.38,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,11.1,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,21.55,11.02
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,29.0,19.87
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,36.41,27.0
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,41.47,31.79
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,46.48,36.35
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,53.72,42.67
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,64.05,43.55
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,122.01,68.05
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,183.54,112.37
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,246.33,165.38
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,311.14,222.53
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,376.64,280.79
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,439.79,336.02
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,501.35,388.43
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,562.7,438.94
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,620.25,484.91
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,676.33,528.31
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,729.32,568.15
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,780.15,604.21
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,825.75,634.97
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,868.49,663.42
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,906.67,688.71
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,941.55,711.69
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,969.75,731.27
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,994.15,748.39
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,1013.23,762.47
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,1028.3,774.04
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,1036.24,782.11
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,1040.06,787.63
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,1037.15,787.21
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,1030.19,784.23
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,1014.6,777.02
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,995.23,767.27
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,968.14,750.59
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,937.76,731.55
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,908.64,714.34
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,866.16,687.08
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,813.37,651.59
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,759.18,614.01
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,689.58,564.03
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,620.59,512.17
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,532.75,441.47
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,456.18,376.22
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,341.13,273.54
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,225.02,102.61
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,87.05,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,10.67,0.0
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,20.74,9.97
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,28.23,19.22
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,35.68,26.43
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,39.98,30.57
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,48.19,38.04
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,51.41,40.77
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,62.86,42.01
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,121.42,67.31
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,183.46,112.51
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,246.24,166.41
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,313.85,227.02
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,376.87,284.21
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,440.39,340.7
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,502.05,394.15
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,563.23,445.49
