Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,620.85,492.47
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,676.99,536.87
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,729.84,577.73
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,780.44,614.7
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,826.39,647.85
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,869.49,678.79
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,907.33,706.15
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,941.8,731.14
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,970.46,751.75
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,995.35,769.81
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,1012.68,783.02
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,1025.93,793.57
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,1033.27,801.04
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,1036.51,805.86
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,1032.04,804.22
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,1023.56,799.93
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,1008.15,791.74
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,989.02,781.0
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,960.5,762.0
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,939.66,748.67
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,898.83,721.64
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,855.51,692.44
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,801.98,653.64
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,747.13,612.99
2016,9,30,16,15,690.0,59.0,5.2,15.5,272.0,677.2,560.08
2016,9,30,16,30,645.0,54.0,5.0,15.0,221.0,607.92,505.66
2016,9,30,16,45,575.5,47.0,4.85,14.5,171.0,525.89,438.49
2016,9,30,17,0,506.0,40.0,4.7,14.0,121.0,442.44,366.74
2016,9,30,17,15,383.0,30.0,4.45,13.5,78.0,325.98,260.38
2016,9,30,17,30,260.0,20.0,4.2,13.0,35.0,206.28,60.99
2016,9,30,17,45,130.0,10.0,3.95,12.5,17.5,79.62,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,166.0,12.0,2.05,7.5,24.5,10.24,0.0
2016,10,1,6,30,332.0,24.0,2.4,8.0,49.0,19.96,8.89
2016,10,1,6,45,447.5,33.0,2.75,9.0,95.0,27.1,18.23
2016,10,1,7,0,563.0,42.0,3.1,10.0,141.0,34.22,25.11
2016,10,1,7,15,629.0,48.0,3.2,10.5,192.5,42.02,32.4
2016,10,1,7,30,695.0,54.0,3.3,11.0,244.0,46.77,36.76
2016,10,1,7,45,739.5,57.5,3.45,12.0,295.5,49.28,38.87
2016,10,1,8,0,784.0,61.0,3.6,13.0,347.0,61.27,39.77
2016,10,1,8,15,812.5,64.5,3.55,13.5,396.5,121.64,66.19
2016,10,1,8,30,841.0,68.0,3.5,14.0,446.0,185.45,112.79
2016,10,1,8,45,863.0,70.0,3.5,15.0,492.0,253.43,170.52
2016,10,1,9,0,885.0,72.0,3.5,16.0,538.0,319.01,228.7
2016,10,1,9,15,900.0,74.0,3.45,16.5,578.5,383.78,286.71
2016,10,1,9,30,915.0,76.0,3.4,17.0,619.0,449.01,343.71
2016,10,1,9,45,929.5,75.5,3.35,17.5,653.5,511.86,397.05
2016,10,1,10,0,944.0,75.0,3.3,18.0,688.0,574.43,448.23
2016,10,1,10,15,951.5,76.5,3.25,18.5,715.5,634.31,495.48
2016,10,1,10,30,959.0,78.0,3.2,19.0,743.0,692.63,539.86
2016,10,1,10,45,964.5,78.5,3.15,19.5,763.0,746.76,579.72
2016,10,1,11,0,970.0,79.0,3.1,20.0,783.0,798.6,614.97
2016,10,1,11,15,973.0,79.5,3.1,20.0,794.5,845.96,647.39
2016,10,1,11,30,976.0,80.0,3.1,20.0,806.0,890.36,677.48
2016,10,1,11,45,976.5,80.0,3.1,20.5,809.5,928.9,702.04
2016,10,1,12,0,977.0,80.0,3.1,21.0,813.0,963.91,724.03
2016,10,1,12,15,976.0,80.0,3.15,21.0,808.0,993.86,744.36
2016,10,1,12,30,975.0,80.0,3.2,21.0,803.0,1019.92,762.18
2016,10,1,12,45,970.5,80.5,3.3,21.5,790.0,1039.19,774.56
2016,10,1,13,0,966.0,81.0,3.4,22.0,777.0,1054.28,784.33
2016,10,1,13,15,960.5,80.0,3.5,22.0,756.0,1062.38,791.19
2016,10,1,13,30,955.0,79.0,3.6,22.0,735.0,1066.22,795.46
2016,10,1,13,45,946.0,78.5,3.7,22.0,706.0,1062.9,795.19
2016,10,1,14,0,937.0,78.0,3.8,22.0,677.0,1055.42,792.37
2016,10,1,14,15,926.0,76.5,3.85,21.5,641.5,1040.62,785.93
2016,10,1,14,30,915.0,75.0,3.9,21.0,606.0,1021.91,776.97
2016,10,1,14,45,897.5,73.5,4.0,21.0,564.0,993.06,759.93
2016,10,1,15,0,880.0,72.0,4.1,21.0,522.0,960.93,740.52
2016,10,1,15,15,858.5,69.5,4.2,20.5,475.5,920.66,716.51
2016,10,1,15,30,837.0,67.0,4.3,20.0,429.0,887.83,697.32
2016,10,1,15,45,804.0,64.0,4.4,19.5,378.5,831.29,660.31
2016,10,1,16,0,771.0,61.0,4.5,19.0,328.0,773.5,621.32
2016,10,1,16,15,725.0,56.5,4.45,18.5,276.0,702.18,569.48
2016,10,1,16,30,679.0,52.0,4.4,18.0,224.0,631.46,515.75
2016,10,1,16,45,602.5,45.5,4.4,17.5,172.5,536.75,440.35
2016,10,1,17,0,526.0,39.0,4.4,17.0,121.0,454.63,370.84
2016,10,1,17,15,391.5,29.0,4.4,16.0,77.0,330.08,258.39
2016,10,1,17,30,257.0,19.0,4.4,15.0,33.0,200.81,10.84
2016,10,1,17,45,128.5,9.5,4.4,14.0,16.5,78.23,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,154.0,11.5,2.45,8.5,22.5,9.82,0.0
2016,10,2,6,30,308.0,23.0,2.8,9.0,45.0,19.09,7.52
2016,10,2,6,45,419.0,33.0,3.15,10.0,89.5,27.06,18.04
2016,10,2,7,0,530.0,43.0,3.5,11.0,134.0,34.95,25.62
2016,10,2,7,15,597.0,49.0,3.65,11.5,184.0,39.27,29.78
2016,10,2,7,30,664.0,55.0,3.8,12.0,234.0,47.44,37.2
2016,10,2,7,45,417.0,101.0,4.0,12.5,221.5,73.17,60.17
2016,10,2,8,0,170.0,147.0,4.2,13.0,209.0,109.02,85.9
2016,10,2,8,15,202.0,166.5,4.3,13.5,249.5,141.37,106.45
2016,10,2,8,30,234.0,186.0,4.4,14.0,290.0,177.12,133.02
2016,10,2,8,45,161.0,207.0,4.5,14.5,282.5,197.6,153.2
2016,10,2,9,0,88.0,228.0,4.6,15.0,275.0,207.14,163.91
2016,10,2,9,15,162.0,247.0,4.65,15.0,340.0,258.88,204.8
2016,10,2,9,30,236.0,266.0,4.7,15.0,405.0,319.37,253.43
2016,10,2,9,45,139.0,267.5,4.8,15.5,350.5,294.39,234.72
2016,10,2,10,0,42.0,269.0,4.9,16.0,296.0,251.62,200.29
2016,10,2,10,15,42.5,279.5,4.95,16.0,308.0,266.52,212.22
2016,10,2,10,30,43.0,290.0,5.0,16.0,320.0,281.58,224.11
2016,10,2,10,45,38.5,292.0,5.05,16.5,319.5,285.56,226.67
2016,10,2,11,0,34.0,294.0,5.1,17.0,319.0,288.93,228.73
2016,10,2,11,15,83.0,327.5,5.15,17.0,389.0,363.73,288.67
2016,10,2,11,30,132.0,361.0,5.2,17.0,459.0,458.12,362.78
2016,10,2,11,45,229.0,351.0,5.3,17.0,521.5,541.37,429.3
2016,10,2,12,0,326.0,341.0,5.4,17.0,584.0,647.04,511.71
2016,10,2,12,15,330.5,336.0,5.45,17.0,581.0,661.74,523.04
2016,10,2,12,30,335.0,331.0,5.5,17.0,578.0,675.03,533.74
2016,10,2,12,45,341.0,323.0,5.6,17.5,571.0,685.01,541.25
2016,10,2,13,0,347.0,315.0,5.7,18.0,564.0,693.39,547.64
2016,10,2,13,15,625.5,204.5,5.75,18.0,637.0,887.46,699.27
2016,10,2,13,30,904.0,94.0,5.8,18.0,710.0,1032.57,803.76
2016,10,2,13,45,900.5,91.0,5.85,18.0,683.5,1031.74,803.88
2016,10,2,14,0,897.0,88.0,5.9,18.0,657.0,1026.88,802.18
2016,10,2,14,15,885.5,86.0,5.95,17.5,622.0,1011.23,794.51
2016,10,2,14,30,874.0,84.0,6.0,17.0,587.0,991.84,784.25
2016,10,2,14,45,857.5,81.5,6.05,17.0,546.0,974.54,774.05
2016,10,2,15,0,841.0,79.0,6.1,17.0,505.0,942.48,753.01
2016,10,2,15,15,817.5,76.0,6.05,16.5,459.0,900.08,725.03
2016,10,2,15,30,794.0,73.0,6.0,16.0,413.0,855.24,694.76
2016,10,2,15,45,759.0,69.5,6.0,15.5,363.0,797.36,654.03
2016,10,2,16,0,724.0,66.0,6.0,15.0,313.0,738.44,611.25
2016,10,2,16,15,674.5,61.0,5.8,14.5,262.0,671.11,559.52
2016,10,2,16,30,625.0,56.0,5.6,14.0,211.0,599.71,502.41
2016,10,2,16,45,545.0,48.5,5.45,13.5,161.0,504.19,423.08
2016,10,2,17,0,465.0,41.0,5.3,13.0,111.0,414.05,344.14
2016,10,2,17,15,327.5,30.0,4.95,12.5,69.5,289.43,226.8
2016,10,2,17,30,190.0,19.0,4.6,12.0,28.0,158.01,0.0
2016,10,2,17,45,95.0,9.5,4.25,11.5,14.0,59.86,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,14.86,4.0
2016,10,3,6,45,0.0,36.0,1.9,9.0,36.0,29.09,19.85
2016,10,3,7,0,0.0,54.0,2.2,10.0,54.0,43.07,32.96
2016,10,3,7,15,4.5,74.0,2.15,10.5,75.0,58.33,47.04
2016,10,3,7,30,9.0,94.0,2.1,11.0,96.0,73.46,60.73
2016,10,3,7,45,14.0,112.5,2.05,11.5,117.0,87.47,73.14
2016,10,3,8,0,19.0,131.0,2.0,12.0,138.0,101.97,81.67
2016,10,3,8,15,119.5,158.5,2.0,12.0,210.5,129.13,99.79
2016,10,3,8,30,220.0,186.0,2.0,12.0,283.0,176.44,133.66
2016,10,3,8,45,134.5,200.0,2.05,12.5,261.0,187.12,146.17
2016,10,3,9,0,49.0,214.0,2.1,13.0,239.0,185.82,148.2
2016,10,3,9,15,87.5,241.0,2.1,13.5,290.5,226.8,180.46
2016,10,3,9,30,126.0,268.0,2.1,14.0,342.0,276.41,219.59
2016,10,3,9,45,130.0,284.5,2.1,14.5,365.0,304.64,241.81
2016,10,3,10,0,134.0,301.0,2.1,15.0,388.0,333.52,264.24
2016,10,3,10,15,72.0,257.5,2.1,15.0,304.5,264.73,210.17
2016,10,3,10,30,10.0,214.0,2.1,15.0,221.0,186.84,147.54
2016,10,3,10,45,8.0,202.0,2.15,15.5,207.5,176.3,138.88
2016,10,3,11,0,6.0,190.0,2.2,16.0,194.0,165.32,129.71
2016,10,3,11,15,63.0,273.0,2.25,16.0,319.5,296.17,234.75
2016,10,3,11,30,120.0,356.0,2.3,16.0,445.0,444.03,348.76
2016,10,3,11,45,84.0,339.0,2.35,16.0,401.5,390.22,306.56
2016,10,3,12,0,48.0,322.0,2.4,16.0,358.0,347.14,272.9
2016,10,3,12,15,41.0,310.5,2.4,16.0,341.0,333.49,262.48
2016,10,3,12,30,34.0,299.0,2.4,16.0,324.0,318.98,251.25
2016,10,3,12,45,21.0,252.0,2.4,16.0,267.5,243.41,192.11
2016,10,3,13,0,8.0,205.0,2.4,16.0,211.0,186.98,147.22
2016,10,3,13,15,4.5,181.5,2.4,16.0,185.0,162.11,127.42
2016,10,3,13,30,1.0,158.0,2.4,16.0,159.0,137.15,107.32
2016,10,3,13,45,0.5,128.0,2.4,16.5,128.5,109.29,84.66
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,81.84,62.2
2016,10,3,14,15,2.0,136.5,2.35,16.5,137.5,119.48,93.5
2016,10,3,14,30,4.0,175.0,2.3,16.0,177.0,160.42,127.35
2016,10,3,14,45,87.5,198.0,2.3,16.0,242.0,288.03,233.95
2016,10,3,15,0,171.0,221.0,2.3,16.0,307.0,422.3,342.17
2016,10,3,15,15,88.5,182.0,2.2,15.5,226.5,275.47,224.59
2016,10,3,15,30,6.0,143.0,2.1,15.0,146.0,137.83,110.41
2016,10,3,15,45,3.0,126.5,2.05,15.0,128.0,120.04,96.05
2016,10,3,16,0,0.0,110.0,2.0,15.0,110.0,102.43,81.41
2016,10,3,16,15,300.5,82.0,1.75,14.5,155.0,381.67,320.14
2016,10,3,16,30,601.0,54.0,1.5,14.0,200.0,577.51,472.56
2016,10,3,16,45,525.0,46.5,1.25,14.0,152.0,486.18,395.97
2016,10,3,17,0,449.0,39.0,1.0,14.0,104.0,400.05,322.19
2016,10,3,17,15,313.0,28.0,0.9,13.5,64.5,277.75,208.91
2016,10,3,17,30,177.0,17.0,0.8,13.0,25.0,119.47,0.0
2016,10,3,17,45,88.5,8.5,0.7,13.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,94.5,12.5,1.4,9.5,18.5,10.67,0.0
2016,10,4,6,30,189.0,25.0,1.6,10.0,37.0,19.49,5.81
2016,10,4,6,45,299.0,38.5,1.8,10.5,78.5,31.7,21.88
2016,10,4,7,0,409.0,52.0,2.0,11.0,120.0,42.27,32.08
2016,10,4,7,15,483.5,61.0,2.05,11.0,168.5,48.59,38.19
2016,10,4,7,30,558.0,70.0,2.1,11.0,217.0,54.84,44.02
2016,10,4,7,45,303.0,104.5,2.2,11.5,186.5,77.29,64.09
2016,10,4,8,0,48.0,139.0,2.3,12.0,156.0,104.35,83.37
2016,10,4,8,15,38.5,153.5,2.25,12.5,168.5,120.63,95.7
2016,10,4,8,30,29.0,168.0,2.2,13.0,181.0,135.6,107.92
2016,10,4,8,45,28.0,182.5,2.15,13.5,196.0,151.25,120.5
2016,10,4,9,0,27.0,197.0,2.1,14.0,211.0,167.08,133.15
2016,10,4,9,15,431.5,148.0,2.05,14.5,398.5,279.63,215.57
2016,10,4,9,30,836.0,99.0,2.0,15.0,586.0,438.99,337.92
2016,10,4,9,45,577.0,189.0,1.95,15.5,534.0,445.05,347.29
2016,10,4,10,0,318.0,279.0,1.9,16.0,482.0,418.4,328.24
2016,10,4,10,15,337.0,287.5,1.9,16.5,510.0,460.65,361.04
2016,10,4,10,30,356.0,296.0,1.9,17.0,538.0,504.3,393.84
2016,10,4,10,45,359.5,303.0,1.95,17.5,553.5,537.11,418.03
2016,10,4,11,0,363.0,310.0,2.0,18.0,569.0,569.35,441.43
2016,10,4,11,15,646.5,203.0,2.05,18.0,672.5,727.29,561.37
2016,10,4,11,30,930.0,96.0,2.1,18.0,776.0,870.4,662.75
2016,10,4,11,45,936.0,93.5,2.2,18.5,780.5,909.33,687.31
2016,10,4,12,0,942.0,91.0,2.3,19.0,785.0,945.15,710.7
2016,10,4,12,15,941.0,90.5,2.4,19.0,780.0,973.45,730.42
2016,10,4,12,30,940.0,90.0,2.5,19.0,775.0,997.97,747.78
2016,10,4,12,45,938.0,89.0,2.6,19.5,762.0,1017.09,760.27
2016,10,4,13,0,936.0,88.0,2.7,20.0,749.0,1032.2,770.27
2016,10,4,13,15,930.0,87.0,2.85,20.0,727.5,1039.3,777.11
2016,10,4,13,30,924.0,86.0,3.0,20.0,706.0,1042.25,781.43
2016,10,4,13,45,915.5,84.5,3.15,20.0,677.5,1037.97,781.1
2016,10,4,14,0,907.0,83.0,3.3,20.0,649.0,1029.64,778.21
2016,10,4,14,15,895.0,81.0,3.35,20.0,614.0,1013.22,769.16
2016,10,4,14,30,883.0,79.0,3.4,20.0,579.0,993.04,757.69
2016,10,4,14,45,867.0,76.5,3.5,20.0,537.5,964.72,741.0
2016,10,4,15,0,851.0,74.0,3.6,20.0,496.0,943.94,729.47
2016,10,4,15,15,828.0,71.0,3.65,19.5,450.0,901.73,703.66
2016,10,4,15,30,805.0,68.0,3.7,19.0,404.0,857.08,675.63
2016,10,4,15,45,770.5,64.5,3.75,19.0,354.5,799.4,635.98
2016,10,4,16,0,736.0,61.0,3.8,19.0,305.0,740.68,594.35
2016,10,4,16,15,686.0,56.5,3.7,18.0,254.0,667.31,541.45
2016,10,4,16,30,636.0,52.0,3.6,17.0,203.0,594.84,486.51
2016,10,4,16,45,549.0,45.0,3.5,16.5,153.0,501.4,410.93
2016,10,4,17,0,462.0,38.0,3.4,16.0,103.0,407.36,330.39
2016,10,4,17,15,314.5,27.0,3.45,15.0,62.5,277.0,204.77
2016,10,4,17,30,167.0,16.0,3.5,14.0,22.0,112.45,0.0
2016,10,4,17,45,83.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,6,15,127.5,11.0,1.85,7.5,19.0,9.39,0.0
2016,10,5,6,30,255.0,22.0,2.1,8.0,38.0,18.31,3.91
2016,10,5,6,45,393.0,31.5,2.4,9.0,83.0,25.89,16.87
2016,10,5,7,0,531.0,41.0,2.7,10.0,128.0,33.48,24.33
2016,10,5,7,15,604.0,47.5,2.9,10.5,179.0,41.68,32.03
2016,10,5,7,30,677.0,54.0,3.1,11.0,230.0,46.89,36.84
2016,10,5,7,45,728.0,57.5,3.35,12.0,282.5,49.4,38.98
2016,10,5,8,0,779.0,61.0,3.6,13.0,335.0,64.93,40.54
2016,10,5,8,15,809.5,64.5,3.75,13.5,384.5,125.17,68.67
2016,10,5,8,30,840.0,68.0,3.9,14.0,434.0,189.09,116.12
2016,10,5,8,45,865.0,69.5,4.05,15.0,480.0,256.88,174.02
2016,10,5,9,0,890.0,71.0,4.2,16.0,526.0,322.93,232.86
2016,10,5,9,15,905.0,73.0,4.1,16.5,566.5,387.86,291.2
2016,10,5,9,30,920.0,75.0,4.0,17.0,607.0,453.22,348.5
2016,10,5,9,45,933.0,75.5,3.95,17.5,641.5,516.37,402.33
2016,10,5,10,0,946.0,76.0,3.9,18.0,676.0,579.09,453.88
2016,10,5,10,15,953.5,77.5,3.85,18.5,703.0,638.84,501.33
2016,10,5,10,30,961.0,79.0,3.8,19.0,730.0,697.02,545.94
2016,10,5,10,45,968.0,78.5,3.8,19.5,749.5,750.98,586.25
2016,10,5,11,0,975.0,78.0,3.8,20.0,769.0,802.73,621.98
2016,10,5,11,15,977.5,78.5,3.75,20.0,780.0,849.58,654.18
2016,10,5,11,30,980.0,79.0,3.7,20.0,791.0,893.39,683.97
2016,10,5,11,45,982.0,78.0,3.7,20.5,794.0,931.9,708.81
2016,10,5,12,0,984.0,77.0,3.7,21.0,797.0,966.9,731.09
2016,10,5,12,15,982.5,77.0,3.7,21.0,791.5,996.18,750.83
2016,10,5,12,30,981.0,77.0,3.7,21.0,786.0,1021.52,768.0
2016,10,5,12,45,969.0,80.5,3.7,21.0,771.0,1036.82,778.54
2016,10,5,13,0,957.0,84.0,3.7,21.0,756.0,1047.76,786.39
2016,10,5,13,15,951.0,83.5,3.65,21.0,734.0,1055.57,791.98
2016,10,5,13,30,945.0,83.0,3.6,21.0,712.0,1059.17,794.96
2016,10,5,13,45,935.5,81.5,3.6,21.5,682.5,1053.85,791.06
2016,10,5,14,0,926.0,80.0,3.6,22.0,653.0,1044.38,784.66
2016,10,5,14,15,913.5,78.0,3.55,21.5,617.0,1027.26,775.94
2016,10,5,14,30,901.0,76.0,3.5,21.0,581.0,1006.32,764.76
2016,10,5,14,45,883.0,74.0,3.5,21.0,539.0,976.36,746.35
2016,10,5,15,0,865.0,72.0,3.5,21.0,497.0,943.2,725.69
2016,10,5,15,15,841.0,69.5,3.45,20.5,450.5,911.13,706.63
2016,10,5,15,30,817.0,67.0,3.4,20.0,404.0,865.89,677.82
2016,10,5,15,45,782.5,63.5,3.35,20.0,353.5,807.86,637.83
2016,10,5,16,0,748.0,60.0,3.3,20.0,303.0,748.77,595.92
2016,10,5,16,15,697.0,55.0,2.95,19.0,251.5,673.57,541.11
2016,10,5,16,30,646.0,50.0,2.6,18.0,200.0,599.43,484.53
2016,10,5,16,45,562.0,43.0,2.3,17.5,150.0,507.72,410.56
2016,10,5,17,0,478.0,36.0,2.0,17.0,100.0,415.53,331.86
2016,10,5,17,15,324.0,25.0,2.0,16.0,60.0,277.8,196.23
2016,10,5,17,30,170.0,14.0,2.0,15.0,20.0,112.28,0.0
2016,10,5,17,45,85.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,6,6,15,132.0,10.5,2.1,7.5,18.0,8.96,0.0
2016,10,6,6,30,264.0,21.0,2.4,8.0,36.0,17.5,1.9
2016,10,6,6,45,396.5,30.5,2.75,9.0,80.0,25.1,16.08
2016,10,6,7,0,529.0,40.0,3.1,10.0,124.0,32.7,23.59
2016,10,6,7,15,600.5,46.0,3.2,10.5,174.5,40.4,30.85
2016,10,6,7,30,672.0,52.0,3.3,11.0,225.0,45.2,35.31
2016,10,6,7,45,719.0,56.0,3.45,12.0,276.0,48.14,37.85
2016,10,6,8,0,766.0,60.0,3.6,13.0,327.0,64.67,39.92
2016,10,6,8,15,796.0,63.5,3.55,13.5,375.5,123.98,68.07
2016,10,6,8,30,826.0,67.0,3.5,14.0,424.0,186.91,114.93
2016,10,6,8,45,848.5,69.5,3.45,15.0,469.0,253.98,172.25
2016,10,6,9,0,871.0,72.0,3.4,16.0,514.0,319.09,230.06
2016,10,6,9,15,886.0,74.0,3.35,16.5,553.5,382.81,287.14
2016,10,6,9,30,901.0,76.0,3.3,17.0,593.0,446.98,343.18
2016,10,6,9,45,917.5,75.0,3.3,18.0,627.5,509.21,395.27
2016,10,6,10,0,934.0,74.0,3.3,19.0,662.0,571.36,445.26
2016,10,6,10,15,941.5,75.0,3.25,19.5,688.5,629.85,491.31
2016,10,6,10,30,949.0,76.0,3.2,20.0,715.0,686.78,534.55
2016,10,6,10,45,954.5,76.5,3.15,21.0,734.0,740.0,572.57
2016,10,6,11,0,960.0,77.0,3.1,22.0,753.0,790.93,605.79
2016,10,6,11,15,963.0,77.0,3.0,22.0,764.0,836.87,636.5
2016,10,6,11,30,966.0,77.0,2.9,22.0,775.0,879.85,664.78
2016,10,6,11,45,967.5,77.0,2.85,22.5,778.0,918.38,688.79
2016,10,6,12,0,969.0,77.0,2.8,23.0,781.0,953.48,710.24
2016,10,6,12,15,968.0,76.5,2.8,23.0,776.0,982.12,729.09
2016,10,6,12,30,967.0,76.0,2.8,23.0,771.0,1006.87,745.47
2016,10,6,12,45,962.5,76.5,2.8,23.5,757.5,1025.47,756.46
2016,10,6,13,0,958.0,77.0,2.8,24.0,744.0,1039.94,764.88
2016,10,6,13,15,952.5,76.0,2.75,24.0,722.5,1047.44,769.95
2016,10,6,13,30,947.0,75.0,2.7,24.0,701.0,1050.72,772.51
2016,10,6,13,45,939.0,74.0,2.7,24.0,672.5,1047.31,771.45
2016,10,6,14,0,931.0,73.0,2.7,24.0,644.0,1039.78,767.96
2016,10,6,14,15,919.5,71.0,2.65,24.0,608.5,1023.43,758.39
2016,10,6,14,30,908.0,69.0,2.6,24.0,573.0,1003.23,746.47
2016,10,6,14,45,891.5,67.0,2.6,24.0,532.0,974.46,729.43
2016,10,6,15,0,875.0,65.0,2.6,24.0,491.0,942.43,710.17
2016,10,6,15,15,852.5,62.5,2.5,23.5,444.5,901.08,684.84
2016,10,6,15,30,830.0,60.0,2.4,23.0,398.0,857.37,657.45
2016,10,6,15,45,797.5,57.0,2.35,23.0,348.5,811.37,626.91
2016,10,6,16,0,765.0,54.0,2.3,23.0,299.0,754.39,587.55
2016,10,6,16,15,716.0,49.5,2.0,21.5,247.5,681.12,536.34
2016,10,6,16,30,667.0,45.0,1.7,20.0,196.0,608.88,483.09
2016,10,6,16,45,584.5,38.5,1.4,19.0,146.5,511.05,406.3
2016,10,6,17,0,502.0,32.0,1.1,18.0,97.0,418.33,328.57
2016,10,6,17,15,349.0,22.0,1.15,17.0,57.5,279.18,185.48
2016,10,6,17,30,196.0,12.0,1.2,16.0,18.0,125.65,0.0
2016,10,6,17,45,98.0,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,6,15,137.5,9.5,0.85,11.0,17.0,8.11,0.0
2016,10,7,6,30,275.0,19.0,0.9,11.0,34.0,15.78,0.0
2016,10,7,6,45,400.5,28.5,1.0,11.5,77.0,23.44,14.4
2016,10,7,7,0,526.0,38.0,1.1,12.0,120.0,33.84,24.4
2016,10,7,7,15,596.5,44.0,1.25,12.5,169.5,38.66,29.06
2016,10,7,7,30,667.0,50.0,1.4,13.0,219.0,43.51,33.53
2016,10,7,7,45,712.0,54.5,1.55,14.0,269.0,46.9,36.46
2016,10,7,8,0,757.0,59.0,1.7,15.0,319.0,64.46,39.02
2016,10,7,8,15,787.0,62.5,1.85,16.0,367.5,123.15,66.86
2016,10,7,8,30,817.0,66.0,2.0,17.0,416.0,185.46,112.58
2016,10,7,8,45,839.0,68.0,2.2,18.0,460.0,251.31,168.11
2016,10,7,9,0,861.0,70.0,2.4,19.0,504.0,315.17,224.08
2016,10,7,9,15,876.5,72.0,2.5,19.5,543.5,378.35,279.84
2016,10,7,9,30,892.0,74.0,2.6,20.0,583.0,442.05,334.72
2016,10,7,9,45,888.0,82.0,2.75,21.0,613.0,502.42,384.81
2016,10,7,10,0,884.0,90.0,2.9,22.0,643.0,560.66,431.26
2016,10,7,10,15,892.5,91.5,2.85,22.5,669.5,617.72,475.38
2016,10,7,10,30,901.0,93.0,2.8,23.0,696.0,673.45,516.95
2016,10,7,10,45,907.5,93.5,2.8,23.5,715.0,725.23,554.57
2016,10,7,11,0,914.0,94.0,2.8,24.0,734.0,774.95,588.63
2016,10,7,11,15,917.5,94.5,2.7,24.5,745.0,820.04,617.25
2016,10,7,11,30,921.0,95.0,2.6,25.0,756.0,862.38,643.49
2016,10,7,11,45,922.0,94.5,2.55,25.5,759.0,898.56,665.58
2016,10,7,12,0,923.0,94.0,2.5,26.0,762.0,931.41,685.27
2016,10,7,12,15,749.5,165.0,2.4,26.0,704.5,894.93,660.08
2016,10,7,12,30,576.0,236.0,2.3,26.0,647.0,822.04,609.41
2016,10,7,12,45,570.0,232.0,2.25,26.5,632.5,828.92,613.72
2016,10,7,13,0,564.0,228.0,2.2,27.0,618.0,832.84,615.37
2016,10,7,13,15,561.0,222.0,2.15,27.0,600.0,834.57,616.99
2016,10,7,13,30,558.0,216.0,2.1,27.0,582.0,833.43,616.8
2016,10,7,13,45,700.5,160.0,2.05,27.0,599.5,928.63,681.26
2016,10,7,14,0,843.0,104.0,2.0,27.0,617.0,1001.12,727.94
2016,10,7,14,15,691.5,138.0,1.9,27.0,543.0,895.79,659.01
2016,10,7,14,30,540.0,172.0,1.8,27.0,469.0,771.38,577.19
2016,10,7,14,45,588.5,143.5,1.75,27.0,445.5,789.04,591.46
2016,10,7,15,0,637.0,115.0,1.7,27.0,422.0,793.71,595.63
2016,10,7,15,15,539.5,123.5,1.5,26.5,365.5,689.75,524.83
2016,10,7,15,30,442.0,132.0,1.3,26.0,309.0,599.89,462.53
2016,10,7,15,45,407.0,122.0,1.1,25.5,269.0,545.39,424.04
2016,10,7,16,0,372.0,112.0,0.9,25.0,229.0,491.46,384.52
2016,10,7,16,15,339.0,95.5,0.9,24.0,188.0,431.9,341.49
2016,10,7,16,30,306.0,79.0,0.9,23.0,147.0,373.62,297.18
2016,10,7,16,45,253.0,61.5,0.9,22.5,108.0,301.1,238.6
2016,10,7,17,0,200.0,44.0,0.9,22.0,69.0,232.88,180.31
2016,10,7,17,15,100.0,27.0,0.95,21.5,39.5,118.38,69.03
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,82.5,10.0,0.3,13.0,14.5,8.54,0.0
2016,10,8,6,30,165.0,20.0,0.3,13.0,29.0,15.63,0.0
2016,10,8,6,45,298.0,32.5,0.3,13.5,70.0,26.74,16.95
2016,10,8,7,0,431.0,45.0,0.3,14.0,111.0,36.71,26.71
2016,10,8,7,15,510.5,53.0,0.45,14.5,159.5,42.47,32.2
2016,10,8,7,30,590.0,61.0,0.6,15.0,208.0,48.22,37.44
2016,10,8,7,45,641.0,67.0,0.8,16.0,258.0,52.13,40.8
2016,10,8,8,0,692.0,73.0,1.0,17.0,308.0,70.14,43.92
2016,10,8,8,15,726.5,77.0,1.1,18.0,356.5,126.13,70.97
2016,10,8,8,30,761.0,81.0,1.2,19.0,405.0,190.04,117.58
2016,10,8,8,45,785.5,84.5,1.35,20.0,449.0,251.09,168.13
2016,10,8,9,0,810.0,88.0,1.5,21.0,493.0,314.58,222.43
2016,10,8,9,15,827.5,91.0,1.55,22.0,532.5,377.31,275.75
2016,10,8,9,30,845.0,94.0,1.6,23.0,572.0,440.98,328.25
2016,10,8,9,45,888.0,84.0,1.7,24.0,612.0,504.79,379.13
2016,10,8,10,0,931.0,74.0,1.8,25.0,652.0,570.71,429.9
2016,10,8,10,15,939.0,75.0,1.75,25.5,678.5,629.19,473.59
2016,10,8,10,30,947.0,76.0,1.7,26.0,705.0,686.15,514.51
2016,10,8,10,45,951.0,77.0,1.7,26.5,724.0,738.6,551.18
2016,10,8,11,0,955.0,78.0,1.7,27.0,743.0,788.65,583.39
2016,10,8,11,15,958.0,78.5,1.6,27.5,754.0,834.76,610.97
2016,10,8,11,30,961.0,79.0,1.5,28.0,765.0,877.94,636.0
2016,10,8,11,45,961.5,79.5,1.4,28.5,767.5,915.85,657.12
2016,10,8,12,0,962.0,80.0,1.3,29.0,770.0,950.3,675.64
2016,10,8,12,15,789.5,150.0,1.2,29.0,714.0,908.56,647.62
2016,10,8,12,30,617.0,220.0,1.1,29.0,658.0,849.87,608.83
2016,10,8,12,45,627.0,208.5,1.05,29.5,646.0,865.67,618.71
2016,10,8,13,0,637.0,197.0,1.0,30.0,634.0,878.45,625.31
2016,10,8,13,15,626.0,194.5,0.95,30.0,613.5,876.59,623.88
2016,10,8,13,30,615.0,192.0,0.9,30.0,593.0,871.35,620.63
2016,10,8,13,45,768.5,134.0,0.85,30.0,612.5,966.19,679.87
2016,10,8,14,0,922.0,76.0,0.8,30.0,632.0,1033.02,719.36
2016,10,8,14,15,910.0,74.0,0.8,30.0,597.0,1016.18,709.72
2016,10,8,14,30,898.0,72.0,0.8,30.0,562.0,995.54,699.08
2016,10,8,14,45,880.5,70.0,0.85,30.0,520.5,965.94,683.97
2016,10,8,15,0,863.0,68.0,0.9,30.0,479.0,933.16,666.77
2016,10,8,15,15,839.5,65.5,0.85,29.5,432.5,901.43,649.44
2016,10,8,15,30,816.0,63.0,0.8,29.0,386.0,856.68,623.34
2016,10,8,15,45,781.5,59.5,0.8,28.5,336.5,798.75,588.7
2016,10,8,16,0,747.0,56.0,0.8,28.0,287.0,739.81,551.97
2016,10,8,16,15,695.0,51.0,0.85,27.0,236.0,664.06,503.13
2016,10,8,16,30,643.0,46.0,0.9,26.0,185.0,589.53,451.74
2016,10,8,16,45,557.0,38.5,0.95,25.0,136.0,489.01,377.21
2016,10,8,17,0,471.0,31.0,1.0,24.0,87.0,394.03,299.97
2016,10,8,17,15,308.5,20.5,1.05,23.0,49.5,254.01,133.39
2016,10,8,17,30,146.0,10.0,1.1,22.0,12.0,94.11,0.0
2016,10,8,17,45,73.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,127.5,8.5,1.2,11.5,15.0,7.26,0.0
2016,10,9,6,30,255.0,17.0,1.2,12.0,30.0,14.08,0.0
2016,10,9,6,45,385.0,27.0,1.2,13.0,72.5,22.22,12.99
2016,10,9,7,0,515.0,37.0,1.2,14.0,115.0,30.31,20.99
2016,10,9,7,15,588.5,44.0,1.2,14.5,164.5,38.74,28.84
2016,10,9,7,30,662.0,51.0,1.2,15.0,214.0,44.46,34.07
2016,10,9,7,45,707.5,55.5,1.2,16.0,264.0,47.8,36.96
2016,10,9,8,0,753.0,60.0,1.2,17.0,314.0,66.74,39.8
2016,10,9,8,15,784.0,64.0,1.0,18.0,362.5,125.68,68.24
2016,10,9,8,30,815.0,68.0,0.8,19.0,411.0,188.38,113.73
2016,10,9,8,45,836.5,71.0,0.65,20.0,455.5,251.57,165.84
2016,10,9,9,0,858.0,74.0,0.5,21.0,500.0,319.05,222.38
2016,10,9,9,15,874.0,76.0,0.4,22.0,539.0,382.24,274.7
2016,10,9,9,30,890.0,78.0,0.3,23.0,578.0,445.99,325.27
2016,10,9,9,45,903.0,79.0,0.25,24.0,612.0,507.68,372.28
2016,10,9,10,0,916.0,80.0,0.2,25.0,646.0,568.98,416.67
2016,10,9,10,15,924.0,81.5,0.3,25.5,672.5,627.18,459.36
2016,10,9,10,30,932.0,83.0,0.4,26.0,699.0,683.91,499.75
2016,10,9,10,45,936.5,84.0,0.5,27.0,717.5,736.02,534.91
2016,10,9,11,0,941.0,85.0,0.6,28.0,736.0,785.8,566.16
2016,10,9,11,15,944.0,85.5,0.7,28.5,746.5,831.35,594.73
2016,10,9,11,30,947.0,86.0,0.8,29.0,757.0,874.02,621.28
2016,10,9,11,45,946.0,87.0,0.95,29.5,759.5,910.73,644.81
2016,10,9,12,0,945.0,88.0,1.1,30.0,762.0,943.95,666.14
2016,10,9,12,15,943.0,87.5,1.25,30.0,756.0,970.94,684.98
2016,10,9,12,30,941.0,87.0,1.4,30.0,750.0,994.09,701.59
2016,10,9,12,45,933.0,88.5,1.55,30.5,735.5,1009.9,712.36
2016,10,9,13,0,925.0,90.0,1.7,31.0,721.0,1021.6,720.74
2016,10,9,13,15,918.5,89.0,1.85,30.5,699.0,1027.72,728.69
2016,10,9,13,30,912.0,88.0,2.0,30.0,677.0,1029.75,734.29
2016,10,9,13,45,898.5,88.0,2.2,30.0,647.5,1021.97,732.94
2016,10,9,14,0,885.0,88.0,2.4,30.0,618.0,1010.27,729.11
2016,10,9,14,15,871.0,86.0,2.5,29.5,582.0,1003.35,728.79
2016,10,9,14,30,857.0,84.0,2.6,29.0,546.0,981.08,718.52
2016,10,9,14,45,835.0,82.0,2.75,29.0,504.5,947.49,699.79
2016,10,9,15,0,813.0,80.0,2.9,29.0,463.0,910.86,678.71
2016,10,9,15,15,559.5,115.0,2.95,28.5,366.5,706.66,541.11
2016,10,9,15,30,306.0,150.0,3.0,28.0,270.0,478.23,374.8
2016,10,9,15,45,493.0,107.5,3.15,27.5,271.0,602.34,473.45
2016,10,9,16,0,680.0,65.0,3.3,27.0,272.0,699.66,546.12
2016,10,9,16,15,623.0,58.5,3.25,26.0,222.0,620.68,488.86
2016,10,9,16,30,566.0,52.0,3.2,25.0,172.0,543.81,431.09
2016,10,9,16,45,472.5,43.5,3.15,24.0,125.0,440.49,349.37
2016,10,9,17,0,379.0,35.0,3.1,23.0,78.0,344.04,265.79
2016,10,9,17,15,189.5,17.5,3.25,22.0,39.0,171.97,72.38
2016,10,9,17,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.55,9.5,13.0,11.1,0.0
2016,10,10,6,30,0.0,26.0,1.8,10.0,26.0,19.9,0.0
2016,10,10,6,45,210.0,35.0,2.05,10.5,66.0,27.03,16.98
2016,10,10,7,0,420.0,44.0,2.3,11.0,106.0,36.0,26.24
2016,10,10,7,15,499.5,53.0,2.35,11.5,154.0,42.61,32.61
2016,10,10,7,30,579.0,62.0,2.4,12.0,202.0,49.15,38.67
2016,10,10,7,45,628.0,68.5,2.5,12.5,251.0,53.38,42.48
2016,10,10,8,0,677.0,75.0,2.6,13.0,300.0,72.79,46.39
2016,10,10,8,15,711.5,79.5,2.6,13.0,347.5,128.21,74.72
2016,10,10,8,30,746.0,84.0,2.6,13.0,395.0,187.9,119.8
2016,10,10,8,45,771.0,87.5,2.65,13.5,439.0,251.84,174.66
2016,10,10,9,0,796.0,91.0,2.7,14.0,483.0,314.53,230.45
2016,10,10,9,15,814.0,94.0,2.65,14.5,522.0,376.53,285.6
2016,10,10,9,30,832.0,97.0,2.6,15.0,561.0,439.54,340.2
2016,10,10,9,45,855.0,95.0,2.6,16.0,596.0,500.95,391.22
2016,10,10,10,0,878.0,93.0,2.6,17.0,631.0,561.56,439.77
2016,10,10,10,15,887.0,94.0,2.6,17.5,657.0,617.97,484.21
2016,10,10,10,30,896.0,95.0,2.6,18.0,683.0,673.09,526.19
2016,10,10,10,45,903.5,95.5,2.6,19.0,702.0,725.12,563.55
2016,10,10,11,0,911.0,96.0,2.6,20.0,721.0,775.19,597.29
2016,10,10,11,15,914.0,96.5,2.6,20.5,732.0,819.57,626.41
2016,10,10,11,30,917.0,97.0,2.6,21.0,743.0,861.16,653.28
2016,10,10,11,45,919.0,96.5,2.65,21.5,746.0,897.84,676.93
2016,10,10,12,0,921.0,96.0,2.7,22.0,749.0,931.26,698.28
2016,10,10,12,15,919.5,96.0,2.75,22.5,743.5,958.65,715.53
2016,10,10,12,30,918.0,96.0,2.8,23.0,738.0,982.33,730.39
