Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,45,911.0,97.0,2.9,23.5,723.5,998.1,740.54
2016,10,10,13,0,904.0,98.0,3.0,24.0,709.0,1009.88,748.24
2016,10,10,13,15,897.5,96.5,3.05,23.5,688.0,1015.23,754.39
2016,10,10,13,30,891.0,95.0,3.1,23.0,667.0,1016.56,758.15
2016,10,10,13,45,878.0,94.5,3.2,23.0,637.5,1008.65,754.89
2016,10,10,14,0,865.0,94.0,3.3,23.0,608.0,1008.7,757.2
2016,10,10,14,15,851.0,92.0,3.4,22.5,572.5,990.22,748.54
2016,10,10,14,30,837.0,90.0,3.5,22.0,537.0,968.1,737.5
2016,10,10,14,45,812.0,88.5,3.6,22.0,495.0,932.4,715.56
2016,10,10,15,0,787.0,87.0,3.7,22.0,453.0,893.77,691.35
2016,10,10,15,15,759.0,83.0,3.85,21.5,407.5,846.68,662.16
2016,10,10,15,30,731.0,79.0,4.0,21.0,362.0,804.14,635.38
2016,10,10,15,45,683.5,75.5,4.15,20.5,312.5,737.46,589.6
2016,10,10,16,0,636.0,72.0,4.3,20.0,263.0,670.82,541.95
2016,10,10,16,15,575.5,64.5,4.35,19.0,213.5,589.12,481.1
2016,10,10,16,30,515.0,57.0,4.4,18.0,164.0,509.71,418.63
2016,10,10,16,45,411.5,47.0,4.45,17.0,117.5,399.11,327.21
2016,10,10,17,0,308.0,37.0,4.5,16.0,71.0,296.09,234.18
2016,10,10,17,15,154.0,18.5,4.45,15.0,35.5,148.57,41.06
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,69.5,8.5,1.35,7.5,11.5,7.26,0.0
2016,10,11,6,30,139.0,17.0,1.5,8.0,23.0,13.29,0.0
2016,10,11,6,45,269.5,30.5,1.65,9.0,62.0,25.16,15.31
2016,10,11,7,0,400.0,44.0,1.8,10.0,101.0,36.03,26.34
2016,10,11,7,15,481.0,53.0,1.95,10.5,148.5,42.61,32.73
2016,10,11,7,30,562.0,62.0,2.1,11.0,196.0,49.13,38.81
2016,10,11,7,45,347.0,98.0,2.25,12.0,186.5,71.15,58.48
2016,10,11,8,0,132.0,134.0,2.4,13.0,177.0,101.39,79.09
2016,10,11,8,15,84.0,147.5,2.4,13.5,176.5,121.16,94.05
2016,10,11,8,30,36.0,161.0,2.4,14.0,176.0,132.26,104.66
2016,10,11,8,45,149.5,183.5,2.45,14.5,255.5,180.77,139.99
2016,10,11,9,0,263.0,206.0,2.5,15.0,335.0,246.58,190.68
2016,10,11,9,15,549.5,149.5,2.55,15.0,446.0,326.46,250.96
2016,10,11,9,30,836.0,93.0,2.6,15.0,557.0,438.03,339.43
2016,10,11,9,45,866.5,88.0,2.7,15.5,593.5,500.18,391.81
2016,10,11,10,0,897.0,83.0,2.8,16.0,630.0,562.48,443.05
2016,10,11,10,15,906.0,84.5,2.8,16.5,656.0,620.14,488.8
2016,10,11,10,30,915.0,86.0,2.8,17.0,682.0,676.48,532.02
2016,10,11,10,45,921.0,86.5,2.85,17.5,701.0,728.17,570.75
2016,10,11,11,0,927.0,87.0,2.9,18.0,720.0,777.7,605.55
2016,10,11,11,15,930.0,87.5,2.9,18.0,730.5,822.52,636.6
2016,10,11,11,30,933.0,88.0,2.9,18.0,741.0,864.49,665.43
2016,10,11,11,45,933.0,88.5,2.9,18.5,743.5,900.88,688.91
2016,10,11,12,0,933.0,89.0,2.9,19.0,746.0,933.86,709.93
2016,10,11,12,15,932.0,89.0,2.85,19.0,740.5,961.84,728.42
2016,10,11,12,30,931.0,89.0,2.8,19.0,735.0,986.1,744.44
2016,10,11,12,45,913.0,94.5,2.8,19.5,718.5,996.63,750.35
2016,10,11,13,0,895.0,100.0,2.8,20.0,702.0,1002.84,753.64
2016,10,11,13,15,724.0,153.0,2.85,20.0,630.0,927.55,703.91
2016,10,11,13,30,553.0,206.0,2.9,20.0,558.0,816.47,628.13
2016,10,11,13,45,598.0,180.5,2.95,20.0,546.0,846.01,651.8
2016,10,11,14,0,643.0,155.0,3.0,20.0,534.0,865.52,666.78
2016,10,11,14,15,526.0,178.0,3.1,19.5,475.5,765.61,598.64
2016,10,11,14,30,409.0,201.0,3.2,19.0,417.0,674.86,533.19
2016,10,11,14,45,372.0,190.5,3.35,19.0,375.5,602.57,481.72
2016,10,11,15,0,335.0,180.0,3.5,19.0,334.0,551.46,444.38
2016,10,11,15,15,530.0,129.5,3.65,18.5,344.5,687.18,553.66
2016,10,11,15,30,725.0,79.0,3.8,18.0,355.0,797.86,638.45
2016,10,11,15,45,682.0,74.0,3.95,17.5,306.5,733.34,592.65
2016,10,11,16,0,639.0,69.0,4.1,17.0,258.0,668.71,545.96
2016,10,11,16,15,577.0,62.0,4.1,16.0,208.5,586.49,483.63
2016,10,11,16,30,515.0,55.0,4.1,15.0,159.0,506.67,419.83
2016,10,11,16,45,415.0,45.0,4.2,14.5,113.0,398.93,329.12
2016,10,11,17,0,315.0,35.0,4.3,14.0,67.0,298.68,235.51
2016,10,11,17,15,157.5,17.5,4.25,13.5,33.5,147.37,7.92
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,7.5,11.0,7.26,0.0
2016,10,12,6,30,135.0,17.0,1.4,8.0,22.0,14.51,0.0
2016,10,12,6,45,275.0,30.0,1.55,9.0,61.5,24.83,14.76
2016,10,12,7,0,415.0,43.0,1.7,10.0,101.0,35.32,25.66
2016,10,12,7,15,498.0,51.5,1.7,10.5,149.0,41.54,31.74
2016,10,12,7,30,581.0,60.0,1.7,11.0,197.0,47.73,37.54
2016,10,12,7,45,389.0,97.0,1.7,11.5,197.5,70.87,58.35
2016,10,12,8,0,197.0,134.0,1.7,12.0,198.0,103.45,79.98
2016,10,12,8,15,212.0,151.5,1.65,12.5,230.0,133.73,99.65
2016,10,12,8,30,227.0,169.0,1.6,13.0,262.0,168.22,126.3
2016,10,12,8,45,525.5,126.5,1.6,13.5,372.5,224.0,161.08
2016,10,12,9,0,824.0,84.0,1.6,14.0,483.0,317.64,231.32
2016,10,12,9,15,841.5,86.5,1.65,14.5,522.5,380.52,286.8
2016,10,12,9,30,859.0,89.0,1.7,15.0,562.0,444.29,341.72
2016,10,12,9,45,871.0,91.0,1.8,16.0,595.0,505.57,392.47
2016,10,12,10,0,883.0,93.0,1.9,17.0,628.0,566.48,440.99
2016,10,12,10,15,892.0,94.5,2.1,17.0,654.0,621.85,486.04
2016,10,12,10,30,901.0,96.0,2.3,17.0,680.0,677.58,530.23
2016,10,12,10,45,905.5,97.5,2.5,17.0,698.0,728.67,570.08
2016,10,12,11,0,910.0,99.0,2.7,17.0,716.0,777.54,606.74
2016,10,12,11,15,913.0,99.5,2.9,17.0,726.5,821.78,638.67
2016,10,12,11,30,916.0,100.0,3.1,17.0,737.0,863.22,668.58
2016,10,12,11,45,918.5,99.0,3.3,17.5,739.5,899.65,693.65
2016,10,12,12,0,921.0,98.0,3.5,18.0,742.0,932.84,716.44
2016,10,12,12,15,766.5,155.0,3.5,18.0,688.0,899.08,692.76
2016,10,12,12,30,612.0,212.0,3.5,18.0,634.0,836.72,648.59
2016,10,12,12,45,551.0,227.5,3.55,18.5,602.0,805.7,625.47
2016,10,12,13,0,490.0,243.0,3.6,19.0,570.0,776.58,603.13
2016,10,12,13,15,581.0,203.5,3.6,19.0,579.0,832.89,647.09
2016,10,12,13,30,672.0,164.0,3.6,19.0,588.0,896.67,692.93
2016,10,12,13,45,769.0,128.0,3.65,19.0,593.0,957.13,736.11
2016,10,12,14,0,866.0,92.0,3.7,19.0,598.0,1005.52,770.78
2016,10,12,14,15,718.5,122.0,3.85,18.5,525.0,900.4,700.88
2016,10,12,14,30,571.0,152.0,4.0,18.0,452.0,775.94,615.35
2016,10,12,14,45,542.5,149.0,4.15,18.0,416.0,739.44,591.29
2016,10,12,15,0,514.0,146.0,4.3,18.0,380.0,701.42,565.12
2016,10,12,15,15,624.0,110.0,4.25,17.5,365.0,759.1,611.16
2016,10,12,15,30,734.0,74.0,4.2,17.0,350.0,792.25,638.07
2016,10,12,15,45,699.0,68.0,4.2,17.0,302.0,739.22,599.25
2016,10,12,16,0,664.0,62.0,4.2,17.0,254.0,679.64,554.57
2016,10,12,16,15,603.0,55.5,3.85,16.0,205.0,598.29,491.95
2016,10,12,16,30,542.0,49.0,3.5,15.0,156.0,519.47,428.25
2016,10,12,16,45,444.5,39.5,3.2,14.5,110.5,413.64,338.81
2016,10,12,17,0,347.0,30.0,2.9,14.0,65.0,315.89,244.85
2016,10,12,17,15,173.5,15.0,2.9,13.0,32.5,152.32,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.5,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,9.0,22.0,18.78,0.0
2016,10,13,6,45,233.0,29.0,2.15,9.5,60.5,23.92,13.63
2016,10,13,7,0,466.0,36.0,2.3,10.0,99.0,29.52,20.47
2016,10,13,7,15,544.5,43.0,2.55,10.5,146.5,34.79,25.65
2016,10,13,7,30,623.0,50.0,2.8,11.0,194.0,43.59,33.79
2016,10,13,7,45,678.5,53.5,3.05,11.5,243.5,46.13,36.12
2016,10,13,8,0,734.0,57.0,3.3,12.0,293.0,66.53,39.29
2016,10,13,8,15,766.0,60.0,3.3,12.5,340.0,123.35,68.36
2016,10,13,8,30,798.0,63.0,3.3,13.0,387.0,184.0,114.56
2016,10,13,8,45,693.5,96.5,3.35,14.0,400.0,240.56,168.73
2016,10,13,9,0,589.0,130.0,3.4,15.0,413.0,286.96,214.37
2016,10,13,9,15,627.0,131.0,3.35,15.5,454.0,342.63,262.65
2016,10,13,9,30,665.0,132.0,3.3,16.0,495.0,402.0,313.21
2016,10,13,9,45,579.5,171.5,3.25,16.5,501.5,436.3,343.56
2016,10,13,10,0,494.0,211.0,3.2,17.0,508.0,464.26,366.8
2016,10,13,10,15,385.5,252.0,3.2,17.5,489.5,462.14,365.38
2016,10,13,10,30,277.0,293.0,3.2,18.0,471.0,456.61,359.99
2016,10,13,10,45,391.0,267.0,3.2,18.5,526.0,529.59,417.03
2016,10,13,11,0,505.0,241.0,3.2,19.0,581.0,623.91,488.41
2016,10,13,11,15,496.0,248.5,3.25,19.0,586.5,652.0,509.05
2016,10,13,11,30,487.0,256.0,3.3,19.0,592.0,677.76,528.12
2016,10,13,11,45,494.5,251.5,3.35,19.5,594.0,703.27,546.36
2016,10,13,12,0,502.0,247.0,3.4,20.0,596.0,727.07,563.2
2016,10,13,12,15,489.5,252.0,3.5,20.0,590.0,740.61,573.33
2016,10,13,12,30,477.0,257.0,3.6,20.0,584.0,751.41,581.58
2016,10,13,12,45,519.0,236.5,3.75,20.5,585.5,784.66,606.68
2016,10,13,13,0,561.0,216.0,3.9,21.0,587.0,816.11,630.31
2016,10,13,13,15,528.0,219.0,3.95,21.0,560.0,797.81,617.47
2016,10,13,13,30,495.0,222.0,4.0,21.0,533.0,776.35,602.66
2016,10,13,13,45,495.5,211.5,4.05,21.0,510.5,770.34,599.99
2016,10,13,14,0,496.0,201.0,4.1,21.0,488.0,761.69,595.4
2016,10,13,14,15,483.0,191.0,4.1,20.5,457.0,737.61,580.34
2016,10,13,14,30,470.0,181.0,4.1,20.0,426.0,711.26,563.56
2016,10,13,14,45,483.5,162.0,4.15,19.5,396.0,697.74,557.09
2016,10,13,15,0,497.0,143.0,4.2,19.0,366.0,681.08,547.77
2016,10,13,15,15,445.5,135.0,4.2,18.5,320.0,614.59,499.29
2016,10,13,15,30,394.0,127.0,4.2,18.0,274.0,548.62,449.79
2016,10,13,15,45,372.5,112.0,4.2,17.5,235.5,501.26,414.26
2016,10,13,16,0,351.0,97.0,4.2,17.0,197.0,453.65,377.19
2016,10,13,16,15,319.5,80.5,4.0,16.5,158.5,396.06,330.06
2016,10,13,16,30,288.0,64.0,3.8,16.0,120.0,339.69,282.04
2016,10,13,16,45,234.5,47.5,3.6,15.5,84.0,269.17,219.94
2016,10,13,17,0,181.0,31.0,3.4,15.0,48.0,203.25,153.63
2016,10,13,17,15,90.5,15.5,3.05,14.5,24.0,70.04,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,13.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,13.0,7.0,5.97,0.0
2016,10,14,6,45,0.0,22.5,4.3,13.0,22.5,18.53,8.76
2016,10,14,7,0,0.0,38.0,4.4,13.0,38.0,30.82,21.24
2016,10,14,7,15,0.0,57.0,4.5,13.0,57.0,45.49,34.8
2016,10,14,7,30,0.0,76.0,4.6,13.0,76.0,59.99,48.09
2016,10,14,7,45,4.5,94.0,4.7,13.5,95.5,73.71,60.39
2016,10,14,8,0,9.0,112.0,4.8,14.0,115.0,88.03,69.53
2016,10,14,8,15,13.0,129.5,4.9,14.0,134.0,103.82,82.39
2016,10,14,8,30,17.0,147.0,5.0,14.0,153.0,120.32,95.84
2016,10,14,8,45,8.5,123.5,5.1,14.5,126.5,102.97,81.28
2016,10,14,9,0,0.0,100.0,5.2,15.0,100.0,82.77,64.32
2016,10,14,9,15,0.0,121.5,5.2,15.0,121.5,100.58,79.04
2016,10,14,9,30,0.0,143.0,5.2,15.0,143.0,118.69,93.87
2016,10,14,9,45,21.0,195.0,5.25,15.5,207.5,172.66,137.84
2016,10,14,10,0,42.0,247.0,5.3,16.0,272.0,236.3,189.14
2016,10,14,10,15,21.0,177.0,5.2,16.0,189.5,166.21,132.01
2016,10,14,10,30,0.0,107.0,5.1,16.0,107.0,89.27,68.56
2016,10,14,10,45,0.0,96.5,5.1,16.5,96.5,80.39,61.08
2016,10,14,11,0,0.0,86.0,5.1,17.0,86.0,71.58,53.65
2016,10,14,11,15,0.0,95.5,5.0,17.0,95.5,79.58,60.19
2016,10,14,11,30,0.0,105.0,4.9,17.0,105.0,87.76,66.86
2016,10,14,11,45,0.0,69.5,4.8,17.5,69.5,57.81,42.14
2016,10,14,12,0,0.0,34.0,4.7,18.0,34.0,28.21,17.7
2016,10,14,12,15,0.0,81.5,4.6,18.0,81.5,67.84,50.32
2016,10,14,12,30,0.0,129.0,4.5,18.0,129.0,109.14,84.05
2016,10,14,12,45,19.5,201.0,4.4,18.0,214.0,194.97,154.18
2016,10,14,13,0,39.0,273.0,4.3,18.0,299.0,309.09,245.23
2016,10,14,13,15,19.5,188.0,4.2,18.0,201.0,184.77,146.01
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,86.31,65.64
2016,10,14,13,45,0.0,120.5,4.05,18.0,120.5,102.44,79.05
2016,10,14,14,0,0.0,138.0,4.0,18.0,138.0,119.49,93.14
2016,10,14,14,15,9.5,164.0,3.85,17.5,169.0,155.93,123.75
2016,10,14,14,30,19.0,190.0,3.7,17.0,200.0,195.32,156.7
2016,10,14,14,45,9.5,128.0,3.55,17.0,133.0,121.89,96.53
2016,10,14,15,0,0.0,66.0,3.4,17.0,66.0,54.71,40.48
2016,10,14,15,15,0.0,42.5,3.25,16.5,42.5,35.13,24.19
2016,10,14,15,30,0.0,19.0,3.1,16.0,19.0,15.65,7.73
2016,10,14,15,45,0.0,16.0,3.0,16.0,16.0,13.17,5.63
2016,10,14,16,0,0.0,13.0,2.9,16.0,13.0,10.69,3.5
2016,10,14,16,15,0.0,10.5,2.6,15.5,10.5,8.63,1.73
2016,10,14,16,30,0.0,8.0,2.3,15.0,8.0,6.57,0.0
2016,10,14,16,45,0.0,5.5,2.0,14.5,5.5,4.51,0.0
2016,10,14,17,0,0.0,3.0,1.7,14.0,3.0,2.46,0.0
2016,10,14,17,15,0.0,1.5,1.55,13.5,1.5,1.28,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,114.0,13.0,1.3,10.0,17.0,11.1,0.0
2016,10,15,6,45,263.0,25.0,1.5,11.0,53.5,20.58,10.07
2016,10,15,7,0,412.0,37.0,1.7,12.0,90.0,30.35,20.89
2016,10,15,7,15,495.5,45.0,2.0,12.5,136.5,36.33,26.75
2016,10,15,7,30,579.0,53.0,2.3,13.0,183.0,42.3,32.33
2016,10,15,7,45,633.0,58.0,2.6,13.5,231.0,45.66,35.4
2016,10,15,8,0,687.0,63.0,2.9,14.0,279.0,71.2,43.21
2016,10,15,8,15,721.5,67.0,3.35,14.5,325.5,126.05,71.81
2016,10,15,8,30,756.0,71.0,3.8,15.0,372.0,185.14,116.65
2016,10,15,8,45,420.0,137.5,4.25,16.0,308.0,210.16,153.5
2016,10,15,9,0,84.0,204.0,4.7,17.0,244.0,190.54,150.07
2016,10,15,9,15,159.5,221.5,4.95,17.5,304.5,242.86,191.26
2016,10,15,9,30,235.0,239.0,5.2,18.0,365.0,302.75,239.1
2016,10,15,9,45,299.0,242.5,5.5,18.5,413.0,359.98,285.26
2016,10,15,10,0,363.0,246.0,5.8,19.0,461.0,419.32,333.09
2016,10,15,10,15,213.0,263.5,5.95,19.0,391.5,364.47,290.27
2016,10,15,10,30,63.0,281.0,6.1,19.0,322.0,291.2,230.84
2016,10,15,10,45,51.0,279.0,6.3,19.5,312.5,287.13,227.15
2016,10,15,11,0,39.0,277.0,6.5,20.0,303.0,281.58,222.08
2016,10,15,11,15,40.0,280.5,6.65,20.0,307.5,290.22,228.95
2016,10,15,11,30,41.0,284.0,6.8,20.0,312.0,298.92,235.88
2016,10,15,11,45,128.5,306.5,6.95,20.0,394.5,417.12,331.08
2016,10,15,12,0,216.0,329.0,7.1,20.0,477.0,527.12,418.46
2016,10,15,12,15,219.5,324.0,7.2,19.5,473.0,536.0,426.48
2016,10,15,12,30,223.0,319.0,7.3,19.0,469.0,544.05,434.19
2016,10,15,12,45,222.5,312.0,7.4,19.0,460.0,545.14,435.69
2016,10,15,13,0,222.0,305.0,7.5,19.0,451.0,545.15,436.44
2016,10,15,13,15,195.5,297.0,7.55,19.0,422.0,517.34,414.82
2016,10,15,13,30,169.0,289.0,7.6,19.0,393.0,488.12,392.02
2016,10,15,13,45,166.5,275.5,7.7,19.0,374.5,474.99,382.68
2016,10,15,14,0,164.0,262.0,7.8,19.0,356.0,460.97,372.6
2016,10,15,14,15,219.5,239.5,7.75,18.5,357.0,492.06,400.86
2016,10,15,14,30,275.0,217.0,7.7,18.0,358.0,542.46,444.02
2016,10,15,14,45,192.0,203.5,7.7,18.0,298.0,424.91,349.39
2016,10,15,15,0,109.0,190.0,7.7,18.0,238.0,330.76,271.62
2016,10,15,15,15,63.5,161.0,7.45,17.5,188.5,233.84,192.02
2016,10,15,15,30,18.0,132.0,7.2,17.0,139.0,142.86,115.47
2016,10,15,15,45,11.5,114.0,6.95,16.5,118.5,120.0,96.46
2016,10,15,16,0,5.0,96.0,6.7,16.0,98.0,97.43,77.34
2016,10,15,16,15,2.5,76.5,6.5,15.5,77.5,76.32,59.3
2016,10,15,16,30,0.0,57.0,6.3,15.0,57.0,54.87,40.71
2016,10,15,16,45,0.0,39.0,6.1,15.0,39.0,36.71,24.77
2016,10,15,17,0,0.0,21.0,5.9,15.0,21.0,17.35,7.08
2016,10,15,17,15,0.0,10.5,5.8,15.0,10.5,8.96,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.3,12.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,20.0,2.6,12.5,20.0,16.52,6.44
2016,10,16,7,0,0.0,34.0,2.9,13.0,34.0,27.78,18.48
2016,10,16,7,15,0.0,51.5,2.95,13.0,51.5,41.44,31.16
2016,10,16,7,30,0.0,69.0,3.0,13.0,69.0,54.96,43.58
2016,10,16,7,45,0.0,87.5,3.05,13.5,87.5,69.04,56.22
2016,10,16,8,0,0.0,106.0,3.1,14.0,106.0,83.46,65.79
2016,10,16,8,15,4.5,122.0,3.2,14.0,124.0,97.51,77.39
2016,10,16,8,30,9.0,138.0,3.3,14.0,142.0,112.3,89.42
2016,10,16,8,45,4.5,86.5,3.45,14.5,88.5,72.63,55.92
2016,10,16,9,0,0.0,35.0,3.6,15.0,35.0,28.93,18.95
2016,10,16,9,15,0.0,88.0,3.75,15.0,88.0,73.09,56.11
2016,10,16,9,30,0.0,141.0,3.9,15.0,141.0,117.09,92.56
2016,10,16,9,45,0.0,149.0,4.1,15.5,149.0,124.23,98.01
2016,10,16,10,0,0.0,157.0,4.3,16.0,157.0,131.42,103.54
2016,10,16,10,15,0.0,154.5,4.45,16.0,154.5,129.68,101.94
2016,10,16,10,30,0.0,152.0,4.6,16.0,152.0,127.85,100.31
2016,10,16,10,45,3.5,175.0,4.85,16.5,177.5,150.65,118.68
2016,10,16,11,0,7.0,198.0,5.1,17.0,203.0,174.28,137.59
2016,10,16,11,15,3.5,167.0,5.25,17.0,169.5,144.67,113.43
2016,10,16,11,30,0.0,136.0,5.4,17.0,136.0,114.78,88.98
2016,10,16,11,45,0.0,86.5,5.6,17.5,86.5,72.02,53.84
2016,10,16,12,0,0.0,37.0,5.8,18.0,37.0,30.7,19.76
2016,10,16,12,15,0.0,45.5,5.9,18.0,45.5,37.78,25.61
2016,10,16,12,30,0.0,54.0,6.0,18.0,54.0,44.85,31.46
2016,10,16,12,45,4.5,128.0,6.1,18.0,131.0,112.77,87.42
2016,10,16,13,0,9.0,202.0,6.2,18.0,208.0,187.37,148.18
2016,10,16,13,15,4.5,124.5,6.35,18.0,127.5,110.12,85.38
2016,10,16,13,30,0.0,47.0,6.5,18.0,47.0,38.98,26.73
2016,10,16,13,45,0.0,60.5,6.7,18.0,60.5,50.2,36.11
2016,10,16,14,0,0.0,74.0,6.9,18.0,74.0,61.45,45.52
2016,10,16,14,15,0.0,47.5,7.0,17.5,47.5,39.34,27.29
2016,10,16,14,30,0.0,21.0,7.1,17.0,21.0,17.34,8.95
2016,10,16,14,45,0.0,18.5,7.25,17.0,18.5,15.27,7.24
2016,10,16,15,0,0.0,16.0,7.4,17.0,16.0,13.19,5.51
2016,10,16,15,15,0.0,14.5,7.2,16.5,14.5,11.95,4.5
2016,10,16,15,30,0.0,13.0,7.0,16.0,13.0,10.7,3.48
2016,10,16,15,45,0.0,11.0,6.8,16.0,11.0,9.05,2.08
2016,10,16,16,0,0.0,9.0,6.6,16.0,9.0,7.4,0.66
2016,10,16,16,15,0.0,7.0,6.25,15.5,7.0,5.75,0.0
2016,10,16,16,30,0.0,5.0,5.9,15.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,5.55,14.5,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,5.2,14.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,5.1,13.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,27.0,6.5,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,54.0,13.0,1.7,10.0,14.0,11.1,0.0
2016,10,17,6,45,196.5,27.0,1.85,10.5,48.5,21.01,9.13
2016,10,17,7,0,339.0,41.0,2.0,11.0,83.0,33.86,23.89
2016,10,17,7,15,431.5,50.5,2.1,11.5,128.5,40.9,30.85
2016,10,17,7,30,524.0,60.0,2.2,12.0,174.0,47.91,37.44
2016,10,17,7,45,588.0,65.5,2.3,12.5,222.5,51.41,40.69
2016,10,17,8,0,652.0,71.0,2.4,13.0,271.0,73.26,45.32
2016,10,17,8,15,690.0,75.5,2.4,13.0,317.5,127.2,74.36
2016,10,17,8,30,728.0,80.0,2.4,13.0,364.0,185.81,119.19
2016,10,17,8,45,761.5,81.5,2.4,13.5,408.5,248.15,172.63
2016,10,17,9,0,795.0,83.0,2.4,14.0,453.0,310.51,227.92
2016,10,17,9,15,813.5,85.5,2.35,14.5,491.0,371.64,282.37
2016,10,17,9,30,832.0,88.0,2.3,15.0,529.0,433.8,336.25
2016,10,17,9,45,846.5,89.5,2.25,15.5,561.0,493.83,386.75
2016,10,17,10,0,861.0,91.0,2.2,16.0,593.0,553.79,435.32
2016,10,17,10,15,870.0,92.0,2.2,16.0,618.0,609.68,480.18
2016,10,17,10,30,879.0,93.0,2.2,16.0,643.0,660.6,520.17
2016,10,17,10,45,617.5,188.0,2.2,16.5,580.0,627.3,492.35
2016,10,17,11,0,356.0,283.0,2.2,17.0,517.0,544.46,426.92
2016,10,17,11,15,178.0,159.5,2.25,17.0,276.5,302.22,242.01
2016,10,17,11,30,0.0,36.0,2.3,17.0,36.0,29.87,19.1
2016,10,17,11,45,130.5,176.0,2.35,17.5,264.5,284.66,229.01
2016,10,17,12,0,261.0,316.0,2.4,18.0,493.0,571.07,447.08
2016,10,17,12,15,581.5,204.0,2.5,18.0,592.5,773.23,600.76
2016,10,17,12,30,902.0,92.0,2.6,18.0,692.0,958.75,730.21
2016,10,17,12,45,899.0,90.5,2.75,18.0,678.5,974.58,740.99
2016,10,17,13,0,896.0,89.0,2.9,18.0,665.0,986.55,751.0
2016,10,17,13,15,889.0,87.5,2.95,18.0,643.5,990.72,755.04
2016,10,17,13,30,882.0,86.0,3.0,18.0,622.0,990.94,756.64
2016,10,17,13,45,873.0,84.0,3.15,18.0,593.5,984.67,754.85
2016,10,17,14,0,864.0,82.0,3.3,18.0,565.0,974.58,750.56
2016,10,17,14,15,849.5,80.0,3.35,17.5,530.0,966.62,748.52
2016,10,17,14,30,835.0,78.0,3.4,17.0,495.0,943.78,736.1
2016,10,17,14,45,815.5,75.0,3.45,17.0,454.5,911.45,715.58
2016,10,17,15,0,796.0,72.0,3.5,17.0,414.0,876.17,692.73
2016,10,17,15,15,767.5,68.5,3.45,16.5,369.5,829.24,661.63
2016,10,17,15,30,739.0,65.0,3.4,16.0,325.0,780.38,628.31
2016,10,17,15,45,697.0,60.5,3.4,16.0,277.5,716.92,581.88
2016,10,17,16,0,655.0,56.0,3.4,16.0,230.0,653.1,533.4
2016,10,17,16,15,589.0,50.0,3.05,15.0,182.0,576.06,472.91
2016,10,17,16,30,523.0,44.0,2.7,14.0,134.0,495.36,406.28
2016,10,17,16,45,411.0,34.5,2.4,13.5,90.5,381.13,307.88
2016,10,17,17,0,299.0,25.0,2.1,13.0,47.0,268.11,173.38
2016,10,17,17,15,149.5,12.5,2.1,12.5,23.5,103.72,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,115.0,11.0,1.4,7.0,13.0,9.39,0.0
2016,10,18,6,45,273.5,22.5,1.5,8.0,49.0,18.61,6.76
2016,10,18,7,0,432.0,34.0,1.6,9.0,85.0,28.06,18.95
2016,10,18,7,15,520.0,41.0,1.85,9.5,132.0,33.34,24.32
2016,10,18,7,30,608.0,48.0,2.1,10.0,179.0,42.1,32.51
2016,10,18,7,45,664.5,52.5,2.35,11.0,228.0,45.5,35.61
2016,10,18,8,0,721.0,57.0,2.6,12.0,277.0,68.81,40.21
2016,10,18,8,15,756.0,61.0,2.75,12.5,324.0,125.78,70.56
2016,10,18,8,30,791.0,65.0,2.9,13.0,371.0,186.97,117.52
2016,10,18,8,45,818.0,66.5,3.1,14.0,414.5,248.07,170.51
2016,10,18,9,0,845.0,68.0,3.3,15.0,458.0,313.63,228.97
2016,10,18,9,15,862.0,70.5,3.3,15.0,496.5,376.18,285.81
2016,10,18,9,30,879.0,73.0,3.3,15.0,535.0,439.43,342.07
2016,10,18,9,45,893.0,73.5,3.35,15.5,567.5,499.74,393.91
2016,10,18,10,0,907.0,74.0,3.4,16.0,600.0,559.73,443.78
2016,10,18,10,15,915.5,75.5,3.35,16.5,625.5,616.95,489.56
2016,10,18,10,30,924.0,77.0,3.3,17.0,651.0,672.76,532.7
2016,10,18,10,45,930.0,77.5,3.3,17.5,669.0,724.14,571.41
2016,10,18,11,0,936.0,78.0,3.3,18.0,687.0,773.34,605.83
2016,10,18,11,15,939.0,78.5,3.3,18.0,697.5,817.81,636.97
2016,10,18,11,30,942.0,79.0,3.3,18.0,708.0,859.4,665.87
2016,10,18,11,45,945.5,77.5,3.3,18.5,710.5,896.1,689.88
2016,10,18,12,0,949.0,76.0,3.3,19.0,713.0,929.51,711.47
2016,10,18,12,15,947.5,76.0,3.3,19.0,707.0,956.71,730.1
2016,10,18,12,30,946.0,76.0,3.3,19.0,701.0,980.14,746.25
2016,10,18,12,45,941.0,76.0,3.3,19.0,687.0,996.37,757.64
2016,10,18,13,0,936.0,76.0,3.3,19.0,673.0,1008.57,766.5
2016,10,18,13,15,929.0,75.0,3.3,19.0,651.0,1013.52,770.65
2016,10,18,13,30,922.0,74.0,3.3,19.0,629.0,1014.39,772.28
2016,10,18,13,45,912.0,72.5,3.3,19.0,600.0,1007.61,768.93
2016,10,18,14,0,902.0,71.0,3.3,19.0,571.0,996.88,763.11
2016,10,18,14,15,888.0,69.5,3.3,19.0,535.5,978.41,752.12
2016,10,18,14,30,874.0,68.0,3.3,19.0,500.0,956.37,738.77
2016,10,18,14,45,851.0,66.5,3.35,19.0,458.5,922.34,717.34
2016,10,18,15,0,828.0,65.0,3.4,19.0,417.0,895.87,701.07
2016,10,18,15,15,800.0,62.0,3.2,18.5,371.5,849.45,669.84
2016,10,18,15,30,772.0,59.0,3.0,18.0,326.0,801.05,636.52
2016,10,18,15,45,726.5,55.5,2.8,18.0,277.5,735.12,588.03
2016,10,18,16,0,681.0,52.0,2.6,18.0,229.0,669.02,537.78
2016,10,18,16,15,615.5,46.0,2.3,17.0,181.0,584.15,472.34
2016,10,18,16,30,550.0,40.0,2.0,16.0,133.0,501.68,405.24
2016,10,18,16,45,434.5,31.5,1.7,15.0,89.0,393.85,312.96
2016,10,18,17,0,319.0,23.0,1.4,14.0,45.0,276.79,161.44
2016,10,18,17,15,159.5,11.5,1.45,13.5,22.5,108.9,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,237.5,15.0,2.55,7.0,42.5,12.08,1.74
2016,10,19,7,0,475.0,30.0,2.8,8.0,85.0,27.02,18.01
2016,10,19,7,15,559.0,36.5,2.85,8.5,132.0,32.48,23.59
2016,10,19,7,30,643.0,43.0,2.9,9.0,179.0,37.97,28.86
2016,10,19,7,45,694.0,47.5,2.95,10.0,227.0,41.54,32.15
2016,10,19,8,0,745.0,52.0,3.0,11.0,275.0,65.88,37.19
2016,10,19,8,15,778.0,55.0,3.15,11.5,322.0,123.24,67.74
2016,10,19,8,30,811.0,58.0,3.3,12.0,369.0,184.48,115.12
2016,10,19,8,45,778.5,70.0,3.45,13.0,396.0,242.48,168.28
2016,10,19,9,0,746.0,82.0,3.6,14.0,423.0,295.88,218.64
2016,10,19,9,15,818.5,74.0,3.65,14.5,477.0,363.13,277.33
2016,10,19,9,30,891.0,66.0,3.7,15.0,531.0,437.75,341.4
2016,10,19,9,45,902.5,67.5,3.8,16.0,563.0,498.31,393.05
2016,10,19,10,0,914.0,69.0,3.9,17.0,595.0,558.31,442.38
2016,10,19,10,15,922.0,70.0,3.9,17.5,620.0,614.92,488.01
2016,10,19,10,30,930.0,71.0,3.9,18.0,645.0,670.04,531.02
2016,10,19,10,45,933.0,73.0,3.9,18.5,662.5,721.07,569.65
2016,10,19,11,0,936.0,75.0,3.9,19.0,680.0,769.67,603.72
2016,10,19,11,15,938.5,75.5,3.85,19.0,690.0,813.62,634.49
2016,10,19,11,30,941.0,76.0,3.8,19.0,700.0,854.65,662.95
2016,10,19,11,45,939.0,77.0,3.8,19.5,701.0,889.36,685.74
2016,10,19,12,0,937.0,78.0,3.8,20.0,702.0,920.55,705.97
2016,10,19,12,15,935.0,78.0,3.75,20.0,696.0,946.93,723.9
2016,10,19,12,30,933.0,78.0,3.7,20.0,690.0,969.56,739.31
2016,10,19,12,45,927.5,78.0,3.7,20.5,676.0,985.04,748.83
2016,10,19,13,0,922.0,78.0,3.7,21.0,662.0,996.52,755.8
2016,10,19,13,15,915.5,77.0,3.7,21.0,640.5,1001.79,760.18
2016,10,19,13,30,909.0,76.0,3.7,21.0,619.0,1003.05,762.08
2016,10,19,13,45,901.5,73.5,3.7,21.0,591.0,997.41,759.48
2016,10,19,14,0,894.0,71.0,3.7,21.0,563.0,987.85,754.42
2016,10,19,14,15,880.5,69.5,3.65,21.0,527.5,969.9,743.4
2016,10,19,14,30,867.0,68.0,3.6,21.0,492.0,948.42,730.06
2016,10,19,14,45,848.0,65.5,3.6,21.0,451.5,916.96,710.06
2016,10,19,15,0,829.0,63.0,3.6,21.0,411.0,892.9,695.14
2016,10,19,15,15,801.0,60.0,3.2,20.5,366.0,846.5,662.86
2016,10,19,15,30,773.0,57.0,2.8,20.0,321.0,798.13,628.53
2016,10,19,15,45,731.5,53.0,2.4,19.5,273.0,735.08,582.35
2016,10,19,16,0,690.0,49.0,2.0,19.0,225.0,671.72,534.23
2016,10,19,16,15,624.5,43.5,1.85,18.0,177.0,587.42,470.45
2016,10,19,16,30,559.0,38.0,1.7,17.0,129.0,505.53,404.75
2016,10,19,16,45,445.0,29.5,1.55,16.0,85.5,389.23,306.11
2016,10,19,17,0,331.0,21.0,1.4,15.0,42.0,280.06,140.43
2016,10,19,17,15,165.5,10.5,1.45,14.5,21.0,111.57,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,20,6,45,233.0,15.0,1.85,8.5,41.5,12.1,0.84
2016,10,20,7,0,466.0,30.0,2.0,9.0,83.0,27.07,17.88
2016,10,20,7,15,554.0,37.5,2.1,9.5,130.5,33.43,24.31
2016,10,20,7,30,642.0,45.0,2.2,10.0,178.0,39.79,30.37
2016,10,20,7,45,696.5,49.5,2.3,11.0,227.0,43.31,33.61
2016,10,20,8,0,751.0,54.0,2.4,12.0,276.0,68.15,38.7
2016,10,20,8,15,785.0,57.5,2.4,12.5,323.5,126.41,69.82
2016,10,20,8,30,819.0,61.0,2.4,13.0,371.0,188.72,117.73
2016,10,20,8,45,844.0,63.0,2.4,14.0,415.0,253.89,174.1
2016,10,20,9,0,869.0,65.0,2.4,15.0,459.0,318.2,231.38
2016,10,20,9,15,886.0,67.0,2.4,15.5,497.5,381.57,288.12
2016,10,20,9,30,903.0,69.0,2.4,16.0,536.0,445.57,343.88
2016,10,20,9,45,917.0,69.5,2.45,17.0,569.0,507.02,395.27
2016,10,20,10,0,931.0,70.0,2.5,18.0,602.0,568.11,444.37
2016,10,20,10,15,939.0,71.0,2.5,18.5,627.5,625.58,489.59
2016,10,20,10,30,947.0,72.0,2.5,19.0,653.0,681.52,532.1
2016,10,20,10,45,952.0,73.0,2.55,20.0,670.5,733.61,569.65
2016,10,20,11,0,957.0,74.0,2.6,21.0,688.0,783.37,602.56
2016,10,20,11,15,959.5,74.5,2.65,21.0,698.0,828.12,633.38
2016,10,20,11,30,962.0,75.0,2.7,21.0,708.0,869.88,661.99
2016,10,20,11,45,962.5,75.0,2.75,21.5,710.0,906.22,685.47
2016,10,20,12,0,963.0,75.0,2.8,22.0,712.0,939.09,706.51
2016,10,20,12,15,961.0,74.5,2.85,22.5,705.5,965.48,723.18
2016,10,20,12,30,959.0,74.0,2.9,23.0,699.0,988.01,737.35
2016,10,20,12,45,953.0,74.5,2.95,23.5,684.5,1004.03,747.3
2016,10,20,13,0,947.0,75.0,3.0,24.0,670.0,1015.95,754.73
2016,10,20,13,15,940.5,74.0,2.95,24.0,648.5,1021.41,758.68
2016,10,20,13,30,934.0,73.0,2.9,24.0,627.0,1022.76,760.15
