Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,13,45,924.5,71.5,2.9,24.0,598.0,1016.44,757.22
2016,10,20,14,0,915.0,70.0,2.9,24.0,569.0,1006.14,751.88
2016,10,20,14,15,901.0,68.5,2.8,24.0,533.0,987.57,740.29
2016,10,20,14,30,887.0,67.0,2.7,24.0,497.0,965.39,726.42
2016,10,20,14,45,868.0,64.5,2.6,24.0,456.0,933.65,706.09
2016,10,20,15,0,849.0,62.0,2.5,24.0,415.0,898.95,683.63
2016,10,20,15,15,821.0,59.0,2.1,23.0,369.0,862.42,659.48
2016,10,20,15,30,793.0,56.0,1.7,22.0,323.0,813.58,625.79
2016,10,20,15,45,751.5,52.0,1.35,21.5,274.5,750.02,579.8
2016,10,20,16,0,710.0,48.0,1.0,21.0,226.0,686.08,531.73
2016,10,20,16,15,643.0,42.5,0.95,20.0,177.0,600.0,469.2
2016,10,20,16,30,576.0,37.0,0.9,19.0,128.0,516.39,404.38
2016,10,20,16,45,456.5,28.5,0.9,18.5,84.0,395.72,303.59
2016,10,20,17,0,337.0,20.0,0.9,18.0,40.0,271.8,104.53
2016,10,20,17,15,168.5,10.0,0.95,17.5,20.0,112.81,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,224.0,14.5,0.9,10.5,39.0,11.7,0.0
2016,10,21,7,0,448.0,29.0,0.9,11.0,78.0,26.14,16.83
2016,10,21,7,15,536.0,36.0,0.9,11.5,124.0,32.04,22.87
2016,10,21,7,30,624.0,43.0,0.9,12.0,170.0,37.97,28.51
2016,10,21,7,45,676.0,48.0,0.95,13.0,218.0,41.94,32.13
2016,10,21,8,0,728.0,53.0,1.0,14.0,266.0,66.86,37.58
2016,10,21,8,15,762.5,56.5,0.9,14.5,312.5,123.62,67.69
2016,10,21,8,30,797.0,60.0,0.8,15.0,359.0,184.48,113.73
2016,10,21,8,45,821.0,62.5,0.7,16.0,401.5,245.89,165.76
2016,10,21,9,0,845.0,65.0,0.6,17.0,444.0,311.28,221.99
2016,10,21,9,15,862.0,67.0,0.65,18.0,482.0,373.1,275.14
2016,10,21,9,30,879.0,69.0,0.7,19.0,520.0,435.58,327.13
2016,10,21,9,45,890.0,71.0,0.75,20.0,551.5,495.62,375.36
2016,10,21,10,0,901.0,73.0,0.8,21.0,583.0,555.07,421.15
2016,10,21,10,15,909.0,74.0,0.85,21.5,608.0,610.91,463.41
2016,10,21,10,30,917.0,75.0,0.9,22.0,633.0,665.29,503.2
2016,10,21,10,45,921.0,76.0,1.0,22.5,650.0,715.22,539.25
2016,10,21,11,0,925.0,77.0,1.1,23.0,667.0,762.82,571.35
2016,10,21,11,15,928.0,77.5,1.15,23.0,677.0,806.57,600.44
2016,10,21,11,30,931.0,78.0,1.2,23.0,687.0,847.49,627.51
2016,10,21,11,45,930.0,79.0,1.3,23.5,688.5,882.59,650.11
2016,10,21,12,0,929.0,80.0,1.4,24.0,690.0,914.27,670.46
2016,10,21,12,15,927.5,79.5,1.45,24.0,684.0,940.2,687.76
2016,10,21,12,30,926.0,79.0,1.5,24.0,678.0,962.42,702.82
2016,10,21,12,45,919.5,79.5,1.6,24.0,663.5,977.34,714.07
2016,10,21,13,0,913.0,80.0,1.7,24.0,649.0,988.28,723.01
2016,10,21,13,15,905.5,79.0,1.75,24.0,627.5,992.43,727.1
2016,10,21,13,30,898.0,78.0,1.8,24.0,606.0,992.6,728.87
2016,10,21,13,45,887.5,76.5,1.9,24.0,577.0,985.25,726.62
2016,10,21,14,0,877.0,75.0,2.0,24.0,548.0,974.09,722.01
2016,10,21,14,15,754.5,97.0,2.05,24.0,485.5,890.41,668.52
2016,10,21,14,30,632.0,119.0,2.1,24.0,423.0,800.37,609.78
2016,10,21,14,45,718.5,92.5,2.2,24.0,410.0,842.98,642.46
2016,10,21,15,0,805.0,66.0,2.3,24.0,397.0,872.24,664.67
2016,10,21,15,15,775.5,63.0,2.05,23.0,352.5,825.01,633.56
2016,10,21,15,30,746.0,60.0,1.8,22.0,308.0,775.93,600.89
2016,10,21,15,45,701.0,55.5,1.6,21.5,260.5,710.0,554.19
2016,10,21,16,0,656.0,51.0,1.4,21.0,213.0,643.97,505.57
2016,10,21,16,15,586.5,45.0,1.4,20.0,165.5,557.03,441.14
2016,10,21,16,30,517.0,39.0,1.4,19.0,118.0,481.99,381.42
2016,10,21,16,45,392.5,29.5,1.4,18.0,76.5,360.52,277.65
2016,10,21,17,0,268.0,20.0,1.4,17.0,35.0,231.73,54.45
2016,10,21,17,15,134.0,10.0,1.55,16.5,17.5,91.32,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,6,45,189.0,16.0,1.5,9.5,36.0,12.97,0.0
2016,10,22,7,0,378.0,32.0,1.6,10.0,72.0,26.48,17.03
2016,10,22,7,15,464.5,41.0,1.7,10.5,116.0,33.41,24.11
2016,10,22,7,30,551.0,50.0,1.8,11.0,160.0,40.27,30.63
2016,10,22,7,45,610.5,55.0,1.95,11.5,207.0,43.68,33.86
2016,10,22,8,0,670.0,60.0,2.1,12.0,254.0,71.11,42.55
2016,10,22,8,15,722.5,58.5,2.0,12.5,299.0,121.6,68.29
2016,10,22,8,30,775.0,57.0,1.9,13.0,344.0,178.42,111.07
2016,10,22,8,45,808.5,63.0,1.85,13.5,394.0,243.63,167.24
2016,10,22,9,0,842.0,69.0,1.8,14.0,444.0,312.4,227.92
2016,10,22,9,15,860.0,71.5,1.8,14.5,482.5,376.53,284.9
2016,10,22,9,30,878.0,74.0,1.8,15.0,521.0,439.82,339.74
2016,10,22,9,45,879.0,80.0,1.85,15.5,551.0,498.99,389.83
2016,10,22,10,0,880.0,86.0,1.9,16.0,581.0,558.43,438.18
2016,10,22,10,15,889.5,87.0,1.9,16.5,606.5,612.36,480.6
2016,10,22,10,30,899.0,88.0,1.9,17.0,632.0,666.87,521.92
2016,10,22,10,45,905.0,89.5,1.95,17.5,649.5,717.99,559.78
2016,10,22,11,0,911.0,91.0,2.0,18.0,667.0,767.03,594.19
2016,10,22,11,15,914.5,91.5,2.0,18.0,677.5,810.77,624.04
2016,10,22,11,30,918.0,92.0,2.0,18.0,688.0,851.76,651.76
2016,10,22,11,45,778.5,140.0,2.05,18.5,646.5,834.13,638.26
2016,10,22,12,0,639.0,188.0,2.1,19.0,605.0,791.56,607.56
2016,10,22,12,15,620.0,192.0,2.15,19.0,593.5,800.84,615.06
2016,10,22,12,30,601.0,196.0,2.2,19.0,582.0,799.45,614.83
2016,10,22,12,45,654.0,172.5,2.3,19.0,584.5,848.57,650.65
2016,10,22,13,0,707.0,149.0,2.4,19.0,587.0,887.83,678.79
2016,10,22,13,15,800.0,118.0,2.45,18.5,597.5,946.61,721.29
2016,10,22,13,30,893.0,87.0,2.5,18.0,608.0,997.94,758.46
2016,10,22,13,45,789.5,105.5,2.55,18.0,549.5,935.01,716.79
2016,10,22,14,0,686.0,124.0,2.6,18.0,491.0,864.23,669.96
2016,10,22,14,15,677.5,116.0,2.65,17.5,458.5,844.67,659.86
2016,10,22,14,30,669.0,108.0,2.7,17.0,426.0,821.98,646.96
2016,10,22,14,45,486.5,133.5,2.75,17.0,354.0,661.66,531.33
2016,10,22,15,0,304.0,159.0,2.8,17.0,282.0,496.35,404.37
2016,10,22,15,15,287.5,144.0,2.7,16.5,250.0,459.23,377.51
2016,10,22,15,30,271.0,129.0,2.6,16.0,218.0,421.78,348.96
2016,10,22,15,45,255.5,110.0,2.55,15.5,183.5,379.11,315.55
2016,10,22,16,0,240.0,91.0,2.5,15.0,149.0,336.18,280.69
2016,10,22,16,15,209.5,72.5,2.4,14.5,115.0,282.12,234.84
2016,10,22,16,30,179.0,54.0,2.3,14.0,81.0,229.34,188.34
2016,10,22,16,45,89.5,38.5,2.2,13.5,52.0,142.89,109.68
2016,10,22,17,0,0.0,23.0,2.1,13.0,23.0,26.7,0.0
2016,10,22,17,15,0.0,11.5,2.15,12.5,11.5,9.82,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,45,200.0,15.0,1.25,8.5,35.5,12.18,0.0
2016,10,23,7,0,400.0,30.0,1.3,9.0,71.0,24.86,15.57
2016,10,23,7,15,495.0,38.0,1.5,9.5,116.5,31.07,22.09
2016,10,23,7,30,590.0,46.0,1.7,10.0,162.0,37.28,28.05
2016,10,23,7,45,647.5,51.5,1.9,11.0,210.0,44.88,35.0
2016,10,23,8,0,705.0,57.0,2.1,12.0,258.0,70.05,40.84
2016,10,23,8,15,742.0,61.0,2.1,12.5,304.5,125.93,71.15
2016,10,23,8,30,779.0,65.0,2.1,13.0,351.0,186.3,117.52
2016,10,23,8,45,803.5,68.5,2.1,13.5,394.0,247.56,170.81
2016,10,23,9,0,828.0,72.0,2.1,14.0,437.0,311.13,227.7
2016,10,23,9,15,846.5,74.0,2.1,14.5,475.0,373.19,283.16
2016,10,23,9,30,865.0,76.0,2.1,15.0,513.0,436.17,337.95
2016,10,23,9,45,881.5,76.5,2.15,16.0,545.5,496.56,388.42
2016,10,23,10,0,898.0,77.0,2.2,17.0,578.0,556.9,436.93
2016,10,23,10,15,906.5,78.5,2.3,17.5,603.0,613.31,481.78
2016,10,23,10,30,915.0,80.0,2.4,18.0,628.0,668.33,524.21
2016,10,23,10,45,921.5,80.5,2.5,18.5,646.0,719.28,562.52
2016,10,23,11,0,928.0,81.0,2.6,19.0,664.0,768.12,597.01
2016,10,23,11,15,930.5,81.5,2.7,19.0,674.0,811.54,627.63
2016,10,23,11,30,933.0,82.0,2.8,19.0,684.0,852.09,656.15
2016,10,23,11,45,933.5,82.0,2.9,19.5,685.5,887.33,679.63
2016,10,23,12,0,934.0,82.0,3.0,20.0,687.0,919.2,700.76
2016,10,23,12,15,931.5,82.0,3.05,20.0,680.5,944.89,718.64
2016,10,23,12,30,929.0,82.0,3.1,20.0,674.0,966.82,734.12
2016,10,23,12,45,918.5,83.5,3.2,20.5,658.0,979.19,742.24
2016,10,23,13,0,908.0,85.0,3.3,21.0,642.0,987.49,747.82
2016,10,23,13,15,899.5,83.5,3.35,21.0,620.0,990.02,750.75
2016,10,23,13,30,891.0,82.0,3.4,21.0,598.0,988.57,751.19
2016,10,23,13,45,878.5,80.5,3.45,21.0,568.5,979.29,746.5
2016,10,23,14,0,866.0,79.0,3.5,21.0,539.0,966.24,739.39
2016,10,23,14,15,849.5,77.0,3.6,20.5,503.0,956.01,736.11
2016,10,23,14,30,833.0,75.0,3.7,20.0,467.0,931.19,722.58
2016,10,23,14,45,809.0,72.5,3.85,20.0,426.0,895.28,699.98
2016,10,23,15,0,785.0,70.0,4.0,20.0,385.0,856.61,674.97
2016,10,23,15,15,752.5,66.5,4.1,19.5,340.0,806.41,641.83
2016,10,23,15,30,720.0,63.0,4.2,19.0,295.0,754.51,606.25
2016,10,23,15,45,668.5,58.5,4.3,18.5,247.5,683.67,554.68
2016,10,23,16,0,617.0,54.0,4.4,18.0,200.0,620.93,507.04
2016,10,23,16,15,542.0,47.0,4.3,17.0,153.5,530.81,435.12
2016,10,23,16,30,467.0,40.0,4.2,16.0,107.0,444.55,362.24
2016,10,23,16,45,233.5,34.0,4.15,15.0,67.5,252.87,194.78
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,40.69,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,1.65,10.5,10.0,8.23,0.0
2016,10,24,7,0,0.0,20.0,1.8,11.0,20.0,16.5,8.21
2016,10,24,7,15,0.0,34.5,2.2,11.5,34.5,28.49,19.55
2016,10,24,7,30,0.0,49.0,2.6,12.0,49.0,40.02,30.21
2016,10,24,7,45,0.0,63.5,3.0,12.5,63.5,51.45,40.63
2016,10,24,8,0,0.0,78.0,3.4,13.0,78.0,63.01,48.62
2016,10,24,8,15,0.0,92.5,3.7,13.0,92.5,74.98,58.83
2016,10,24,8,30,0.0,107.0,4.0,13.0,107.0,87.13,69.06
2016,10,24,8,45,0.0,123.0,4.35,13.5,123.0,100.62,80.18
2016,10,24,9,0,0.0,139.0,4.7,14.0,139.0,114.34,91.34
2016,10,24,9,15,28.5,175.0,4.7,14.0,189.0,157.13,126.24
2016,10,24,9,30,57.0,211.0,4.7,14.0,239.0,203.37,164.04
2016,10,24,9,45,39.5,210.0,4.7,14.5,230.5,200.1,161.13
2016,10,24,10,0,22.0,209.0,4.7,15.0,222.0,188.45,151.17
2016,10,24,10,15,37.0,232.0,4.65,15.0,254.5,227.43,182.95
2016,10,24,10,30,52.0,255.0,4.6,15.0,287.0,262.87,211.62
2016,10,24,10,45,56.5,265.5,4.6,15.5,300.5,281.23,225.9
2016,10,24,11,0,61.0,276.0,4.6,16.0,314.0,300.21,240.62
2016,10,24,11,15,63.5,281.0,4.6,16.0,321.5,312.63,250.5
2016,10,24,11,30,66.0,286.0,4.6,16.0,329.0,325.27,260.58
2016,10,24,11,45,57.5,281.5,4.6,16.5,319.0,318.69,254.69
2016,10,24,12,0,49.0,277.0,4.6,17.0,309.0,311.26,248.19
2016,10,24,12,15,31.0,247.0,4.6,17.0,267.5,266.61,212.42
2016,10,24,12,30,13.0,217.0,4.6,17.0,226.0,205.03,162.74
2016,10,24,12,45,88.0,252.0,4.7,17.5,306.5,332.93,267.45
2016,10,24,13,0,163.0,287.0,4.8,18.0,387.0,471.37,377.05
2016,10,24,13,15,93.0,252.5,4.9,18.0,309.0,347.84,279.07
2016,10,24,13,30,23.0,218.0,5.0,18.0,231.0,223.21,177.99
2016,10,24,13,45,13.5,193.0,5.1,18.0,200.5,189.49,150.91
2016,10,24,14,0,4.0,168.0,5.2,18.0,170.0,155.68,123.33
2016,10,24,14,15,2.0,123.5,5.15,17.5,124.5,109.45,85.76
2016,10,24,14,30,0.0,79.0,5.1,17.0,79.0,65.58,49.51
2016,10,24,14,45,0.0,81.5,5.05,17.0,81.5,67.99,51.7
2016,10,24,15,0,0.0,84.0,5.0,17.0,84.0,71.1,54.45
2016,10,24,15,15,0.0,74.0,4.75,16.5,74.0,62.11,47.09
2016,10,24,15,30,0.0,64.0,4.5,16.0,64.0,53.12,39.65
2016,10,24,15,45,0.0,53.5,4.25,15.5,53.5,44.29,32.21
2016,10,24,16,0,0.0,43.0,4.0,15.0,43.0,35.55,24.74
2016,10,24,16,15,0.0,32.5,3.75,14.5,32.5,26.83,17.16
2016,10,24,16,30,0.0,22.0,3.5,14.0,22.0,18.13,9.53
2016,10,24,16,45,0.0,13.5,3.25,13.5,13.5,11.11,2.99
2016,10,24,17,0,0.0,5.0,3.0,13.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,3.1,12.5,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.9,11.5,2.0,1.64,0.0
2016,10,25,7,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,10,25,7,15,0.0,7.0,2.25,12.0,7.0,5.74,0.0
2016,10,25,7,30,0.0,10.0,2.5,12.0,10.0,8.21,1.72
2016,10,25,7,45,0.0,13.5,2.75,12.5,13.5,11.1,4.37
2016,10,25,8,0,0.0,17.0,3.0,13.0,17.0,13.99,6.46
2016,10,25,8,15,0.0,20.0,3.15,13.5,20.0,16.47,8.58
2016,10,25,8,30,0.0,23.0,3.3,14.0,23.0,18.96,10.67
2016,10,25,8,45,0.0,67.5,3.5,14.5,67.5,55.95,42.17
2016,10,25,9,0,0.0,112.0,3.7,15.0,112.0,92.51,72.74
2016,10,25,9,15,0.0,96.5,3.75,15.5,96.5,80.08,61.98
2016,10,25,9,30,0.0,81.0,3.8,16.0,81.0,67.26,51.01
2016,10,25,9,45,0.0,94.5,3.9,16.5,94.5,78.59,60.22
2016,10,25,10,0,0.0,108.0,4.0,17.0,108.0,90.05,69.45
2016,10,25,10,15,0.0,115.0,4.0,17.0,115.0,96.11,74.31
2016,10,25,10,30,0.0,122.0,4.0,17.0,122.0,102.24,79.23
2016,10,25,10,45,0.0,123.0,4.05,17.5,123.0,103.22,79.78
2016,10,25,11,0,0.0,124.0,4.1,18.0,124.0,104.21,80.35
2016,10,25,11,15,0.0,141.0,4.05,18.0,141.0,119.34,92.61
2016,10,25,11,30,0.0,158.0,4.0,18.0,158.0,134.84,105.12
2016,10,25,11,45,0.0,151.5,4.0,18.5,151.5,129.26,100.36
2016,10,25,12,0,0.0,145.0,4.0,19.0,145.0,123.63,95.63
2016,10,25,12,15,0.0,95.0,3.95,19.0,95.0,79.15,59.5
2016,10,25,12,30,0.0,45.0,3.9,19.0,45.0,37.32,25.23
2016,10,25,12,45,0.0,77.0,3.85,19.0,77.0,64.0,47.23
2016,10,25,13,0,0.0,109.0,3.8,19.0,109.0,91.74,69.98
2016,10,25,13,15,0.0,83.0,3.7,19.0,83.0,68.99,51.41
2016,10,25,13,30,0.0,57.0,3.6,19.0,57.0,47.27,33.6
2016,10,25,13,45,51.0,145.0,3.55,19.0,171.5,189.56,152.28
2016,10,25,14,0,102.0,233.0,3.5,19.0,286.0,348.31,279.99
2016,10,25,14,15,67.0,207.0,3.4,19.0,241.0,285.4,229.2
2016,10,25,14,30,32.0,181.0,3.3,19.0,196.0,222.41,178.18
2016,10,25,14,45,30.0,165.5,3.2,19.0,178.5,205.17,164.77
2016,10,25,15,0,28.0,150.0,3.1,19.0,161.0,187.91,151.12
2016,10,25,15,15,24.5,133.0,2.75,18.5,142.0,151.48,121.74
2016,10,25,15,30,21.0,116.0,2.4,18.0,123.0,132.18,106.08
2016,10,25,15,45,15.0,98.5,2.1,18.0,103.0,110.2,87.57
2016,10,25,16,0,9.0,81.0,1.8,18.0,83.0,88.46,68.99
2016,10,25,16,15,4.5,62.0,1.65,17.0,63.0,65.79,49.67
2016,10,25,16,30,0.0,43.0,1.5,16.0,43.0,42.56,29.58
2016,10,25,16,45,0.0,26.5,1.35,15.5,26.5,25.32,13.53
2016,10,25,17,0,0.0,10.0,1.2,15.0,10.0,8.54,0.0
2016,10,25,17,15,0.0,5.0,1.2,14.5,5.0,4.27,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.0,0.95,10.5,31.5,10.58,0.0
2016,10,26,7,0,403.0,26.0,0.9,11.0,63.0,23.53,13.64
2016,10,26,7,15,500.0,33.5,0.95,11.5,107.0,29.93,20.76
2016,10,26,7,30,597.0,41.0,1.0,12.0,151.0,36.36,26.92
2016,10,26,7,45,655.5,45.5,1.1,12.5,198.5,39.93,30.33
2016,10,26,8,0,714.0,50.0,1.2,13.0,246.0,64.96,35.97
2016,10,26,8,15,750.5,53.5,1.3,13.5,291.5,120.68,66.04
2016,10,26,8,30,787.0,57.0,1.4,14.0,337.0,180.73,112.0
2016,10,26,8,45,812.5,59.5,1.55,15.0,379.0,241.44,164.33
2016,10,26,9,0,838.0,62.0,1.7,16.0,421.0,306.09,221.44
2016,10,26,9,15,855.5,64.0,1.85,16.5,458.5,367.23,276.05
2016,10,26,9,30,873.0,66.0,2.0,17.0,496.0,429.08,330.0
2016,10,26,9,45,887.5,66.5,2.2,18.0,527.5,488.47,379.96
2016,10,26,10,0,902.0,67.0,2.4,19.0,559.0,547.61,427.97
2016,10,26,10,15,911.0,68.0,2.45,19.5,583.5,603.56,472.27
2016,10,26,10,30,920.0,69.0,2.5,20.0,608.0,658.15,514.13
2016,10,26,10,45,923.5,70.5,2.65,20.5,625.5,707.94,551.74
2016,10,26,11,0,927.0,72.0,2.8,21.0,643.0,755.38,585.23
2016,10,26,11,15,930.5,72.5,2.85,21.0,653.0,799.13,615.77
2016,10,26,11,30,934.0,73.0,2.9,21.0,663.0,840.1,644.2
2016,10,26,11,45,933.5,74.0,3.0,21.5,664.5,875.33,667.61
2016,10,26,12,0,933.0,75.0,3.1,22.0,666.0,907.18,688.65
2016,10,26,12,15,932.5,75.0,3.15,22.0,661.0,934.34,707.5
2016,10,26,12,30,932.0,75.0,3.2,22.0,656.0,957.86,724.0
2016,10,26,12,45,924.5,76.0,3.3,22.5,641.5,972.31,733.46
2016,10,26,13,0,917.0,77.0,3.4,23.0,627.0,982.79,740.45
2016,10,26,13,15,910.5,76.0,3.45,22.5,606.0,987.76,746.42
2016,10,26,13,30,904.0,75.0,3.5,22.0,585.0,988.78,749.97
2016,10,26,13,45,893.0,74.0,3.6,22.0,556.5,981.51,746.98
2016,10,26,14,0,882.0,73.0,3.7,22.0,528.0,970.45,741.56
2016,10,26,14,15,866.5,71.0,3.75,21.5,493.0,950.03,730.83
2016,10,26,14,30,851.0,69.0,3.8,21.0,458.0,936.88,725.19
2016,10,26,14,45,829.0,66.5,3.9,21.0,417.5,902.72,703.48
2016,10,26,15,0,807.0,64.0,4.0,21.0,377.0,865.72,679.45
2016,10,26,15,15,775.0,60.5,3.95,20.5,332.0,815.73,645.86
2016,10,26,15,30,743.0,57.0,3.9,20.0,287.0,764.02,609.92
2016,10,26,15,45,695.0,52.5,3.9,19.5,240.0,695.99,560.28
2016,10,26,16,0,647.0,48.0,3.9,19.0,193.0,628.03,508.19
2016,10,26,16,15,568.0,41.5,3.75,18.0,146.5,533.92,433.19
2016,10,26,16,30,489.0,35.0,3.6,17.0,100.0,453.31,364.01
2016,10,26,16,45,244.5,28.5,3.5,16.0,61.0,250.3,180.1
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,18.78,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,1.2,10.5,5.0,4.27,0.0
2016,10,27,7,0,0.0,10.0,1.2,11.0,10.0,8.21,0.97
2016,10,27,7,15,0.0,17.5,1.45,11.5,17.5,14.4,7.04
2016,10,27,7,30,0.0,25.0,1.7,12.0,25.0,20.6,12.81
2016,10,27,7,45,0.0,33.0,2.0,13.0,33.0,27.23,18.85
2016,10,27,8,0,0.0,41.0,2.3,14.0,41.0,33.87,23.52
2016,10,27,8,15,0.0,48.5,2.35,14.0,48.5,40.11,28.88
2016,10,27,8,30,0.0,56.0,2.4,14.0,56.0,46.35,34.17
2016,10,27,8,45,0.0,75.0,2.5,14.5,75.0,62.18,47.47
2016,10,27,9,0,0.0,94.0,2.6,15.0,94.0,77.84,60.43
2016,10,27,9,15,3.0,128.5,2.6,15.5,130.0,107.6,84.93
2016,10,27,9,30,6.0,163.0,2.6,16.0,166.0,138.42,109.94
2016,10,27,9,45,3.0,135.5,2.65,16.5,137.0,114.64,89.98
2016,10,27,10,0,0.0,108.0,2.7,17.0,108.0,90.07,69.45
2016,10,27,10,15,0.0,105.0,2.55,17.0,105.0,87.59,67.3
2016,10,27,10,30,0.0,102.0,2.4,17.0,102.0,85.07,65.12
2016,10,27,10,45,8.0,160.5,2.3,17.5,165.5,141.65,111.24
2016,10,27,11,0,16.0,219.0,2.2,18.0,229.0,201.47,158.94
2016,10,27,11,15,8.0,186.0,2.4,17.5,191.0,166.24,130.7
2016,10,27,11,30,0.0,153.0,2.6,17.0,153.0,130.46,101.83
2016,10,27,11,45,0.0,153.0,2.8,17.0,153.0,130.76,102.14
2016,10,27,12,0,0.0,153.0,3.0,17.0,153.0,131.08,102.42
2016,10,27,12,15,0.0,118.0,3.15,16.5,118.0,99.52,76.88
2016,10,27,12,30,0.0,83.0,3.3,16.0,83.0,69.02,51.93
2016,10,27,12,45,1.0,127.0,3.5,16.0,128.0,108.98,85.04
2016,10,27,13,0,2.0,171.0,3.7,16.0,173.0,152.24,120.56
2016,10,27,13,15,15.0,194.5,3.45,15.5,203.5,189.61,151.9
2016,10,27,13,30,28.0,218.0,3.2,15.0,234.0,229.27,184.98
2016,10,27,13,45,17.5,195.0,2.95,15.0,205.0,196.62,158.23
2016,10,27,14,0,7.0,172.0,2.7,15.0,176.0,163.82,131.29
2016,10,27,14,15,99.5,184.5,2.55,15.0,230.0,309.27,253.41
2016,10,27,14,30,192.0,197.0,2.4,15.0,284.0,419.45,343.56
2016,10,27,14,45,96.0,143.0,2.3,15.5,186.5,258.19,212.05
2016,10,27,15,0,0.0,89.0,2.2,16.0,89.0,76.55,59.07
2016,10,27,15,15,0.0,78.0,2.0,16.0,78.0,66.58,50.99
2016,10,27,15,30,0.0,67.0,1.8,16.0,67.0,56.61,42.62
2016,10,27,15,45,0.0,55.5,1.6,16.0,55.5,46.1,33.69
2016,10,27,16,0,0.0,44.0,1.4,16.0,44.0,36.39,25.32
2016,10,27,16,15,0.0,32.5,1.3,15.5,32.5,26.84,17.04
2016,10,27,16,30,0.0,21.0,1.2,15.0,21.0,17.31,8.7
2016,10,27,16,45,0.0,12.5,1.1,14.5,12.5,10.28,1.72
2016,10,27,17,0,0.0,4.0,1.0,14.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,1.0,14.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,42.5,14.5,0.75,11.5,18.0,12.38,0.0
2016,10,28,7,0,85.0,29.0,0.7,12.0,36.0,22.66,12.15
2016,10,28,7,15,125.0,47.5,0.65,12.0,65.5,36.37,26.23
2016,10,28,7,30,165.0,66.0,0.6,12.0,95.0,49.75,38.77
2016,10,28,7,45,186.5,84.5,0.6,12.5,126.5,62.69,50.59
2016,10,28,8,0,208.0,103.0,0.6,13.0,158.0,83.46,61.78
2016,10,28,8,15,224.0,120.5,0.7,13.0,189.5,116.0,84.03
2016,10,28,8,30,240.0,138.0,0.8,13.0,221.0,150.93,111.63
2016,10,28,8,45,320.0,144.5,0.9,13.0,270.0,193.97,145.12
2016,10,28,9,0,400.0,151.0,1.0,13.0,319.0,249.92,190.69
2016,10,28,9,15,200.0,121.5,1.2,13.5,205.5,179.17,140.45
2016,10,28,9,30,0.0,92.0,1.4,14.0,92.0,76.45,59.03
2016,10,28,9,45,2.0,130.5,1.6,14.5,131.5,109.96,86.84
2016,10,28,10,0,4.0,169.0,1.8,15.0,171.0,144.59,114.95
2016,10,28,10,15,22.5,204.0,1.9,15.0,216.5,186.94,149.41
2016,10,28,10,30,41.0,239.0,2.0,15.0,262.0,241.86,193.64
2016,10,28,10,45,20.5,177.0,2.15,15.5,188.5,164.91,130.99
2016,10,28,11,0,0.0,115.0,2.3,16.0,115.0,96.43,74.5
2016,10,28,11,15,70.5,205.0,2.4,16.0,249.0,242.26,194.75
2016,10,28,11,30,141.0,295.0,2.5,16.0,383.0,411.71,328.45
2016,10,28,11,45,73.5,241.5,2.6,16.5,287.5,291.09,232.22
2016,10,28,12,0,6.0,188.0,2.7,17.0,192.0,169.1,133.09
2016,10,28,12,15,11.0,204.0,2.75,17.0,211.0,189.94,150.34
2016,10,28,12,30,16.0,220.0,2.8,17.0,230.0,211.76,168.07
2016,10,28,12,45,8.0,176.5,2.85,17.5,181.5,162.53,128.08
2016,10,28,13,0,0.0,133.0,2.9,18.0,133.0,113.98,88.38
2016,10,28,13,15,19.0,180.0,2.95,18.0,190.5,178.9,142.06
2016,10,28,13,30,38.0,227.0,3.0,18.0,248.0,270.21,215.83
2016,10,28,13,45,76.0,227.0,3.1,18.0,266.5,311.87,250.54
2016,10,28,14,0,114.0,227.0,3.2,18.0,285.0,354.3,285.85
2016,10,28,14,15,212.5,203.5,3.25,17.5,302.5,444.37,360.92
2016,10,28,14,30,311.0,180.0,3.3,17.0,320.0,531.91,432.85
2016,10,28,14,45,521.5,126.5,3.4,17.0,335.5,683.08,553.17
2016,10,28,15,0,732.0,73.0,3.5,17.0,351.0,805.47,645.16
2016,10,28,15,15,697.5,69.0,3.4,16.5,308.0,760.57,612.83
2016,10,28,15,30,663.0,65.0,3.3,16.0,265.0,708.54,575.29
2016,10,28,15,45,613.0,59.0,3.25,16.0,220.0,639.74,522.53
2016,10,28,16,0,563.0,53.0,3.2,16.0,175.0,571.7,468.09
2016,10,28,16,15,479.5,45.0,2.9,15.0,130.5,476.19,390.14
2016,10,28,16,30,396.0,37.0,2.6,14.0,86.0,385.4,311.27
2016,10,28,16,45,198.0,26.5,2.35,13.5,51.0,210.5,139.92
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,13.66,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,6,45,123.0,14.5,1.2,11.5,24.5,12.38,0.0
2016,10,29,7,0,246.0,29.0,1.3,12.0,49.0,24.18,12.77
2016,10,29,7,15,352.5,39.5,1.6,12.0,89.5,32.38,22.63
2016,10,29,7,30,459.0,50.0,1.9,12.0,130.0,40.5,30.47
2016,10,29,7,45,533.0,56.0,2.2,12.5,176.0,44.61,34.43
2016,10,29,8,0,607.0,62.0,2.5,13.0,222.0,67.84,40.56
2016,10,29,8,15,650.0,67.0,2.7,13.5,266.5,119.08,69.02
2016,10,29,8,30,693.0,72.0,2.9,14.0,311.0,175.58,112.29
2016,10,29,8,45,374.5,121.5,3.1,14.5,252.5,190.07,139.96
2016,10,29,9,0,56.0,171.0,3.3,15.0,194.0,158.13,125.68
2016,10,29,9,15,91.5,192.0,3.45,15.5,234.0,194.02,154.58
2016,10,29,9,30,127.0,213.0,3.6,16.0,274.0,239.65,191.45
2016,10,29,9,45,77.0,210.0,3.8,16.5,247.5,218.62,174.83
2016,10,29,10,0,27.0,207.0,4.0,17.0,221.0,189.96,151.32
2016,10,29,10,15,27.5,216.0,4.1,17.0,231.5,200.69,159.98
2016,10,29,10,30,28.0,225.0,4.2,17.0,242.0,211.54,168.66
2016,10,29,10,45,29.0,231.5,4.3,17.5,249.5,230.91,183.82
2016,10,29,11,0,30.0,238.0,4.4,18.0,257.0,241.47,191.86
2016,10,29,11,15,30.5,242.0,4.4,18.0,261.0,249.32,198.05
2016,10,29,11,30,31.0,246.0,4.4,18.0,265.0,257.28,204.36
2016,10,29,11,45,473.0,162.0,4.4,18.0,455.5,589.04,474.35
2016,10,29,12,0,915.0,78.0,4.4,18.0,646.0,891.8,698.71
2016,10,29,12,15,914.0,78.0,4.35,18.0,640.5,917.93,714.97
2016,10,29,12,30,913.0,78.0,4.3,18.0,635.0,940.49,730.83
2016,10,29,12,45,910.5,77.0,4.25,18.5,621.5,956.76,740.99
2016,10,29,13,0,908.0,76.0,4.2,19.0,608.0,969.23,748.63
2016,10,29,13,15,900.5,74.5,4.1,19.0,586.5,972.42,751.08
2016,10,29,13,30,893.0,73.0,4.0,19.0,565.0,971.68,751.03
2016,10,29,13,45,883.5,71.5,3.9,19.0,537.0,965.15,747.13
2016,10,29,14,0,874.0,70.0,3.8,19.0,509.0,954.88,740.79
2016,10,29,14,15,858.0,68.0,3.7,18.5,474.5,934.03,728.52
2016,10,29,14,30,842.0,66.0,3.6,18.0,440.0,909.85,713.91
2016,10,29,14,45,819.5,63.5,3.5,18.0,400.0,886.02,698.09
2016,10,29,15,0,797.0,61.0,3.4,18.0,360.0,848.87,672.41
2016,10,29,15,15,763.5,57.5,3.1,17.5,315.5,797.94,636.26
2016,10,29,15,30,730.0,54.0,2.8,17.0,271.0,745.45,597.93
2016,10,29,15,45,678.5,50.0,2.5,17.0,224.5,675.82,544.16
2016,10,29,16,0,627.0,46.0,2.2,17.0,178.0,606.45,488.51
2016,10,29,16,15,544.0,39.0,2.0,16.0,133.0,509.85,411.28
2016,10,29,16,30,461.0,32.0,1.8,15.0,88.0,427.41,339.34
2016,10,29,16,45,306.5,22.0,1.6,14.0,51.5,279.86,174.51
2016,10,29,17,0,152.0,12.0,1.4,13.0,15.0,109.58,0.0
2016,10,29,17,15,76.0,6.0,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,125.0,14.0,2.75,9.5,23.5,11.95,0.0
2016,10,30,7,0,250.0,28.0,3.0,10.0,47.0,23.39,11.6
2016,10,30,7,15,360.0,38.0,3.3,10.5,87.5,31.19,21.63
2016,10,30,7,30,470.0,48.0,3.6,11.0,128.0,38.95,29.15
2016,10,30,7,45,526.5,56.5,3.95,11.5,172.0,45.1,34.96
2016,10,30,8,0,583.0,65.0,4.3,12.0,216.0,69.5,42.66
2016,10,30,8,15,372.0,102.0,4.45,12.5,205.0,117.2,79.39
2016,10,30,8,30,161.0,139.0,4.6,13.0,194.0,138.01,105.02
2016,10,30,8,45,80.5,72.5,4.85,13.5,100.0,80.24,59.89
2016,10,30,9,0,0.0,6.0,5.1,14.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,7.5,5.3,14.0,7.5,6.18,0.0
2016,10,30,9,30,0.0,9.0,5.5,14.0,9.0,7.42,0.68
2016,10,30,9,45,0.0,45.0,5.75,14.5,45.0,37.25,25.98
2016,10,30,10,0,0.0,81.0,6.0,15.0,81.0,67.28,51.12
2016,10,30,10,15,0.0,47.5,6.1,15.0,47.5,39.35,27.57
2016,10,30,10,30,0.0,14.0,6.2,15.0,14.0,11.57,4.11
2016,10,30,10,45,0.0,21.0,6.3,15.5,21.0,17.37,8.97
2016,10,30,11,0,0.0,28.0,6.4,16.0,28.0,23.18,13.8
2016,10,30,11,15,224.0,133.5,6.45,16.0,271.0,310.98,256.72
2016,10,30,11,30,448.0,239.0,6.5,16.0,514.0,627.99,510.1
2016,10,30,11,45,299.0,265.5,6.6,16.0,449.5,537.76,436.36
2016,10,30,12,0,150.0,292.0,6.7,16.0,385.0,435.35,352.38
2016,10,30,12,15,75.0,181.0,6.7,16.0,227.5,237.4,192.86
2016,10,30,12,30,0.0,70.0,6.7,16.0,70.0,58.14,42.93
2016,10,30,12,45,171.5,158.5,6.7,16.5,258.5,344.0,283.23
2016,10,30,13,0,343.0,247.0,6.7,17.0,447.0,617.49,501.61
2016,10,30,13,15,171.5,202.5,6.6,16.5,302.5,386.46,316.57
2016,10,30,13,30,0.0,158.0,6.5,16.0,158.0,139.93,110.9
2016,10,30,13,45,0.0,89.5,6.4,16.0,89.5,74.56,56.98
2016,10,30,14,0,0.0,21.0,6.3,16.0,21.0,17.34,9.01
2016,10,30,14,15,81.5,106.0,6.1,15.5,142.0,195.07,161.8
2016,10,30,14,30,163.0,191.0,5.9,15.0,263.0,385.01,320.24
2016,10,30,14,45,154.5,175.0,5.75,15.0,238.5,359.19,299.26
2016,10,30,15,0,146.0,159.0,5.6,15.0,214.0,333.05,278.28
2016,10,30,15,15,139.0,140.0,5.25,14.5,186.5,303.54,254.67
