Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,30,132.0,121.0,4.9,14.0,159.0,273.69,230.26
2016,10,30,15,45,334.5,88.0,4.55,14.0,163.0,434.58,367.01
2016,10,30,16,0,537.0,55.0,4.2,14.0,167.0,551.63,458.73
2016,10,30,16,15,444.0,46.5,3.8,13.5,123.0,449.03,371.46
2016,10,30,16,30,351.0,38.0,3.4,13.0,79.0,351.55,284.26
2016,10,30,16,45,204.0,25.0,3.05,12.5,46.0,209.06,120.05
2016,10,30,17,0,57.0,12.0,2.7,12.0,13.0,47.44,0.0
2016,10,30,17,15,28.5,6.0,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,1.05,7.5,23.0,11.52,0.0
2016,10,31,7,0,263.0,27.0,1.0,8.0,46.0,22.61,10.37
2016,10,31,7,15,379.5,36.5,1.25,8.5,87.5,30.04,20.77
2016,10,31,7,30,496.0,46.0,1.5,9.0,129.0,37.47,28.07
2016,10,31,7,45,573.0,51.5,1.75,10.0,175.5,41.36,31.82
2016,10,31,8,0,650.0,57.0,2.0,11.0,222.0,65.29,37.92
2016,10,31,8,15,692.5,61.0,2.05,11.5,267.0,121.3,69.71
2016,10,31,8,30,735.0,65.0,2.1,12.0,312.0,178.84,113.89
2016,10,31,8,45,769.0,67.5,2.2,12.5,354.5,237.99,165.2
2016,10,31,9,0,803.0,70.0,2.3,13.0,397.0,300.59,221.27
2016,10,31,9,15,401.5,103.0,2.3,13.0,266.5,237.77,185.4
2016,10,31,9,30,0.0,136.0,2.3,13.0,136.0,113.43,90.33
2016,10,31,9,45,44.5,184.0,2.35,13.5,207.5,180.6,145.69
2016,10,31,10,0,89.0,232.0,2.4,14.0,279.0,252.0,203.45
2016,10,31,10,15,70.5,236.0,2.4,14.0,274.5,252.34,203.47
2016,10,31,10,30,52.0,240.0,2.4,14.0,270.0,250.57,201.79
2016,10,31,10,45,109.0,259.0,2.4,14.5,323.5,312.51,251.84
2016,10,31,11,0,166.0,278.0,2.4,15.0,377.0,392.81,315.16
2016,10,31,11,15,535.0,181.5,2.45,15.0,506.0,612.83,490.78
2016,10,31,11,30,904.0,85.0,2.5,15.0,635.0,824.6,647.89
2016,10,31,11,45,908.5,83.5,2.6,15.0,637.5,860.03,671.73
2016,10,31,12,0,913.0,82.0,2.7,15.0,640.0,892.43,695.05
2016,10,31,12,15,910.5,81.5,2.8,15.0,633.5,916.58,712.69
2016,10,31,12,30,908.0,81.0,2.9,15.0,627.0,937.08,727.98
2016,10,31,12,45,896.5,82.5,3.0,15.5,611.0,947.94,735.35
2016,10,31,13,0,885.0,84.0,3.1,16.0,595.0,954.83,740.19
2016,10,31,13,15,646.0,148.5,3.2,16.0,514.5,831.73,654.48
2016,10,31,13,30,407.0,213.0,3.3,16.0,434.0,653.39,522.62
2016,10,31,13,45,409.5,199.0,3.4,16.0,411.5,664.73,533.49
2016,10,31,14,0,412.0,185.0,3.5,16.0,389.0,653.56,526.82
2016,10,31,14,15,249.5,185.5,3.5,15.5,307.0,478.25,390.67
2016,10,31,14,30,87.0,186.0,3.5,15.0,225.0,286.36,235.07
2016,10,31,14,45,183.5,164.5,3.55,15.0,235.5,372.15,309.03
2016,10,31,15,0,280.0,143.0,3.6,15.0,246.0,453.63,377.4
2016,10,31,15,15,263.0,127.5,3.45,14.5,214.5,415.94,347.64
2016,10,31,15,30,246.0,112.0,3.3,14.0,183.0,378.0,317.39
2016,10,31,15,45,225.5,94.0,3.15,14.0,150.5,333.18,279.96
2016,10,31,16,0,205.0,76.0,3.0,14.0,118.0,288.56,241.53
2016,10,31,16,15,171.5,58.0,2.75,13.0,86.5,234.22,194.15
2016,10,31,16,30,138.0,40.0,2.5,12.0,55.0,181.26,145.19
2016,10,31,16,45,69.0,20.0,2.25,11.5,27.5,89.22,42.43
2016,10,31,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.35,8.5,21.5,10.67,0.0
2016,11,1,7,0,263.0,25.0,1.4,9.0,43.0,20.88,8.09
2016,11,1,7,15,381.5,34.5,1.6,9.5,84.5,28.39,19.12
2016,11,1,7,30,500.0,44.0,1.8,10.0,126.0,35.88,26.48
2016,11,1,7,45,573.0,50.0,2.05,10.5,172.0,40.22,30.7
2016,11,1,8,0,646.0,56.0,2.3,11.0,218.0,64.27,37.2
2016,11,1,8,15,690.0,60.0,2.25,11.0,263.0,120.03,68.92
2016,11,1,8,30,734.0,64.0,2.2,11.0,308.0,177.56,113.32
2016,11,1,8,45,506.0,113.0,2.15,11.5,291.5,212.59,154.92
2016,11,1,9,0,278.0,162.0,2.1,12.0,275.0,220.53,172.01
2016,11,1,9,15,310.5,173.5,2.05,12.5,310.0,262.82,207.81
2016,11,1,9,30,343.0,185.0,2.0,13.0,345.0,308.77,246.19
2016,11,1,9,45,609.5,130.5,2.0,13.5,438.5,418.62,333.65
2016,11,1,10,0,876.0,76.0,2.0,14.0,532.0,539.32,429.11
2016,11,1,10,15,659.0,144.0,1.95,14.0,495.5,534.88,426.68
2016,11,1,10,30,442.0,212.0,1.9,14.0,459.0,497.28,397.53
2016,11,1,10,45,677.5,145.5,1.85,14.5,537.5,622.86,495.58
2016,11,1,11,0,913.0,79.0,1.8,15.0,616.0,747.4,588.08
2016,11,1,11,15,916.0,79.5,1.75,15.0,626.0,789.96,616.3
2016,11,1,11,30,919.0,80.0,1.7,15.0,636.0,829.75,643.05
2016,11,1,11,45,677.0,159.0,1.7,15.5,569.5,762.48,593.95
2016,11,1,12,0,435.0,238.0,1.7,16.0,503.0,655.52,512.19
2016,11,1,12,15,431.0,236.5,1.7,16.0,496.5,667.44,522.25
2016,11,1,12,30,427.0,235.0,1.7,16.0,490.0,677.2,529.68
2016,11,1,12,45,665.0,157.0,1.75,16.0,543.5,834.03,646.25
2016,11,1,13,0,903.0,79.0,1.8,16.0,597.0,964.36,735.18
2016,11,1,13,15,895.0,78.0,1.75,16.0,575.5,967.71,736.09
2016,11,1,13,30,887.0,77.0,1.7,16.0,554.0,967.19,736.09
2016,11,1,13,45,873.5,76.0,1.65,16.0,525.0,957.56,730.15
2016,11,1,14,0,860.0,75.0,1.6,16.0,496.0,955.04,729.27
2016,11,1,14,15,842.5,72.5,1.55,16.0,461.0,932.23,714.64
2016,11,1,14,30,825.0,70.0,1.5,16.0,426.0,906.03,697.91
2016,11,1,14,45,798.0,68.0,1.5,16.0,385.5,868.43,673.82
2016,11,1,15,0,771.0,66.0,1.5,16.0,345.0,828.23,647.49
2016,11,1,15,15,734.5,62.0,1.4,15.5,301.0,774.59,610.83
2016,11,1,15,30,698.0,58.0,1.3,15.0,257.0,719.51,571.93
2016,11,1,15,45,642.0,53.0,1.2,14.5,211.0,645.67,517.34
2016,11,1,16,0,586.0,48.0,1.1,14.0,165.0,581.16,467.11
2016,11,1,16,15,494.0,40.0,1.1,13.0,120.5,479.07,386.29
2016,11,1,16,30,402.0,32.0,1.1,12.0,76.0,382.74,301.9
2016,11,1,16,45,201.0,16.0,1.15,11.5,38.0,192.04,79.96
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,45,139.5,11.5,0.65,6.0,21.0,9.82,0.0
2016,11,2,7,0,279.0,23.0,0.7,6.0,42.0,19.18,5.97
2016,11,2,7,15,396.5,33.0,0.85,6.5,83.5,27.21,18.28
2016,11,2,7,30,514.0,43.0,1.0,7.0,125.0,35.19,26.19
2016,11,2,7,45,581.0,49.5,1.2,7.5,170.5,39.94,30.84
2016,11,2,8,0,648.0,56.0,1.4,8.0,216.0,64.23,37.69
2016,11,2,8,15,692.0,60.5,1.55,9.0,261.5,120.48,69.76
2016,11,2,8,30,736.0,65.0,1.7,10.0,307.0,178.5,114.33
2016,11,2,8,45,768.0,68.0,1.9,11.0,349.0,237.55,165.61
2016,11,2,9,0,800.0,71.0,2.1,12.0,391.0,299.83,221.34
2016,11,2,9,15,820.5,73.5,2.15,12.5,428.0,360.55,276.2
2016,11,2,9,30,841.0,76.0,2.2,13.0,465.0,422.48,330.8
2016,11,2,9,45,867.5,74.0,2.3,13.5,498.5,482.45,382.43
2016,11,2,10,0,894.0,72.0,2.4,14.0,532.0,543.77,433.57
2016,11,2,10,15,903.5,73.0,2.35,14.5,557.0,599.17,478.02
2016,11,2,10,30,913.0,74.0,2.3,15.0,582.0,653.27,519.91
2016,11,2,10,45,920.0,74.5,2.25,15.5,599.5,703.6,557.61
2016,11,2,11,0,927.0,75.0,2.2,16.0,617.0,751.89,591.54
2016,11,2,11,15,930.0,75.5,2.0,16.0,626.5,794.89,619.88
2016,11,2,11,30,933.0,76.0,1.8,16.0,636.0,835.09,645.57
2016,11,2,11,45,934.0,76.0,1.65,16.5,637.5,870.07,666.32
2016,11,2,12,0,935.0,76.0,1.5,17.0,639.0,901.76,684.37
2016,11,2,12,15,933.0,75.5,1.35,17.0,632.5,926.78,698.83
2016,11,2,12,30,931.0,75.0,1.2,17.0,626.0,948.09,710.62
2016,11,2,12,45,926.0,74.0,1.05,17.5,612.0,962.23,716.15
2016,11,2,13,0,921.0,73.0,0.9,18.0,598.0,972.45,719.04
2016,11,2,13,15,913.5,72.0,0.75,18.0,576.0,976.35,719.15
2016,11,2,13,30,906.0,71.0,0.6,18.0,554.0,976.34,716.79
2016,11,2,13,45,894.5,69.5,0.45,18.5,525.5,967.93,707.86
2016,11,2,14,0,883.0,68.0,0.3,19.0,497.0,955.76,696.91
2016,11,2,14,15,866.0,66.0,0.35,18.5,462.0,934.01,687.07
2016,11,2,14,30,849.0,64.0,0.4,18.0,427.0,908.95,675.08
2016,11,2,14,45,824.5,62.0,0.5,18.0,386.5,883.92,662.63
2016,11,2,15,0,800.0,60.0,0.6,18.0,346.0,845.76,640.84
2016,11,2,15,15,765.0,56.5,0.65,17.5,302.0,793.7,608.94
2016,11,2,15,30,730.0,53.0,0.7,17.0,258.0,740.13,574.44
2016,11,2,15,45,675.5,48.0,0.75,16.5,211.5,667.04,523.7
2016,11,2,16,0,621.0,43.0,0.8,16.0,165.0,594.53,470.17
2016,11,2,16,15,532.0,36.0,0.9,15.0,120.5,494.16,392.78
2016,11,2,16,30,443.0,29.0,1.0,14.0,76.0,398.16,308.7
2016,11,2,16,45,221.5,14.5,1.1,13.0,38.0,202.11,61.49
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,150.5,10.5,1.45,5.5,20.0,8.96,0.0
2016,11,3,7,0,301.0,21.0,1.5,6.0,40.0,17.49,3.55
2016,11,3,7,15,420.0,30.5,1.75,6.5,81.5,25.18,16.35
2016,11,3,7,30,539.0,40.0,2.0,7.0,123.0,32.83,23.99
2016,11,3,7,45,607.5,45.5,2.3,8.0,169.5,40.17,30.92
2016,11,3,8,0,676.0,51.0,2.6,9.0,216.0,64.22,37.09
2016,11,3,8,15,719.0,55.5,2.55,9.5,261.5,118.45,66.86
2016,11,3,8,30,762.0,60.0,2.5,10.0,307.0,177.87,112.83
2016,11,3,8,45,791.5,63.0,2.5,11.0,349.0,237.81,165.22
2016,11,3,9,0,821.0,66.0,2.5,12.0,391.0,300.63,221.71
2016,11,3,9,15,841.0,68.0,2.5,12.5,428.5,361.77,277.25
2016,11,3,9,30,861.0,70.0,2.5,13.0,466.0,423.98,332.38
2016,11,3,9,45,878.0,71.0,2.55,14.0,497.5,483.54,383.19
2016,11,3,10,0,895.0,72.0,2.6,15.0,529.0,543.42,432.37
2016,11,3,10,15,904.5,73.0,2.5,15.5,554.0,598.79,476.64
2016,11,3,10,30,914.0,74.0,2.4,16.0,579.0,652.87,518.27
2016,11,3,10,45,920.5,75.0,2.3,16.5,596.0,703.4,555.78
2016,11,3,11,0,927.0,76.0,2.2,17.0,613.0,751.86,589.49
2016,11,3,11,15,930.0,76.5,2.1,17.5,622.5,794.83,617.37
2016,11,3,11,30,933.0,77.0,2.0,18.0,632.0,834.99,642.79
2016,11,3,11,45,933.0,77.0,1.9,18.5,633.5,869.13,663.62
2016,11,3,12,0,933.0,77.0,1.8,19.0,635.0,899.91,681.89
2016,11,3,12,15,931.0,76.5,1.75,19.0,629.0,924.86,697.95
2016,11,3,12,30,929.0,76.0,1.7,19.0,623.0,946.13,711.61
2016,11,3,12,45,922.0,76.5,1.65,19.0,608.0,960.26,720.61
2016,11,3,13,0,915.0,77.0,1.6,19.0,593.0,970.48,727.22
2016,11,3,13,15,907.0,75.5,1.55,19.0,571.5,973.29,729.11
2016,11,3,13,30,899.0,74.0,1.5,19.0,550.0,972.18,728.66
2016,11,3,13,45,885.0,73.0,1.45,19.5,521.0,962.1,721.11
2016,11,3,14,0,871.0,72.0,1.4,20.0,492.0,948.32,711.37
2016,11,3,14,15,853.5,70.0,1.35,19.5,457.0,936.88,706.0
2016,11,3,14,30,836.0,68.0,1.3,19.0,422.0,911.35,691.14
2016,11,3,14,45,809.5,65.5,1.3,19.0,381.5,873.53,667.33
2016,11,3,15,0,783.0,63.0,1.3,19.0,341.0,833.09,641.3
2016,11,3,15,15,746.5,59.5,1.15,18.5,297.0,780.05,604.91
2016,11,3,15,30,710.0,56.0,1.0,18.0,253.0,725.53,566.28
2016,11,3,15,45,653.0,51.0,0.9,17.5,206.5,650.77,511.84
2016,11,3,16,0,596.0,46.0,0.8,17.0,160.0,585.29,461.48
2016,11,3,16,15,502.0,38.0,0.85,16.0,116.0,481.73,381.13
2016,11,3,16,30,408.0,30.0,0.9,15.0,72.0,384.25,294.57
2016,11,3,16,45,204.0,15.0,1.0,14.5,36.0,189.55,30.4
2016,11,3,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,0.85,7.5,18.5,9.39,0.0
2016,11,4,7,0,254.0,22.0,0.8,8.0,37.0,18.41,2.08
2016,11,4,7,15,378.0,32.0,0.95,8.5,77.5,26.46,17.19
2016,11,4,7,30,502.0,42.0,1.1,9.0,118.0,34.46,25.21
2016,11,4,7,45,574.0,48.5,1.3,10.0,164.0,39.24,29.83
2016,11,4,8,0,646.0,55.0,1.5,11.0,210.0,63.01,36.46
2016,11,4,8,15,691.5,59.5,1.45,11.5,255.0,119.04,67.98
2016,11,4,8,30,737.0,64.0,1.4,12.0,300.0,177.08,112.15
2016,11,4,8,45,767.5,67.5,1.4,12.5,342.0,236.13,163.15
2016,11,4,9,0,798.0,71.0,1.4,13.0,384.0,298.23,218.39
2016,11,4,9,15,819.0,73.5,1.35,13.5,421.0,358.84,272.31
2016,11,4,9,30,840.0,76.0,1.3,14.0,458.0,420.71,325.78
2016,11,4,9,45,854.5,78.0,1.3,15.0,489.5,480.04,375.02
2016,11,4,10,0,869.0,80.0,1.3,16.0,521.0,539.27,422.15
2016,11,4,10,15,879.0,81.5,1.25,16.5,545.5,595.04,465.3
2016,11,4,10,30,889.0,83.0,1.2,17.0,570.0,645.86,503.3
2016,11,4,10,45,895.5,84.0,1.15,17.5,587.0,695.33,538.87
2016,11,4,11,0,902.0,85.0,1.1,18.0,604.0,742.79,571.26
2016,11,4,11,15,905.0,85.5,1.1,18.0,613.5,784.85,599.41
2016,11,4,11,30,908.0,86.0,1.1,18.0,623.0,824.2,625.52
2016,11,4,11,45,909.0,85.5,1.1,18.5,624.5,857.86,646.42
2016,11,4,12,0,910.0,85.0,1.1,19.0,626.0,888.31,665.09
2016,11,4,12,15,907.5,85.0,1.15,19.0,619.5,912.93,681.95
2016,11,4,12,30,905.0,85.0,1.2,19.0,613.0,933.95,696.63
2016,11,4,12,45,763.0,120.0,1.25,19.5,558.0,879.67,660.36
2016,11,4,13,0,621.0,155.0,1.3,20.0,503.0,800.96,607.89
2016,11,4,13,15,535.0,173.5,1.3,20.0,465.5,742.05,568.63
2016,11,4,13,30,449.0,192.0,1.3,20.0,428.0,688.31,530.46
2016,11,4,13,45,651.5,134.0,1.35,20.0,456.0,828.41,632.26
2016,11,4,14,0,854.0,76.0,1.4,20.0,484.0,946.71,712.24
2016,11,4,14,15,836.0,73.5,1.4,20.0,449.0,923.57,696.76
2016,11,4,14,30,818.0,71.0,1.4,20.0,414.0,897.09,680.75
2016,11,4,14,45,792.5,68.0,1.4,20.0,374.0,859.81,657.16
2016,11,4,15,0,767.0,65.0,1.4,20.0,334.0,819.93,631.33
2016,11,4,15,15,730.0,61.0,1.25,19.0,290.0,766.15,595.46
2016,11,4,15,30,693.0,57.0,1.1,18.0,246.0,710.95,557.2
2016,11,4,15,45,636.5,51.5,0.95,17.5,200.5,636.52,502.02
2016,11,4,16,0,580.0,46.0,0.8,17.0,155.0,571.76,451.35
2016,11,4,16,15,485.5,38.0,0.85,16.5,111.5,468.55,370.05
2016,11,4,16,30,391.0,30.0,0.9,16.0,68.0,371.42,281.52
2016,11,4,16,45,195.5,15.0,0.95,15.5,34.0,182.3,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,127.5,10.0,1.1,7.5,17.0,8.54,0.0
2016,11,5,7,0,255.0,20.0,1.1,8.0,34.0,16.67,0.0
2016,11,5,7,15,376.5,30.0,1.25,8.5,74.0,24.77,15.57
2016,11,5,7,30,498.0,40.0,1.4,9.0,114.0,32.82,23.69
2016,11,5,7,45,563.5,47.5,1.55,10.0,158.5,38.44,29.07
2016,11,5,8,0,629.0,55.0,1.7,11.0,203.0,62.24,36.27
2016,11,5,8,15,674.0,59.5,1.65,11.5,247.5,114.03,64.51
2016,11,5,8,30,719.0,64.0,1.6,12.0,292.0,173.81,110.3
2016,11,5,8,45,744.5,69.0,1.6,13.0,332.5,231.91,160.41
2016,11,5,9,0,770.0,74.0,1.6,14.0,373.0,292.51,214.08
2016,11,5,9,15,791.5,77.0,1.6,14.5,409.5,352.07,267.07
2016,11,5,9,30,813.0,80.0,1.6,15.0,446.0,413.0,319.9
2016,11,5,9,45,757.5,95.0,1.6,15.5,454.5,451.01,353.95
2016,11,5,10,0,702.0,110.0,1.6,16.0,463.0,482.7,381.24
2016,11,5,10,15,785.5,97.5,1.55,16.0,510.0,557.48,440.45
2016,11,5,10,30,869.0,85.0,1.5,16.0,557.0,638.41,502.39
2016,11,5,10,45,875.0,86.0,1.45,16.5,573.5,687.43,537.95
2016,11,5,11,0,881.0,87.0,1.4,17.0,590.0,728.9,567.08
2016,11,5,11,15,883.5,87.5,1.45,17.0,599.0,769.71,595.52
2016,11,5,11,30,886.0,88.0,1.5,17.0,608.0,807.84,621.94
2016,11,5,11,45,888.0,87.0,1.55,17.5,609.5,841.0,643.67
2016,11,5,12,0,890.0,86.0,1.6,18.0,611.0,871.07,663.24
2016,11,5,12,15,755.5,124.5,1.7,18.0,567.0,837.68,641.31
2016,11,5,12,30,621.0,163.0,1.8,18.0,523.0,779.92,602.75
2016,11,5,12,45,746.0,123.5,1.95,18.5,546.0,867.03,664.69
2016,11,5,13,0,871.0,84.0,2.1,19.0,569.0,945.42,718.23
2016,11,5,13,15,862.0,82.5,2.15,19.0,547.0,947.19,719.99
2016,11,5,13,30,853.0,81.0,2.2,19.0,525.0,945.12,720.15
2016,11,5,13,45,654.0,123.5,2.3,19.0,453.5,817.68,634.02
2016,11,5,14,0,455.0,166.0,2.4,19.0,382.0,670.17,529.56
2016,11,5,14,15,452.5,153.0,2.45,18.5,354.5,652.48,520.32
2016,11,5,14,30,450.0,140.0,2.5,18.0,327.0,632.5,508.17
2016,11,5,14,45,430.5,130.0,2.55,18.0,295.0,598.31,483.68
2016,11,5,15,0,411.0,120.0,2.6,18.0,263.0,562.8,457.7
2016,11,5,15,15,393.5,105.5,2.4,17.5,227.5,522.16,427.23
2016,11,5,15,30,376.0,91.0,2.2,17.0,192.0,480.54,394.99
2016,11,5,15,45,460.0,68.5,2.05,16.5,169.5,516.01,422.16
2016,11,5,16,0,544.0,46.0,1.9,16.0,147.0,542.13,438.71
2016,11,5,16,15,447.5,37.5,1.85,15.0,105.0,438.18,353.15
2016,11,5,16,30,351.0,29.0,1.8,14.0,63.0,340.8,260.64
2016,11,5,16,45,175.5,14.5,1.75,13.5,31.5,166.39,0.0
2016,11,5,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,10.5,9.0,7.68,0.0
2016,11,6,7,0,0.0,18.0,0.9,11.0,18.0,14.66,0.0
2016,11,6,7,15,40.0,35.0,1.05,11.0,41.0,27.45,17.45
2016,11,6,7,30,80.0,52.0,1.2,11.0,64.0,40.18,29.92
2016,11,6,7,45,95.0,71.5,1.35,11.5,90.0,54.18,42.88
2016,11,6,8,0,110.0,91.0,1.5,12.0,116.0,72.28,54.5
2016,11,6,8,15,119.5,109.5,1.65,12.5,142.0,97.51,73.13
2016,11,6,8,30,129.0,128.0,1.8,13.0,168.0,124.37,94.79
2016,11,6,8,45,135.0,145.5,1.95,13.5,192.5,151.25,117.4
2016,11,6,9,0,141.0,163.0,2.1,14.0,217.0,179.17,141.09
2016,11,6,9,15,284.5,161.0,2.15,14.0,283.5,242.75,191.27
2016,11,6,9,30,428.0,159.0,2.2,14.0,350.0,325.25,258.01
2016,11,6,9,45,327.0,189.5,2.25,14.5,341.5,328.84,263.34
2016,11,6,10,0,226.0,220.0,2.3,15.0,333.0,319.82,257.12
2016,11,6,10,15,233.5,230.5,2.35,15.0,352.0,349.5,281.59
2016,11,6,10,30,241.0,241.0,2.4,15.0,371.0,379.67,305.97
2016,11,6,10,45,243.0,249.0,2.45,15.5,383.5,404.09,324.92
2016,11,6,11,0,245.0,257.0,2.5,16.0,396.0,428.27,343.42
2016,11,6,11,15,366.5,233.5,2.5,16.0,445.5,522.51,418.25
2016,11,6,11,30,488.0,210.0,2.5,16.0,495.0,627.23,498.96
2016,11,6,11,45,425.0,228.0,2.5,16.5,476.5,615.93,488.02
2016,11,6,12,0,362.0,246.0,2.5,17.0,458.0,583.79,462.54
2016,11,6,12,15,312.0,252.5,2.5,17.0,434.0,561.71,445.52
2016,11,6,12,30,262.0,259.0,2.5,17.0,410.0,536.2,425.65
2016,11,6,12,45,258.5,253.0,2.55,17.5,399.0,535.93,425.48
2016,11,6,13,0,255.0,247.0,2.6,18.0,388.0,534.35,424.2
2016,11,6,13,15,223.5,240.0,2.55,18.0,360.5,483.32,385.69
2016,11,6,13,30,192.0,233.0,2.5,18.0,333.0,450.94,360.92
2016,11,6,13,45,212.5,218.0,2.45,18.0,323.0,457.03,367.18
2016,11,6,14,0,233.0,203.0,2.4,18.0,313.0,462.09,372.49
2016,11,6,14,15,339.5,171.0,2.3,18.0,317.5,545.65,439.84
2016,11,6,14,30,446.0,139.0,2.2,18.0,322.0,626.99,503.52
2016,11,6,14,45,430.0,128.0,2.15,18.0,290.5,594.88,479.53
2016,11,6,15,0,414.0,117.0,2.1,18.0,259.0,561.31,454.84
2016,11,6,15,15,396.0,102.5,1.85,17.0,224.0,520.12,424.53
2016,11,6,15,30,378.0,88.0,1.6,16.0,189.0,477.94,392.36
2016,11,6,15,45,342.5,74.5,1.35,15.5,153.0,421.91,346.86
2016,11,6,16,0,307.0,61.0,1.1,15.0,117.0,366.92,300.45
2016,11,6,16,15,249.5,46.0,1.05,14.5,83.0,294.31,238.13
2016,11,6,16,30,192.0,31.0,1.0,14.0,49.0,225.92,169.7
2016,11,6,16,45,96.0,15.5,1.0,13.5,24.5,108.3,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,0.7,10.0,20.0,16.0,0.0
2016,11,7,7,15,76.0,35.0,0.85,10.5,46.0,27.44,17.24
2016,11,7,7,30,152.0,50.0,1.0,11.0,72.0,38.33,28.23
2016,11,7,7,45,174.5,68.0,1.15,11.5,101.5,51.24,40.23
2016,11,7,8,0,197.0,86.0,1.3,12.0,131.0,70.68,51.57
2016,11,7,8,15,211.0,103.5,1.3,12.5,161.0,101.89,73.07
2016,11,7,8,30,225.0,121.0,1.3,13.0,191.0,135.26,99.56
2016,11,7,8,45,233.5,137.5,1.3,13.5,219.0,168.69,127.82
2016,11,7,9,0,242.0,154.0,1.3,14.0,247.0,203.38,157.52
2016,11,7,9,15,306.0,161.0,1.3,14.5,289.5,249.97,195.49
2016,11,7,9,30,370.0,168.0,1.3,15.0,332.0,303.67,239.28
2016,11,7,9,45,475.5,154.5,1.35,16.0,380.5,371.86,293.5
2016,11,7,10,0,581.0,141.0,1.4,17.0,429.0,448.79,353.72
2016,11,7,10,15,464.0,181.0,1.4,17.5,418.0,450.92,355.7
2016,11,7,10,30,347.0,221.0,1.4,18.0,407.0,435.45,343.47
2016,11,7,10,45,356.5,226.5,1.45,18.5,423.0,468.11,368.6
2016,11,7,11,0,366.0,232.0,1.5,19.0,439.0,500.74,392.94
2016,11,7,11,15,593.0,166.5,1.5,19.0,507.5,643.19,501.45
2016,11,7,11,30,820.0,101.0,1.5,19.0,576.0,775.27,596.46
2016,11,7,11,45,680.5,145.5,1.5,19.5,540.5,745.64,573.1
2016,11,7,12,0,541.0,190.0,1.5,20.0,505.0,692.12,532.84
2016,11,7,12,15,679.5,145.0,1.55,20.0,536.0,791.84,605.69
2016,11,7,12,30,818.0,100.0,1.6,20.0,567.0,878.92,665.03
2016,11,7,12,45,832.5,92.0,1.65,20.5,557.5,901.26,678.9
2016,11,7,13,0,847.0,84.0,1.7,21.0,548.0,920.21,691.31
2016,11,7,13,15,655.5,133.5,1.7,21.0,484.5,816.87,621.83
2016,11,7,13,30,464.0,183.0,1.7,21.0,421.0,690.55,533.68
2016,11,7,13,45,488.5,166.0,1.7,21.0,404.5,698.64,542.49
2016,11,7,14,0,513.0,149.0,1.7,21.0,388.0,703.91,547.79
2016,11,7,14,15,631.0,110.0,1.65,20.5,382.0,777.51,601.73
2016,11,7,14,30,749.0,71.0,1.6,20.0,376.0,828.38,638.42
2016,11,7,14,45,712.5,71.5,1.6,20.0,338.5,786.47,609.83
2016,11,7,15,0,676.0,72.0,1.6,20.0,301.0,749.46,585.07
2016,11,7,15,15,642.5,66.0,1.4,19.5,260.5,698.71,548.79
2016,11,7,15,30,609.0,60.0,1.2,19.0,220.0,646.93,510.58
2016,11,7,15,45,550.0,54.0,1.0,18.5,177.5,573.23,454.43
2016,11,7,16,0,491.0,48.0,0.8,18.0,135.0,500.94,396.92
2016,11,7,16,15,398.5,38.5,0.8,17.0,95.0,400.88,316.82
2016,11,7,16,30,306.0,29.0,0.8,16.0,55.0,307.24,224.92
2016,11,7,16,45,153.0,14.5,0.85,15.5,27.5,117.5,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,19.83,0.0
2016,11,8,7,15,231.5,31.5,1.25,9.5,63.5,24.46,14.54
2016,11,8,7,30,463.0,37.0,1.5,10.0,101.0,30.35,21.23
2016,11,8,7,45,537.0,43.5,1.8,11.0,144.0,35.23,25.97
2016,11,8,8,0,611.0,50.0,2.1,12.0,187.0,56.7,32.26
2016,11,8,8,15,657.0,54.5,2.05,12.5,230.0,109.85,61.66
2016,11,8,8,30,703.0,59.0,2.0,13.0,273.0,165.35,103.62
2016,11,8,8,45,735.0,62.5,1.95,13.5,313.5,222.17,152.6
2016,11,8,9,0,767.0,66.0,1.9,14.0,354.0,282.24,206.13
2016,11,8,9,15,788.0,68.5,1.8,14.5,390.0,340.54,258.36
2016,11,8,9,30,809.0,71.0,1.7,15.0,426.0,400.15,310.32
2016,11,8,9,45,829.5,71.0,1.65,16.0,457.0,457.98,358.68
2016,11,8,10,0,850.0,71.0,1.6,17.0,488.0,514.4,404.08
2016,11,8,10,15,860.0,72.5,1.55,17.5,512.0,567.86,446.2
2016,11,8,10,30,870.0,74.0,1.5,18.0,536.0,620.22,485.93
2016,11,8,10,45,875.0,75.5,1.5,18.5,552.5,667.93,521.26
2016,11,8,11,0,880.0,77.0,1.5,19.0,569.0,713.6,553.64
2016,11,8,11,15,883.5,77.5,1.5,19.0,578.0,754.79,581.83
2016,11,8,11,30,887.0,78.0,1.5,19.0,587.0,793.39,608.02
2016,11,8,11,45,886.0,78.5,1.55,19.5,588.5,825.56,629.0
2016,11,8,12,0,885.0,79.0,1.6,20.0,590.0,854.53,647.79
2016,11,8,12,15,883.0,78.5,1.6,20.0,584.0,878.12,663.62
2016,11,8,12,30,881.0,78.0,1.6,20.0,578.0,898.24,677.25
2016,11,8,12,45,876.0,77.0,1.65,20.5,564.5,911.45,685.71
2016,11,8,13,0,871.0,76.0,1.7,21.0,551.0,920.98,691.91
2016,11,8,13,15,862.5,75.0,1.7,21.0,530.0,923.53,694.35
2016,11,8,13,30,854.0,74.0,1.7,21.0,509.0,922.38,694.56
2016,11,8,13,45,841.0,72.5,1.7,21.0,481.5,923.21,696.29
2016,11,8,14,0,828.0,71.0,1.7,21.0,454.0,909.95,688.65
2016,11,8,14,15,810.0,69.0,1.65,21.0,420.5,887.81,674.58
2016,11,8,14,30,792.0,67.0,1.6,21.0,387.0,862.46,658.33
2016,11,8,14,45,766.5,64.0,1.6,21.0,348.5,825.82,634.65
2016,11,8,15,0,741.0,61.0,1.6,21.0,310.0,786.72,608.77
2016,11,8,15,15,703.0,57.0,1.4,20.5,268.0,733.03,570.81
2016,11,8,15,30,665.0,53.0,1.2,20.0,226.0,678.12,530.69
2016,11,8,15,45,606.5,47.5,1.0,19.5,182.0,603.43,474.28
2016,11,8,16,0,548.0,42.0,0.8,19.0,138.0,538.35,422.33
2016,11,8,16,15,450.0,34.0,0.85,18.0,97.0,434.53,340.13
2016,11,8,16,30,352.0,26.0,0.9,17.0,56.0,335.87,240.4
2016,11,8,16,45,176.0,13.0,0.95,16.5,28.0,131.87,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,79.5,8.0,1.0,9.0,11.5,6.83,0.0
2016,11,9,7,0,159.0,16.0,1.0,9.0,23.0,13.66,0.0
2016,11,9,7,15,282.5,28.5,1.25,9.5,59.0,23.56,13.47
2016,11,9,7,30,406.0,41.0,1.5,10.0,95.0,33.72,24.14
2016,11,9,7,45,485.5,48.5,1.75,11.0,138.0,39.24,29.52
2016,11,9,8,0,565.0,56.0,2.0,12.0,181.0,59.94,36.07
2016,11,9,8,15,614.5,62.0,2.0,12.5,224.0,109.04,62.78
2016,11,9,8,30,664.0,68.0,2.0,13.0,267.0,164.2,104.38
2016,11,9,8,45,700.5,71.0,2.05,13.5,308.0,219.66,151.87
2016,11,9,9,0,737.0,74.0,2.1,14.0,349.0,280.63,205.84
2016,11,9,9,15,760.0,77.5,2.2,14.5,385.0,338.86,258.09
2016,11,9,9,30,783.0,81.0,2.3,15.0,421.0,398.71,310.68
2016,11,9,9,45,808.5,80.5,2.4,16.0,453.0,457.06,360.08
2016,11,9,10,0,834.0,80.0,2.5,17.0,485.0,516.5,408.71
2016,11,9,10,15,845.0,81.5,2.45,17.5,509.0,570.65,452.04
2016,11,9,10,30,856.0,83.0,2.4,18.0,533.0,623.84,493.16
2016,11,9,10,45,864.0,83.5,2.4,18.5,550.5,672.75,530.06
2016,11,9,11,0,872.0,84.0,2.4,19.0,568.0,719.87,564.64
2016,11,9,11,15,875.5,84.5,2.35,19.0,577.0,755.37,589.11
2016,11,9,11,30,879.0,85.0,2.3,19.0,586.0,793.78,615.49
2016,11,9,11,45,880.0,85.0,2.25,19.5,588.0,826.84,636.66
2016,11,9,12,0,881.0,85.0,2.2,20.0,590.0,856.84,655.55
2016,11,9,12,15,878.5,84.5,2.1,20.0,583.5,880.0,670.44
2016,11,9,12,30,876.0,84.0,2.0,20.0,577.0,899.69,682.97
2016,11,9,12,45,877.5,80.5,1.95,20.5,564.5,915.81,692.34
2016,11,9,13,0,879.0,77.0,1.9,21.0,552.0,928.35,699.39
2016,11,9,13,15,870.0,76.0,1.75,21.0,531.0,930.56,699.79
2016,11,9,13,30,861.0,75.0,1.6,21.0,510.0,929.05,697.84
2016,11,9,13,45,847.0,73.5,1.5,21.5,482.0,929.0,696.3
2016,11,9,14,0,833.0,72.0,1.4,22.0,454.0,914.83,685.44
2016,11,9,14,15,814.5,70.0,1.3,21.5,420.0,892.25,671.76
2016,11,9,14,30,796.0,68.0,1.2,21.0,386.0,866.44,655.87
2016,11,9,14,45,767.5,65.0,1.15,21.0,347.0,827.03,629.97
2016,11,9,15,0,739.0,62.0,1.1,21.0,308.0,785.23,601.99
2016,11,9,15,15,700.0,58.0,1.0,20.5,265.5,730.74,564.73
2016,11,9,15,30,661.0,54.0,0.9,20.0,223.0,675.03,525.19
2016,11,9,15,45,600.5,48.5,0.8,19.5,179.5,606.63,474.44
2016,11,9,16,0,540.0,43.0,0.7,19.0,136.0,532.89,417.02
2016,11,9,16,15,440.5,34.5,0.75,18.5,95.0,427.64,333.07
2016,11,9,16,30,341.0,26.0,0.8,18.0,54.0,325.73,227.12
2016,11,9,16,45,170.5,13.0,0.9,17.5,27.0,127.96,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
