Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,8.5,11.0,9.06,0.0
2016,11,20,7,30,0.0,22.0,1.4,9.0,22.0,18.16,9.57
2016,11,20,7,45,0.0,36.0,1.5,9.5,36.0,29.48,20.53
2016,11,20,8,0,0.0,50.0,1.6,10.0,50.0,40.59,29.37
2016,11,20,8,15,0.0,64.5,1.7,10.0,64.5,52.5,39.93
2016,11,20,8,30,0.0,79.0,1.8,10.0,79.0,64.64,50.58
2016,11,20,8,45,0.0,92.5,1.95,10.5,92.5,76.19,60.46
2016,11,20,9,0,0.0,106.0,2.1,11.0,106.0,87.9,70.32
2016,11,20,9,15,41.5,136.0,2.0,11.0,152.5,130.29,105.25
2016,11,20,9,30,83.0,166.0,1.9,11.0,199.0,176.88,143.85
2016,11,20,9,45,115.5,181.0,1.85,11.5,230.5,217.77,177.53
2016,11,20,10,0,148.0,196.0,1.8,12.0,262.0,257.2,209.8
2016,11,20,10,15,125.0,206.0,1.75,12.0,263.5,265.23,216.49
2016,11,20,10,30,102.0,216.0,1.7,12.0,265.0,261.02,213.05
2016,11,20,10,45,85.0,220.0,1.65,12.5,262.0,260.99,212.49
2016,11,20,11,0,68.0,224.0,1.6,13.0,259.0,259.31,210.41
2016,11,20,11,15,37.0,199.0,1.65,13.0,218.5,214.98,174.05
2016,11,20,11,30,6.0,174.0,1.7,13.0,178.0,157.12,126.09
2016,11,20,11,45,10.0,182.5,1.8,13.0,188.5,169.49,136.55
2016,11,20,12,0,14.0,191.0,1.9,13.0,199.0,182.47,147.35
2016,11,20,12,15,7.5,176.0,1.9,12.5,180.5,163.09,131.49
2016,11,20,12,30,1.0,161.0,1.9,12.0,162.0,143.34,115.27
2016,11,20,12,45,0.5,146.0,1.95,12.0,146.5,128.72,103.24
2016,11,20,13,0,0.0,131.0,2.0,12.0,131.0,114.1,91.16
2016,11,20,13,15,0.0,112.5,1.9,12.0,112.5,96.58,76.58
2016,11,20,13,30,0.0,94.0,1.8,12.0,94.0,79.26,62.09
2016,11,20,13,45,0.0,53.0,1.75,12.0,53.0,43.88,32.09
2016,11,20,14,0,0.0,12.0,1.7,12.0,12.0,9.89,2.9
2016,11,20,14,15,0.0,67.5,1.5,12.0,67.5,55.95,42.64
2016,11,20,14,30,0.0,123.0,1.3,12.0,123.0,115.09,92.99
2016,11,20,14,45,0.0,109.5,1.15,12.0,109.5,102.54,82.36
2016,11,20,15,0,0.0,96.0,1.0,12.0,96.0,90.0,71.79
2016,11,20,15,15,0.0,81.5,0.85,11.5,81.5,76.19,60.13
2016,11,20,15,30,0.0,67.0,0.7,11.0,67.0,62.27,48.18
2016,11,20,15,45,0.0,52.5,0.55,11.0,52.5,48.14,35.77
2016,11,20,16,0,0.0,38.0,0.4,11.0,38.0,33.6,22.92
2016,11,20,16,15,0.0,25.0,0.35,10.5,25.0,20.66,11.2
2016,11,20,16,30,0.0,12.0,0.3,10.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.3,10.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,14.5,1.25,5.5,31.0,11.8,0.0
2016,11,21,7,30,356.0,29.0,1.4,6.0,62.0,24.1,14.49
2016,11,21,7,45,455.5,37.0,1.55,7.0,102.5,30.37,21.5
2016,11,21,8,0,555.0,45.0,1.7,8.0,143.0,44.03,27.39
2016,11,21,8,15,612.5,50.0,1.8,8.5,185.0,90.87,49.73
2016,11,21,8,30,670.0,55.0,1.9,9.0,227.0,146.78,90.75
2016,11,21,8,45,713.0,58.0,2.0,9.5,267.5,202.05,137.89
2016,11,21,9,0,756.0,61.0,2.1,10.0,308.0,261.9,191.57
2016,11,21,9,15,417.0,112.5,2.15,10.0,251.0,243.53,191.21
2016,11,21,9,30,78.0,164.0,2.2,10.0,194.0,173.16,141.16
2016,11,21,9,45,185.0,172.5,2.25,10.5,252.0,239.97,196.42
2016,11,21,10,0,292.0,181.0,2.3,11.0,310.0,320.98,263.01
2016,11,21,10,15,168.0,189.5,2.3,11.5,265.0,272.13,223.26
2016,11,21,10,30,44.0,198.0,2.3,12.0,220.0,208.6,170.04
2016,11,21,10,45,91.5,215.0,2.3,12.5,262.0,260.03,212.7
2016,11,21,11,0,139.0,232.0,2.3,13.0,304.0,328.57,268.15
2016,11,21,11,15,251.0,223.5,2.3,13.0,355.0,423.02,345.08
2016,11,21,11,30,363.0,215.0,2.3,13.0,406.0,512.47,416.75
2016,11,21,11,45,360.0,218.0,2.3,13.0,408.0,530.04,430.07
2016,11,21,12,0,357.0,221.0,2.3,13.0,410.0,546.3,442.75
2016,11,21,12,15,616.0,150.5,2.25,13.0,473.5,727.06,584.18
2016,11,21,12,30,875.0,80.0,2.2,13.0,537.0,885.62,697.07
2016,11,21,12,45,878.5,76.5,2.2,13.5,525.5,894.57,700.9
2016,11,21,13,0,882.0,73.0,2.2,14.0,514.0,909.11,710.37
2016,11,21,13,15,873.0,72.0,2.15,14.0,494.0,911.88,712.46
2016,11,21,13,30,864.0,71.0,2.1,14.0,474.0,921.07,719.3
2016,11,21,13,45,849.0,69.5,2.1,14.0,446.5,910.36,712.81
2016,11,21,14,0,834.0,68.0,2.1,14.0,419.0,896.04,704.06
2016,11,21,14,15,814.0,66.0,2.0,13.5,386.0,872.97,689.34
2016,11,21,14,30,794.0,64.0,1.9,13.0,353.0,846.72,672.22
2016,11,21,14,45,763.5,61.0,1.8,13.0,315.0,806.64,643.53
2016,11,21,15,0,733.0,58.0,1.7,13.0,277.0,764.21,612.54
2016,11,21,15,15,689.5,54.0,1.45,12.5,236.0,707.12,569.34
2016,11,21,15,30,646.0,50.0,1.2,12.0,195.0,648.92,523.67
2016,11,21,15,45,575.0,44.0,1.0,11.5,152.5,573.99,463.56
2016,11,21,16,0,504.0,38.0,0.8,11.0,110.0,493.58,396.15
2016,11,21,16,15,382.5,29.0,0.85,10.5,72.0,374.65,291.18
2016,11,21,16,30,261.0,20.0,0.9,10.0,34.0,244.27,58.08
2016,11,21,16,45,130.5,10.0,0.95,9.5,17.0,97.28,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,15,164.0,15.0,1.05,5.5,29.5,12.28,0.0
2016,11,22,7,30,328.0,30.0,1.1,6.0,59.0,25.03,14.96
2016,11,22,7,45,425.5,38.5,1.2,6.5,98.5,31.64,22.64
2016,11,22,8,0,523.0,47.0,1.3,7.0,138.0,44.49,28.71
2016,11,22,8,15,583.0,53.0,1.3,7.5,180.0,90.31,50.75
2016,11,22,8,30,643.0,59.0,1.3,8.0,222.0,143.42,89.33
2016,11,22,8,45,681.5,63.5,1.35,8.5,261.5,197.9,135.81
2016,11,22,9,0,720.0,68.0,1.4,9.0,301.0,257.9,189.4
2016,11,22,9,15,518.0,108.5,1.4,9.5,286.0,271.52,211.35
2016,11,22,9,30,316.0,149.0,1.4,10.0,271.0,259.99,208.92
2016,11,22,9,45,482.0,126.5,1.45,10.5,329.5,339.38,274.09
2016,11,22,10,0,648.0,104.0,1.5,11.0,388.0,433.67,350.68
2016,11,22,10,15,616.0,120.5,1.5,11.0,402.0,470.23,381.43
2016,11,22,10,30,584.0,137.0,1.5,11.0,416.0,502.11,407.74
2016,11,22,10,45,570.5,146.5,1.55,11.5,427.0,528.87,429.08
2016,11,22,11,0,557.0,156.0,1.6,12.0,438.0,558.79,452.1
2016,11,22,11,15,552.0,161.0,1.6,12.0,445.0,587.48,474.37
2016,11,22,11,30,547.0,166.0,1.6,12.0,452.0,614.12,494.74
2016,11,22,11,45,434.0,194.5,1.6,12.5,422.5,578.21,465.04
2016,11,22,12,0,321.0,223.0,1.6,13.0,393.0,518.53,417.58
2016,11,22,12,15,382.0,208.0,1.55,13.0,408.0,565.96,455.7
2016,11,22,12,30,443.0,193.0,1.5,13.0,423.0,633.27,506.81
2016,11,22,12,45,382.5,200.0,1.45,13.0,395.0,581.45,466.98
2016,11,22,13,0,322.0,207.0,1.4,13.0,367.0,545.24,439.05
2016,11,22,13,15,411.0,180.0,1.35,12.5,376.0,621.68,499.97
2016,11,22,13,30,500.0,153.0,1.3,12.0,385.0,679.22,545.46
2016,11,22,13,45,503.5,142.0,1.3,12.0,364.0,674.07,542.1
2016,11,22,14,0,507.0,131.0,1.3,12.0,343.0,666.44,537.41
2016,11,22,14,15,514.5,118.0,1.15,12.0,318.5,657.43,530.31
2016,11,22,14,30,522.0,105.0,1.0,12.0,294.0,645.72,521.06
2016,11,22,14,45,490.0,100.0,0.9,12.0,262.0,606.52,491.58
2016,11,22,15,0,458.0,95.0,0.8,12.0,230.0,566.38,461.07
2016,11,22,15,15,429.0,83.5,0.8,11.5,195.5,519.25,425.97
2016,11,22,15,30,400.0,72.0,0.8,11.0,161.0,471.75,389.01
2016,11,22,15,45,357.5,59.5,0.8,10.5,126.0,411.79,340.22
2016,11,22,16,0,315.0,47.0,0.8,10.0,91.0,353.41,289.87
2016,11,22,16,15,157.5,37.0,0.85,9.5,59.0,215.78,168.17
2016,11,22,16,30,0.0,27.0,0.9,9.0,27.0,36.39,1.34
2016,11,22,16,45,0.0,13.5,0.95,8.5,13.5,11.52,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,7,15,134.0,16.0,1.25,5.5,27.5,13.66,0.0
2016,11,23,7,30,268.0,32.0,1.2,6.0,55.0,26.85,16.02
2016,11,23,7,45,364.0,43.0,1.2,7.0,93.5,35.53,25.96
2016,11,23,8,0,460.0,54.0,1.2,8.0,132.0,48.99,33.42
2016,11,23,8,15,526.0,60.5,1.35,8.5,173.5,91.63,54.02
2016,11,23,8,30,592.0,67.0,1.5,9.0,215.0,142.46,90.52
2016,11,23,8,45,633.5,72.5,1.65,9.5,254.5,195.41,135.25
2016,11,23,9,0,675.0,78.0,1.8,10.0,294.0,252.92,186.32
2016,11,23,9,15,705.0,81.5,1.85,10.0,330.0,309.16,237.64
2016,11,23,9,30,735.0,85.0,1.9,10.0,366.0,367.92,290.56
2016,11,23,9,45,762.0,86.0,2.0,10.5,398.0,425.11,340.79
2016,11,23,10,0,789.0,87.0,2.1,11.0,430.0,483.33,390.52
2016,11,23,10,15,802.5,89.0,2.15,11.0,454.5,536.45,435.53
2016,11,23,10,30,816.0,91.0,2.2,11.0,479.0,589.03,478.95
2016,11,23,10,45,472.0,159.5,2.3,11.0,386.0,478.82,392.42
2016,11,23,11,0,128.0,228.0,2.4,11.0,293.0,316.84,259.8
2016,11,23,11,15,248.0,219.0,2.4,11.0,347.5,415.45,342.03
2016,11,23,11,30,368.0,210.0,2.4,11.0,402.0,509.76,418.38
2016,11,23,11,45,618.0,149.0,2.45,11.5,472.5,680.97,553.4
2016,11,23,12,0,868.0,88.0,2.5,12.0,543.0,836.92,667.52
2016,11,23,12,15,865.5,87.5,2.5,12.0,537.5,860.57,683.22
2016,11,23,12,30,863.0,87.0,2.5,12.0,532.0,880.79,697.8
2016,11,23,12,45,855.5,87.0,2.55,12.0,518.5,893.67,707.72
2016,11,23,13,0,848.0,87.0,2.6,12.0,505.0,902.86,715.24
2016,11,23,13,15,837.5,85.5,2.65,12.0,485.0,903.76,717.04
2016,11,23,13,30,827.0,84.0,2.7,12.0,465.0,900.94,716.39
2016,11,23,13,45,813.5,81.5,2.8,12.0,438.0,890.44,710.77
2016,11,23,14,0,800.0,79.0,2.9,12.0,411.0,876.4,702.63
2016,11,23,14,15,778.0,76.5,2.8,11.5,378.5,851.07,685.98
2016,11,23,14,30,756.0,74.0,2.7,11.0,346.0,822.59,666.83
2016,11,23,14,45,724.0,70.0,2.6,11.0,308.0,787.65,641.27
2016,11,23,15,0,692.0,66.0,2.5,11.0,270.0,743.87,608.41
2016,11,23,15,15,644.5,61.0,2.15,10.5,229.0,683.52,561.38
2016,11,23,15,30,597.0,56.0,1.8,10.0,188.0,622.61,512.23
2016,11,23,15,45,522.5,49.0,1.5,9.5,146.0,536.96,441.96
2016,11,23,16,0,448.0,42.0,1.2,9.0,104.0,453.47,370.31
2016,11,23,16,15,320.5,31.5,1.2,8.5,67.0,330.01,258.47
2016,11,23,16,30,193.0,21.0,1.2,8.0,30.0,194.03,18.59
2016,11,23,16,45,96.5,10.5,1.2,7.5,15.0,74.58,0.0
2016,11,23,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,16.0,0.85,2.0,27.0,13.66,0.0
2016,11,24,7,30,269.0,32.0,0.9,2.0,54.0,26.98,15.94
2016,11,24,7,45,381.0,42.0,0.95,2.5,94.0,34.82,25.75
2016,11,24,8,0,493.0,52.0,1.0,3.0,134.0,47.01,37.53
2016,11,24,8,15,558.0,59.0,1.0,3.5,176.5,91.92,54.3
2016,11,24,8,30,623.0,66.0,1.0,4.0,219.0,144.87,92.76
2016,11,24,8,45,672.0,69.5,1.05,4.5,260.5,199.27,138.94
2016,11,24,9,0,721.0,73.0,1.1,5.0,302.0,259.0,192.34
2016,11,24,9,15,750.0,76.5,1.2,5.5,338.5,317.41,245.94
2016,11,24,9,30,779.0,80.0,1.3,6.0,375.0,378.65,301.16
2016,11,24,9,45,804.0,81.0,1.4,7.0,407.0,436.86,352.12
2016,11,24,10,0,829.0,82.0,1.5,8.0,439.0,496.21,402.37
2016,11,24,10,15,842.0,84.0,1.5,8.5,464.0,550.99,447.67
2016,11,24,10,30,855.0,86.0,1.5,9.0,489.0,605.1,490.92
2016,11,24,10,45,865.5,86.5,1.5,9.5,507.0,655.08,529.71
2016,11,24,11,0,876.0,87.0,1.5,10.0,525.0,703.56,566.23
2016,11,24,11,15,880.5,87.5,1.35,10.5,535.5,746.0,595.22
2016,11,24,11,30,885.0,88.0,1.2,11.0,546.0,785.98,620.28
2016,11,24,11,45,886.5,88.0,1.1,11.5,548.5,820.38,641.4
2016,11,24,12,0,888.0,88.0,1.0,12.0,551.0,851.76,660.04
2016,11,24,12,15,885.5,88.0,1.0,12.0,545.5,876.59,676.81
2016,11,24,12,30,883.0,88.0,1.0,12.0,540.0,897.95,691.35
2016,11,24,12,45,878.0,87.0,1.0,12.0,527.0,912.31,701.28
2016,11,24,13,0,873.0,86.0,1.0,12.0,514.0,922.96,708.93
2016,11,24,13,15,863.0,84.5,1.0,12.0,493.5,924.69,710.74
2016,11,24,13,30,853.0,83.0,1.0,12.0,473.0,922.61,710.26
2016,11,24,13,45,775.5,84.0,1.0,12.0,423.5,857.0,666.35
2016,11,24,14,0,698.0,85.0,1.0,12.0,374.0,794.36,624.48
2016,11,24,14,15,739.0,79.0,0.9,12.0,363.0,823.65,645.48
2016,11,24,14,30,780.0,73.0,0.8,12.0,352.0,842.6,657.61
2016,11,24,14,45,748.0,69.5,0.75,12.0,313.5,800.77,628.01
2016,11,24,15,0,716.0,66.0,0.7,12.0,275.0,764.68,602.58
2016,11,24,15,15,668.5,61.0,0.65,11.5,233.5,703.96,559.3
2016,11,24,15,30,621.0,56.0,0.6,11.0,192.0,642.57,513.74
2016,11,24,15,45,546.0,49.0,0.6,10.5,149.0,555.94,447.24
2016,11,24,16,0,471.0,42.0,0.6,10.0,106.0,471.36,378.29
2016,11,24,16,15,342.0,31.0,0.65,9.5,68.5,345.7,266.05
2016,11,24,16,30,213.0,20.0,0.7,9.0,31.0,207.04,4.62
2016,11,24,16,45,106.5,10.0,0.8,8.5,15.5,80.94,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,41.0,14.5,0.95,2.5,17.5,12.38,0.0
2016,11,25,7,30,82.0,29.0,0.9,3.0,35.0,22.58,11.83
2016,11,25,7,45,124.5,46.0,0.9,3.5,62.5,35.2,25.9
2016,11,25,8,0,167.0,63.0,0.9,4.0,90.0,49.06,39.2
2016,11,25,8,15,191.5,79.5,1.05,4.5,119.5,77.7,55.57
2016,11,25,8,30,216.0,96.0,1.2,5.0,149.0,109.73,80.8
2016,11,25,8,45,232.0,112.0,1.35,5.5,177.0,142.97,109.37
2016,11,25,9,0,248.0,128.0,1.5,6.0,205.0,178.38,140.64
2016,11,25,9,15,267.0,138.5,1.4,6.5,230.5,211.87,170.24
2016,11,25,9,30,286.0,149.0,1.3,7.0,256.0,247.39,201.27
2016,11,25,9,45,224.0,168.0,1.2,7.5,256.0,258.27,212.13
2016,11,25,10,0,162.0,187.0,1.1,8.0,256.0,254.71,209.92
2016,11,25,10,15,262.5,185.5,1.0,8.5,305.5,326.96,269.17
2016,11,25,10,30,363.0,184.0,0.9,9.0,355.0,400.62,328.1
2016,11,25,10,45,238.0,204.0,0.8,10.0,317.5,363.38,296.06
2016,11,25,11,0,113.0,224.0,0.7,11.0,280.0,290.39,235.71
2016,11,25,11,15,145.5,229.5,0.65,11.0,303.0,339.5,275.58
2016,11,25,11,30,178.0,235.0,0.6,11.0,326.0,378.95,306.58
2016,11,25,11,45,167.5,236.5,0.55,11.5,322.5,382.11,307.82
2016,11,25,12,0,157.0,238.0,0.5,12.0,319.0,384.19,308.5
2016,11,25,12,15,186.5,233.5,0.45,12.0,329.5,411.95,330.55
2016,11,25,12,30,216.0,229.0,0.4,12.0,340.0,440.55,352.8
2016,11,25,12,45,214.0,223.5,0.4,12.0,331.0,440.45,352.86
2016,11,25,13,0,212.0,218.0,0.4,12.0,322.0,439.52,352.65
2016,11,25,13,15,167.5,210.0,0.35,12.0,290.0,395.61,318.21
2016,11,25,13,30,123.0,202.0,0.3,12.0,258.0,350.21,282.54
2016,11,25,13,45,214.0,183.0,0.3,12.0,274.0,414.91,336.49
2016,11,25,14,0,305.0,164.0,0.3,12.0,290.0,498.66,402.24
2016,11,25,14,15,276.5,153.5,0.3,11.5,260.5,461.58,374.09
2016,11,25,14,30,248.0,143.0,0.3,11.0,231.0,423.78,346.26
2016,11,25,14,45,229.5,131.0,0.3,11.0,205.5,392.56,322.57
2016,11,25,15,0,211.0,119.0,0.3,11.0,180.0,361.14,298.05
2016,11,25,15,15,194.5,102.5,0.4,10.5,152.5,324.42,269.75
2016,11,25,15,30,178.0,86.0,0.5,10.0,125.0,287.51,240.05
2016,11,25,15,45,156.5,68.0,0.6,9.5,97.0,243.78,203.23
2016,11,25,16,0,135.0,50.0,0.7,9.0,69.0,199.98,164.64
2016,11,25,16,15,67.5,34.5,0.75,8.5,44.0,111.99,84.94
2016,11,25,16,30,0.0,19.0,0.8,8.0,19.0,19.19,0.0
2016,11,25,16,45,0.0,9.5,0.85,8.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,5.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.4,5.0,12.0,9.87,1.64
2016,11,26,7,45,0.0,21.5,2.5,5.5,21.5,17.73,10.08
2016,11,26,8,0,0.0,31.0,2.6,6.0,31.0,25.6,17.6
2016,11,26,8,15,0.0,41.5,2.65,6.0,41.5,34.32,24.53
2016,11,26,8,30,0.0,52.0,2.7,6.0,52.0,43.03,32.35
2016,11,26,8,45,0.0,62.0,2.8,6.5,62.0,51.31,39.64
2016,11,26,9,0,0.0,72.0,2.9,7.0,72.0,59.68,46.89
2016,11,26,9,15,0.0,81.5,2.9,7.0,81.5,67.74,53.87
2016,11,26,9,30,0.0,91.0,2.9,7.0,91.0,75.88,60.87
2016,11,26,9,45,0.0,93.5,2.95,7.5,93.5,78.08,62.54
2016,11,26,10,0,0.0,96.0,3.0,8.0,96.0,80.27,64.2
2016,11,26,10,15,0.0,101.5,3.0,8.0,101.5,85.1,68.24
2016,11,26,10,30,0.0,107.0,3.0,8.0,107.0,89.98,72.32
2016,11,26,10,45,0.5,132.0,3.05,8.0,132.5,112.88,91.81
2016,11,26,11,0,1.0,157.0,3.1,8.0,158.0,136.7,111.94
2016,11,26,11,15,31.0,189.0,3.2,8.0,205.0,200.94,166.76
2016,11,26,11,30,61.0,221.0,3.3,8.0,252.0,261.24,217.61
2016,11,26,11,45,200.0,218.0,3.45,8.0,321.0,386.4,324.19
2016,11,26,12,0,339.0,215.0,3.6,8.0,390.0,522.46,436.68
2016,11,26,12,15,375.5,205.0,3.7,8.0,397.5,554.99,463.5
2016,11,26,12,30,412.0,195.0,3.8,8.0,405.0,605.66,504.68
2016,11,26,12,45,330.5,204.0,3.95,8.5,369.5,538.44,449.81
2016,11,26,13,0,249.0,213.0,4.1,9.0,334.0,485.63,405.89
2016,11,26,13,15,124.5,110.0,4.05,8.5,170.5,232.81,197.93
2016,11,26,13,30,0.0,7.0,4.0,8.0,7.0,5.77,0.0
2016,11,26,13,45,37.5,90.0,3.95,8.0,105.5,118.9,99.34
2016,11,26,14,0,75.0,173.0,3.9,8.0,204.0,258.76,219.3
2016,11,26,14,15,277.5,141.5,3.8,8.0,242.0,445.77,381.23
2016,11,26,14,30,480.0,110.0,3.7,8.0,280.0,612.19,519.11
2016,11,26,14,45,430.5,108.0,3.6,8.0,248.0,562.11,478.15
2016,11,26,15,0,381.0,106.0,3.5,8.0,216.0,511.73,436.7
2016,11,26,15,15,419.0,88.0,3.4,8.0,192.5,516.26,440.57
2016,11,26,15,30,457.0,70.0,3.3,8.0,169.0,518.01,439.98
2016,11,26,15,45,367.0,61.0,3.2,8.0,129.0,422.09,358.04
2016,11,26,16,0,277.0,52.0,3.1,8.0,89.0,332.36,277.95
2016,11,26,16,15,138.5,38.0,3.05,7.5,56.5,190.14,147.93
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,30.62,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,10.24,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,27,7,15,150.5,13.0,2.55,5.5,24.0,11.1,0.0
2016,11,27,7,30,301.0,26.0,2.7,6.0,48.0,21.79,9.63
2016,11,27,7,45,419.0,34.0,2.9,6.5,87.5,28.1,19.08
2016,11,27,8,0,537.0,42.0,3.1,7.0,127.0,36.41,27.21
2016,11,27,8,15,601.5,47.5,3.2,7.0,169.0,82.25,44.35
2016,11,27,8,30,666.0,53.0,3.3,7.0,211.0,137.93,84.17
2016,11,27,8,45,711.5,56.5,3.45,7.5,252.0,193.21,131.12
2016,11,27,9,0,757.0,60.0,3.6,8.0,293.0,253.38,185.54
2016,11,27,9,15,784.0,63.0,3.6,8.5,329.0,311.88,240.06
2016,11,27,9,30,811.0,66.0,3.6,9.0,365.0,372.43,295.71
2016,11,27,9,45,832.5,67.0,3.6,9.5,396.5,430.36,348.06
2016,11,27,10,0,854.0,68.0,3.6,10.0,428.0,489.0,399.49
2016,11,27,10,15,866.5,69.5,3.45,10.0,452.5,543.85,446.81
2016,11,27,10,30,879.0,71.0,3.3,10.0,477.0,594.45,489.41
2016,11,27,10,45,887.5,72.0,3.15,10.5,495.0,643.67,528.63
2016,11,27,11,0,896.0,73.0,3.0,11.0,513.0,691.21,565.24
2016,11,27,11,15,900.0,73.5,2.8,11.0,523.0,733.09,596.11
2016,11,27,11,30,904.0,74.0,2.6,11.0,533.0,772.49,623.64
2016,11,27,11,45,903.5,74.5,2.45,11.5,535.5,805.71,645.35
2016,11,27,12,0,903.0,75.0,2.3,12.0,538.0,835.83,664.48
2016,11,27,12,15,900.5,74.5,2.2,12.0,533.0,859.83,680.64
2016,11,27,12,30,898.0,74.0,2.1,12.0,528.0,880.38,694.36
2016,11,27,12,45,885.5,75.5,2.05,12.0,514.0,891.14,701.7
2016,11,27,13,0,873.0,77.0,2.0,12.0,500.0,907.64,713.31
2016,11,27,13,15,677.5,114.5,1.9,12.0,435.0,794.09,631.85
2016,11,27,13,30,482.0,152.0,1.8,12.0,370.0,658.18,532.3
2016,11,27,13,45,476.5,143.0,1.7,12.0,348.0,647.3,525.76
2016,11,27,14,0,471.0,134.0,1.6,12.0,326.0,634.14,516.31
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,614.84,502.86
2016,11,27,14,30,457.0,112.0,1.4,11.0,273.0,593.42,487.62
2016,11,27,14,45,425.0,105.5,1.35,11.0,242.5,553.53,457.29
2016,11,27,15,0,393.0,99.0,1.3,11.0,212.0,512.87,425.62
2016,11,27,15,15,363.0,87.0,1.15,10.5,179.0,466.08,388.37
2016,11,27,15,30,333.0,75.0,1.0,10.0,146.0,419.2,349.71
2016,11,27,15,45,386.0,57.5,0.9,9.5,122.0,432.19,357.88
2016,11,27,16,0,439.0,40.0,0.8,9.0,98.0,443.6,360.21
2016,11,27,16,15,311.5,29.5,0.85,8.5,62.5,321.22,246.27
2016,11,27,16,30,184.0,19.0,0.9,8.0,27.0,183.66,0.0
2016,11,27,16,45,92.0,9.5,1.0,7.5,13.5,70.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.0,1.1,7.0,13.0,10.24,0.0
2016,11,28,7,30,18.0,24.0,1.3,7.0,26.0,19.36,7.08
2016,11,28,7,45,48.0,41.5,1.5,7.5,48.5,32.2,22.5
2016,11,28,8,0,78.0,59.0,1.7,8.0,71.0,45.22,34.96
2016,11,28,8,15,93.5,77.0,1.9,8.0,95.5,67.66,49.81
2016,11,28,8,30,109.0,95.0,2.1,8.0,120.0,92.55,70.02
2016,11,28,8,45,121.0,111.5,2.3,8.0,144.5,117.91,91.75
2016,11,28,9,0,133.0,128.0,2.5,8.0,169.0,145.01,115.5
2016,11,28,9,15,145.0,141.5,2.6,8.0,191.0,171.16,138.61
2016,11,28,9,30,157.0,155.0,2.7,8.0,213.0,198.8,162.96
2016,11,28,9,45,304.0,149.0,2.85,8.5,272.5,272.9,224.57
2016,11,28,10,0,451.0,143.0,3.0,9.0,332.0,365.23,301.53
2016,11,28,10,15,265.5,171.0,3.05,9.0,284.0,312.88,260.02
2016,11,28,10,30,80.0,199.0,3.1,9.0,236.0,231.22,191.73
2016,11,28,10,45,109.5,210.0,3.2,9.0,262.5,266.47,221.84
2016,11,28,11,0,139.0,221.0,3.3,9.0,289.0,316.54,263.65
2016,11,28,11,15,132.5,229.5,3.4,9.0,295.5,330.15,274.71
2016,11,28,11,30,126.0,238.0,3.5,9.0,302.0,343.28,285.42
2016,11,28,11,45,70.5,212.0,3.6,9.5,248.0,263.07,218.22
2016,11,28,12,0,15.0,186.0,3.7,10.0,194.0,179.3,146.98
2016,11,28,12,15,274.5,174.0,3.7,10.0,312.5,432.79,363.22
2016,11,28,12,30,534.0,162.0,3.7,10.0,431.0,672.78,556.83
2016,11,28,12,45,329.5,189.5,3.75,10.0,354.0,519.14,431.83
2016,11,28,13,0,125.0,217.0,3.8,10.0,277.0,359.83,299.27
2016,11,28,13,15,302.5,184.5,3.8,10.0,322.0,505.63,423.37
2016,11,28,13,30,480.0,152.0,3.8,10.0,367.0,655.74,545.87
2016,11,28,13,45,420.0,152.5,3.8,10.5,333.0,606.07,504.87
2016,11,28,14,0,360.0,153.0,3.8,11.0,299.0,534.24,447.55
2016,11,28,14,15,336.5,146.5,3.65,10.5,274.5,506.98,426.94
2016,11,28,14,30,313.0,140.0,3.5,10.0,250.0,478.97,405.13
2016,11,28,14,45,490.5,104.0,3.4,10.0,254.5,610.41,513.5
2016,11,28,15,0,668.0,68.0,3.3,10.0,259.0,722.72,600.16
2016,11,28,15,15,619.5,62.5,2.85,9.5,218.5,661.77,550.4
2016,11,28,15,30,571.0,57.0,2.4,9.0,178.0,600.28,499.66
2016,11,28,15,45,509.5,48.5,2.0,8.5,138.5,524.58,435.68
2016,11,28,16,0,448.0,40.0,1.6,8.0,99.0,450.57,369.8
2016,11,28,16,15,320.0,29.5,1.5,7.5,63.0,327.6,252.66
2016,11,28,16,30,192.0,19.0,1.4,7.0,27.0,188.9,0.0
2016,11,28,16,45,96.0,9.5,1.3,6.5,13.5,73.42,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,214.5,10.0,2.1,0.5,24.0,8.54,0.0
2016,11,29,7,30,429.0,20.0,2.3,1.0,48.0,18.27,5.67
2016,11,29,7,45,531.5,26.5,2.5,2.0,88.5,24.02,15.66
2016,11,29,8,0,634.0,33.0,2.7,3.0,129.0,29.83,21.6
2016,11,29,8,15,691.5,37.0,2.75,3.5,171.0,79.01,39.52
2016,11,29,8,30,749.0,41.0,2.8,4.0,213.0,136.58,80.16
2016,11,29,8,45,784.5,44.0,2.85,4.5,253.5,193.72,129.45
2016,11,29,9,0,820.0,47.0,2.9,5.0,294.0,254.3,185.41
2016,11,29,9,15,844.0,49.0,2.75,5.5,330.0,313.52,241.43
2016,11,29,9,30,868.0,51.0,2.6,6.0,366.0,374.26,297.95
2016,11,29,9,45,883.5,52.5,2.5,6.5,397.0,432.15,350.77
2016,11,29,10,0,899.0,54.0,2.4,7.0,428.0,490.04,401.75
2016,11,29,10,15,910.0,55.0,2.3,7.5,452.5,544.74,448.32
2016,11,29,10,30,921.0,56.0,2.2,8.0,477.0,598.42,492.31
2016,11,29,10,45,927.0,57.5,2.15,8.5,494.5,648.3,532.0
2016,11,29,11,0,933.0,59.0,2.1,9.0,512.0,696.22,568.91
2016,11,29,11,15,936.5,59.0,2.1,9.0,522.0,738.4,600.23
2016,11,29,11,30,940.0,59.0,2.1,9.0,532.0,777.95,628.83
2016,11,29,11,45,939.5,60.0,2.15,9.5,535.0,812.83,653.09
2016,11,29,12,0,939.0,61.0,2.2,10.0,538.0,844.52,674.95
2016,11,29,12,15,937.0,60.5,2.25,10.0,533.0,869.73,693.38
2016,11,29,12,30,935.0,60.0,2.3,10.0,528.0,891.41,709.44
2016,11,29,12,45,918.5,64.0,2.35,10.5,514.0,902.66,716.9
2016,11,29,13,0,902.0,68.0,2.4,11.0,500.0,909.92,721.76
2016,11,29,13,15,893.0,67.0,2.4,11.0,480.5,913.48,725.0
2016,11,29,13,30,884.0,66.0,2.4,11.0,461.0,913.33,725.79
2016,11,29,13,45,870.0,64.5,2.4,11.0,434.5,904.24,720.35
2016,11,29,14,0,856.0,63.0,2.4,11.0,408.0,901.54,719.63
2016,11,29,14,15,836.5,61.0,2.35,10.5,376.0,879.65,705.83
2016,11,29,14,30,817.0,59.0,2.3,10.0,344.0,854.53,689.61
2016,11,29,14,45,790.0,55.5,2.25,10.0,306.5,817.58,663.0
2016,11,29,15,0,763.0,52.0,2.2,10.0,269.0,778.14,633.84
2016,11,29,15,15,719.5,48.5,1.9,9.0,228.5,722.24,591.33
2016,11,29,15,30,676.0,45.0,1.6,8.0,188.0,665.16,545.99
2016,11,29,15,45,606.0,39.5,1.3,7.5,146.0,583.26,478.12
2016,11,29,16,0,536.0,34.0,1.0,7.0,104.0,502.56,407.57
2016,11,29,16,15,408.0,25.5,1.0,6.5,66.5,378.21,288.48
2016,11,29,16,30,280.0,17.0,1.0,6.0,29.0,242.38,0.0
2016,11,29,16,45,140.0,8.5,1.05,6.0,14.5,102.54,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,6.5,11.0,1.0,4.5,11.5,9.39,0.0
2016,11,30,7,30,13.0,22.0,0.9,5.0,23.0,17.81,4.12
2016,11,30,7,45,43.0,38.5,0.85,5.5,44.5,30.02,20.58
2016,11,30,8,0,73.0,55.0,0.8,6.0,66.0,42.23,32.5
