Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,8,15,86.0,72.5,0.8,6.0,89.5,63.42,46.83
2016,11,30,8,30,99.0,90.0,0.8,6.0,113.0,86.94,66.07
2016,11,30,8,45,105.5,107.0,0.85,6.5,135.5,110.88,86.66
2016,11,30,9,0,112.0,124.0,0.9,7.0,158.0,135.97,108.54
2016,11,30,9,15,120.5,138.0,0.95,7.0,178.5,160.13,129.78
2016,11,30,9,30,129.0,152.0,1.0,7.0,199.0,185.44,151.91
2016,11,30,9,45,457.5,115.5,1.1,7.5,301.0,311.6,253.97
2016,11,30,10,0,786.0,79.0,1.2,8.0,403.0,463.29,375.95
2016,11,30,10,15,800.5,80.5,1.2,8.5,427.5,515.88,418.92
2016,11,30,10,30,815.0,82.0,1.2,9.0,452.0,568.06,460.91
2016,11,30,10,45,508.5,149.0,1.25,9.5,383.0,484.54,395.43
2016,11,30,11,0,202.0,216.0,1.3,10.0,314.0,352.75,288.98
2016,11,30,11,15,141.5,218.5,1.35,10.0,288.0,324.24,266.37
2016,11,30,11,30,81.0,221.0,1.4,10.0,262.0,276.63,227.13
2016,11,30,11,45,40.5,188.5,1.5,10.0,209.5,213.62,175.26
2016,11,30,12,0,0.0,156.0,1.6,10.0,157.0,137.16,110.9
2016,11,30,12,15,0.0,141.0,1.7,10.0,141.5,122.97,99.24
2016,11,30,12,30,0.0,126.0,1.8,10.0,126.0,108.85,87.44
2016,11,30,12,45,6.5,149.5,1.95,10.0,153.0,138.56,112.84
2016,11,30,13,0,13.0,173.0,2.1,10.0,180.0,170.56,139.96
2016,11,30,13,15,6.5,159.0,2.15,10.0,162.5,151.32,123.7
2016,11,30,13,30,0.0,145.0,2.2,10.0,145.0,131.92,107.31
2016,11,30,13,45,0.0,111.0,2.25,10.0,111.0,97.26,78.12
2016,11,30,14,0,0.0,77.0,2.3,10.0,77.0,64.11,49.9
2016,11,30,14,15,0.0,70.5,2.15,9.5,70.5,58.46,45.24
2016,11,30,14,30,0.0,64.0,2.0,9.0,64.0,53.03,40.69
2016,11,30,14,45,0.0,57.0,1.9,9.0,57.0,47.19,35.67
2016,11,30,15,0,0.0,50.0,1.8,9.0,50.0,41.36,30.6
2016,11,30,15,15,0.0,42.0,1.6,8.5,42.0,34.71,24.81
2016,11,30,15,30,0.0,34.0,1.4,8.0,34.0,28.07,18.94
2016,11,30,15,45,0.0,26.0,1.25,8.0,26.0,21.43,12.98
2016,11,30,16,0,0.0,18.0,1.1,8.0,18.0,14.82,7.0
2016,11,30,16,15,0.0,11.5,1.1,7.5,11.5,9.45,1.81
2016,11,30,16,30,0.0,5.0,1.1,7.0,5.0,4.1,0.0
2016,11,30,16,45,0.0,2.5,1.15,7.0,2.5,2.13,0.0
2016,11,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,15,183.0,10.0,1.9,1.5,21.0,8.54,0.0
2016,12,1,7,30,366.0,20.0,2.1,2.0,42.0,18.27,3.06
2016,12,1,7,45,481.5,27.0,2.3,2.5,81.5,24.43,15.77
2016,12,1,8,0,597.0,34.0,2.5,3.0,121.0,30.66,22.29
2016,12,1,8,15,659.5,39.0,2.8,3.5,163.5,76.34,39.03
2016,12,1,8,30,722.0,44.0,3.1,4.0,206.0,131.71,77.26
2016,12,1,8,45,763.0,47.0,3.4,4.5,246.5,188.45,125.69
2016,12,1,9,0,804.0,50.0,3.7,5.0,287.0,249.46,181.76
2016,12,1,9,15,830.0,52.5,3.8,5.5,324.0,309.53,238.73
2016,12,1,9,30,856.0,55.0,3.9,6.0,361.0,370.7,296.2
2016,12,1,9,45,870.0,58.0,4.0,6.5,392.0,428.92,350.25
2016,12,1,10,0,884.0,61.0,4.1,7.0,423.0,487.07,402.7
2016,12,1,10,15,896.0,62.0,4.1,7.5,448.0,541.65,450.46
2016,12,1,10,30,908.0,63.0,4.1,8.0,473.0,595.36,495.98
2016,12,1,10,45,916.5,64.0,4.15,8.5,491.5,645.76,537.74
2016,12,1,11,0,925.0,65.0,4.2,9.0,510.0,694.44,577.05
2016,12,1,11,15,929.5,65.5,4.2,9.5,520.5,737.78,609.78
2016,12,1,11,30,934.0,66.0,4.2,10.0,531.0,778.63,639.23
2016,12,1,11,45,935.5,66.0,4.25,10.5,534.0,813.85,664.52
2016,12,1,12,0,937.0,66.0,4.3,11.0,537.0,846.0,687.42
2016,12,1,12,15,935.0,65.5,4.3,11.0,532.0,871.39,706.21
2016,12,1,12,30,933.0,65.0,4.3,11.0,527.0,893.28,722.53
2016,12,1,12,45,927.5,64.5,4.3,11.0,515.0,908.51,734.06
2016,12,1,13,0,922.0,64.0,4.3,11.0,503.0,920.0,743.04
2016,12,1,13,15,913.0,63.0,4.25,11.0,483.0,923.91,746.19
2016,12,1,13,30,904.0,62.0,4.2,11.0,463.0,924.03,746.75
2016,12,1,13,45,889.5,61.0,4.2,11.0,436.5,915.39,741.46
2016,12,1,14,0,875.0,60.0,4.2,11.0,410.0,903.18,733.63
2016,12,1,14,15,855.0,58.0,4.0,11.0,377.5,881.07,717.26
2016,12,1,14,30,835.0,56.0,3.8,11.0,345.0,865.42,705.67
2016,12,1,14,45,805.0,53.5,3.65,11.0,307.0,827.2,677.03
2016,12,1,15,0,775.0,51.0,3.5,11.0,269.0,786.52,645.91
2016,12,1,15,15,731.5,47.5,3.1,10.0,228.0,730.65,602.99
2016,12,1,15,30,688.0,44.0,2.7,9.0,187.0,673.58,557.15
2016,12,1,15,45,614.5,38.5,2.3,8.5,145.0,588.8,486.22
2016,12,1,16,0,541.0,33.0,1.9,8.0,103.0,505.49,412.69
2016,12,1,16,15,412.0,24.5,2.0,7.0,65.5,380.71,290.78
2016,12,1,16,30,283.0,16.0,2.1,6.0,28.0,243.94,0.0
2016,12,1,16,45,141.5,8.0,2.25,5.5,14.0,103.22,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,194.5,9.0,2.75,0.5,20.5,7.68,0.0
2016,12,2,7,30,389.0,18.0,3.0,1.0,41.0,16.4,0.66
2016,12,2,7,45,497.5,25.5,3.25,2.0,80.0,23.11,14.5
2016,12,2,8,0,606.0,33.0,3.5,3.0,119.0,29.82,21.47
2016,12,2,8,15,668.0,37.5,3.65,3.5,161.0,74.26,37.31
2016,12,2,8,30,730.0,42.0,3.8,4.0,203.0,129.45,75.02
2016,12,2,8,45,766.0,45.5,4.0,5.0,243.5,186.09,123.27
2016,12,2,9,0,802.0,49.0,4.2,6.0,284.0,246.42,178.6
2016,12,2,9,15,828.0,51.5,4.35,6.5,320.5,306.29,235.41
2016,12,2,9,30,854.0,54.0,4.5,7.0,357.0,367.26,292.85
2016,12,2,9,45,866.5,57.0,4.7,8.0,387.5,424.69,345.93
2016,12,2,10,0,879.0,60.0,4.9,9.0,418.0,481.91,397.21
2016,12,2,10,15,891.0,61.5,4.85,9.0,443.0,536.75,446.04
2016,12,2,10,30,903.0,63.0,4.8,9.0,468.0,590.75,492.82
2016,12,2,10,45,910.5,64.0,4.75,9.5,486.0,640.31,533.85
2016,12,2,11,0,918.0,65.0,4.7,10.0,504.0,688.08,572.28
2016,12,2,11,15,922.5,65.5,4.65,10.0,514.5,731.17,606.07
2016,12,2,11,30,927.0,66.0,4.6,10.0,525.0,771.78,636.53
2016,12,2,11,45,928.5,66.0,4.6,10.5,528.5,806.81,661.6
2016,12,2,12,0,930.0,66.0,4.6,11.0,532.0,838.79,684.24
2016,12,2,12,15,928.0,65.5,4.6,11.0,527.0,864.06,703.1
2016,12,2,12,30,926.0,65.0,4.6,11.0,522.0,885.85,719.48
2016,12,2,12,45,919.5,65.0,4.7,11.5,510.0,900.81,730.27
2016,12,2,13,0,913.0,65.0,4.8,12.0,498.0,912.04,738.48
2016,12,2,13,15,903.5,64.0,4.8,12.0,478.0,915.5,741.76
2016,12,2,13,30,894.0,63.0,4.8,12.0,458.0,915.2,742.45
2016,12,2,13,45,879.0,62.0,4.85,12.0,431.5,906.19,737.16
2016,12,2,14,0,864.0,61.0,4.9,12.0,405.0,893.65,729.31
2016,12,2,14,15,843.5,59.0,4.65,11.5,373.0,881.03,720.62
2016,12,2,14,30,823.0,57.0,4.4,11.0,341.0,855.29,701.82
2016,12,2,14,45,792.0,54.5,4.2,11.0,303.5,816.41,671.79
2016,12,2,15,0,761.0,52.0,4.0,11.0,266.0,775.12,639.61
2016,12,2,15,15,716.5,48.0,3.6,10.0,225.0,718.05,595.63
2016,12,2,15,30,672.0,44.0,3.2,9.0,184.0,659.9,548.82
2016,12,2,15,45,599.5,38.5,2.8,8.5,142.5,576.45,478.6
2016,12,2,16,0,527.0,33.0,2.4,8.0,101.0,494.43,405.76
2016,12,2,16,15,397.0,24.5,2.4,7.0,64.0,369.4,282.41
2016,12,2,16,30,267.0,16.0,2.4,6.0,27.0,232.28,0.0
2016,12,2,16,45,133.5,8.0,2.4,5.5,13.5,97.82,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,15,162.0,9.5,1.8,1.5,18.0,8.11,0.0
2016,12,3,7,30,324.0,19.0,2.1,2.0,36.0,17.34,0.0
2016,12,3,7,45,438.5,26.5,2.4,3.0,73.5,23.94,15.02
2016,12,3,8,0,553.0,34.0,2.7,4.0,111.0,30.58,22.03
2016,12,3,8,15,617.5,39.0,2.7,4.5,152.0,71.41,36.73
2016,12,3,8,30,682.0,44.0,2.7,5.0,193.0,124.15,72.32
2016,12,3,8,45,724.5,47.0,2.7,5.5,232.5,178.54,118.05
2016,12,3,9,0,767.0,50.0,2.7,6.0,272.0,237.41,171.48
2016,12,3,9,15,794.0,52.5,2.7,6.5,308.0,295.33,225.86
2016,12,3,9,30,821.0,55.0,2.7,7.0,344.0,354.84,281.14
2016,12,3,9,45,835.5,58.0,2.7,7.5,374.5,411.27,332.86
2016,12,3,10,0,850.0,61.0,2.7,8.0,405.0,467.75,383.02
2016,12,3,10,15,863.0,62.5,2.7,8.5,429.5,521.62,429.48
2016,12,3,10,30,876.0,64.0,2.7,9.0,454.0,574.82,473.88
2016,12,3,10,45,886.5,64.0,2.75,9.5,472.5,623.85,513.91
2016,12,3,11,0,897.0,64.0,2.8,10.0,491.0,671.39,551.72
2016,12,3,11,15,901.5,64.5,2.85,10.0,501.5,713.62,584.63
2016,12,3,11,30,906.0,65.0,2.9,10.0,512.0,753.45,614.31
2016,12,3,11,45,908.5,64.5,2.95,10.5,515.5,787.93,638.72
2016,12,3,12,0,911.0,64.0,3.0,11.0,519.0,819.49,660.87
2016,12,3,12,15,909.0,64.0,3.0,11.5,514.5,844.89,678.13
2016,12,3,12,30,907.0,64.0,3.0,12.0,510.0,866.91,692.97
2016,12,3,12,45,900.0,64.5,3.0,12.5,498.0,881.76,702.68
2016,12,3,13,0,893.0,65.0,3.0,13.0,486.0,892.97,709.93
2016,12,3,13,15,885.0,64.0,2.95,13.0,467.5,897.63,713.56
2016,12,3,13,30,877.0,63.0,2.9,13.0,449.0,898.64,714.76
2016,12,3,13,45,863.5,61.5,2.9,13.0,423.5,890.34,709.77
2016,12,3,14,0,850.0,60.0,2.9,13.0,398.0,878.54,702.38
2016,12,3,14,15,830.5,58.0,2.7,13.0,366.5,866.99,693.65
2016,12,3,14,30,811.0,56.0,2.5,13.0,335.0,842.38,675.21
2016,12,3,14,45,781.0,53.5,2.3,13.0,298.0,804.66,646.91
2016,12,3,15,0,751.0,51.0,2.1,13.0,261.0,764.56,616.22
2016,12,3,15,15,707.0,47.5,1.8,12.0,221.0,708.92,574.19
2016,12,3,15,30,663.0,44.0,1.5,11.0,181.0,652.17,529.4
2016,12,3,15,45,589.0,38.5,1.25,10.5,140.0,567.81,460.62
2016,12,3,16,0,515.0,33.0,1.0,10.0,99.0,484.97,389.31
2016,12,3,16,15,386.0,24.5,1.05,9.5,63.0,361.12,270.03
2016,12,3,16,30,257.0,16.0,1.1,9.0,27.0,232.04,0.0
2016,12,3,16,45,128.5,8.0,1.15,8.5,13.5,94.46,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,3.0,16.5,14.08,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,24.43,0.0
2016,12,4,7,45,249.0,35.0,0.55,3.5,69.5,27.15,17.62
2016,12,4,8,0,498.0,37.0,0.5,4.0,106.0,30.48,21.99
2016,12,4,8,15,568.0,43.0,0.4,4.5,146.5,68.73,36.43
2016,12,4,8,30,638.0,49.0,0.3,5.0,187.0,122.24,72.42
2016,12,4,8,45,683.5,53.0,0.25,5.5,226.5,175.44,115.95
2016,12,4,9,0,729.0,57.0,0.2,6.0,266.0,233.59,166.88
2016,12,4,9,15,758.0,60.0,0.25,6.5,302.0,290.49,218.43
2016,12,4,9,30,787.0,63.0,0.3,7.0,338.0,349.74,271.34
2016,12,4,9,45,788.0,70.0,0.35,8.0,366.0,403.63,318.52
2016,12,4,10,0,789.0,77.0,0.4,9.0,394.0,456.32,362.9
2016,12,4,10,15,803.5,79.0,0.35,9.0,419.0,509.46,406.37
2016,12,4,10,30,818.0,81.0,0.3,9.0,444.0,562.23,447.98
2016,12,4,10,45,829.0,82.0,0.3,9.5,462.0,611.16,485.09
2016,12,4,11,0,840.0,83.0,0.3,10.0,480.0,658.81,520.12
2016,12,4,11,15,845.0,83.5,0.25,10.0,491.0,700.22,549.92
2016,12,4,11,30,850.0,84.0,0.2,10.0,502.0,739.4,576.13
2016,12,4,11,45,853.5,83.5,0.2,10.5,505.5,773.84,598.2
2016,12,4,12,0,857.0,83.0,0.2,11.0,509.0,805.56,618.26
2016,12,4,12,15,855.0,82.5,0.35,11.0,504.5,829.83,637.05
2016,12,4,12,30,853.0,82.0,0.5,11.0,500.0,850.81,654.1
2016,12,4,12,45,583.5,138.5,0.7,11.5,421.5,706.12,555.5
2016,12,4,13,0,314.0,195.0,0.9,12.0,343.0,519.45,417.24
2016,12,4,13,15,380.5,174.5,1.05,12.0,347.0,561.86,454.79
2016,12,4,13,30,447.0,154.0,1.2,12.0,351.0,624.64,504.6
2016,12,4,13,45,395.5,152.5,1.35,12.0,319.5,580.92,472.15
2016,12,4,14,0,344.0,151.0,1.5,12.0,288.0,515.48,423.64
2016,12,4,14,15,489.0,122.0,1.3,11.5,299.0,633.9,517.25
2016,12,4,14,30,634.0,93.0,1.1,11.0,310.0,735.46,590.99
2016,12,4,14,45,604.5,86.5,0.95,11.0,275.5,695.19,558.93
2016,12,4,15,0,575.0,80.0,0.8,11.0,241.0,652.92,526.45
2016,12,4,15,15,521.5,73.5,0.8,10.5,202.0,588.13,478.62
2016,12,4,15,30,468.0,67.0,0.8,10.0,163.0,522.73,428.31
2016,12,4,15,45,398.5,56.5,0.8,9.5,125.5,440.81,362.45
2016,12,4,16,0,329.0,46.0,0.8,9.0,88.0,364.64,297.43
2016,12,4,16,15,164.5,34.0,0.85,8.5,55.0,218.93,163.92
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,27.39,0.0
2016,12,4,16,45,0.0,11.0,0.95,8.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,19.8,11.08
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,30.14,21.47
2016,12,5,8,15,0.0,52.0,1.9,5.0,52.0,42.27,31.38
2016,12,5,8,30,0.0,67.0,1.9,5.0,67.0,54.77,42.68
2016,12,5,8,45,0.0,82.0,1.9,5.5,82.0,67.55,53.99
2016,12,5,9,0,0.0,97.0,1.9,6.0,97.0,80.56,65.33
2016,12,5,9,15,2.0,110.0,1.9,6.0,110.5,92.7,75.82
2016,12,5,9,30,4.0,123.0,1.9,6.0,124.0,105.25,86.58
2016,12,5,9,45,29.5,144.0,1.95,6.0,155.5,139.9,116.09
2016,12,5,10,0,55.0,165.0,2.0,6.0,187.0,174.55,145.61
2016,12,5,10,15,45.5,171.0,2.0,6.0,190.0,179.69,149.98
2016,12,5,10,30,36.0,177.0,2.0,6.0,193.0,183.87,153.45
2016,12,5,10,45,32.0,181.0,2.0,6.5,196.0,188.5,156.99
2016,12,5,11,0,28.0,185.0,2.0,7.0,199.0,192.82,160.19
2016,12,5,11,15,14.0,150.0,2.0,7.0,157.0,140.09,115.4
2016,12,5,11,30,0.0,115.0,2.0,7.0,115.0,97.7,78.96
2016,12,5,11,45,19.5,159.0,2.05,7.0,168.5,154.92,128.35
2016,12,5,12,0,39.0,203.0,2.1,7.0,222.0,232.41,193.76
2016,12,5,12,15,63.0,209.5,2.05,7.0,240.5,263.42,220.05
2016,12,5,12,30,87.0,216.0,2.0,7.0,259.0,296.22,247.85
2016,12,5,12,45,109.5,213.0,1.95,7.5,266.0,317.34,265.52
2016,12,5,13,0,132.0,210.0,1.9,8.0,273.0,357.34,298.25
2016,12,5,13,15,152.0,201.5,1.8,8.0,270.5,370.64,309.73
2016,12,5,13,30,172.0,193.0,1.7,8.0,268.0,383.84,321.27
2016,12,5,13,45,176.0,181.0,1.6,8.0,254.5,377.27,316.46
2016,12,5,14,0,180.0,169.0,1.5,8.0,241.0,370.0,311.18
2016,12,5,14,15,165.0,159.0,1.35,7.5,221.0,347.57,293.31
2016,12,5,14,30,150.0,149.0,1.2,7.0,201.0,325.03,275.16
2016,12,5,14,45,146.5,133.0,1.05,7.0,179.0,303.55,257.61
2016,12,5,15,0,143.0,117.0,0.9,7.0,157.0,281.54,239.27
2016,12,5,15,15,129.5,100.0,0.85,6.5,132.0,248.69,211.79
2016,12,5,15,30,116.0,83.0,0.8,6.0,107.0,215.72,183.45
2016,12,5,15,45,99.5,65.0,0.75,6.0,82.5,178.21,150.06
2016,12,5,16,0,83.0,47.0,0.7,6.0,58.0,140.19,115.3
2016,12,5,16,15,41.5,31.0,0.7,6.0,36.5,86.7,63.02
2016,12,5,16,30,0.0,15.0,0.7,6.0,15.0,13.02,0.0
2016,12,5,16,45,0.0,7.5,0.7,6.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,140.5,9.0,1.0,0.5,15.5,7.68,0.0
2016,12,6,7,30,281.0,18.0,1.1,1.0,31.0,15.08,0.0
2016,12,6,7,45,409.0,26.5,1.25,1.5,68.0,24.05,14.66
2016,12,6,8,0,537.0,35.0,1.4,2.0,105.0,31.62,23.07
2016,12,6,8,15,606.5,40.5,1.35,2.5,146.5,68.6,36.17
2016,12,6,8,30,676.0,46.0,1.3,3.0,188.0,121.26,70.74
2016,12,6,8,45,599.5,62.0,1.3,3.5,206.5,164.63,111.78
2016,12,6,9,0,523.0,78.0,1.3,4.0,225.0,200.57,149.26
2016,12,6,9,15,544.5,84.5,1.5,5.0,256.0,247.25,192.28
2016,12,6,9,30,566.0,91.0,1.7,6.0,287.0,295.83,236.59
2016,12,6,9,45,594.0,95.0,1.9,7.0,316.5,346.37,281.6
2016,12,6,10,0,622.0,99.0,2.1,8.0,346.0,398.95,327.25
2016,12,6,10,15,756.0,82.0,2.15,8.0,401.0,485.02,399.55
2016,12,6,10,30,890.0,65.0,2.2,8.0,456.0,578.68,476.67
2016,12,6,10,45,898.0,66.0,2.25,8.5,474.0,628.04,516.55
2016,12,6,11,0,906.0,67.0,2.3,9.0,492.0,675.73,554.32
2016,12,6,11,15,910.0,68.0,2.35,9.0,503.0,718.76,588.06
2016,12,6,11,30,914.0,69.0,2.4,9.0,514.0,759.35,618.14
2016,12,6,11,45,913.0,70.0,2.45,9.5,517.0,793.51,642.14
2016,12,6,12,0,912.0,71.0,2.5,10.0,520.0,824.59,663.81
2016,12,6,12,15,909.5,70.5,2.55,10.0,516.0,849.35,682.08
2016,12,6,12,30,907.0,70.0,2.6,10.0,512.0,870.69,698.01
2016,12,6,12,45,901.0,69.5,2.7,10.0,500.0,885.51,709.78
2016,12,6,13,0,895.0,69.0,2.8,10.0,488.0,896.69,719.13
2016,12,6,13,15,885.5,68.0,2.9,9.5,469.0,900.42,724.59
2016,12,6,13,30,876.0,67.0,3.0,9.0,450.0,900.48,727.57
2016,12,6,13,45,859.5,66.0,3.1,9.0,423.5,900.31,729.2
2016,12,6,14,0,843.0,65.0,3.2,9.0,397.0,886.81,721.04
2016,12,6,14,15,822.0,63.0,3.1,9.0,365.5,864.38,704.91
2016,12,6,14,30,801.0,61.0,3.0,9.0,334.0,838.75,686.25
2016,12,6,14,45,767.0,58.5,2.95,9.0,297.0,797.8,655.98
2016,12,6,15,0,733.0,56.0,2.9,9.0,260.0,754.46,623.14
2016,12,6,15,15,687.0,52.0,2.55,8.0,220.0,696.82,578.49
2016,12,6,15,30,641.0,48.0,2.2,7.0,180.0,637.97,530.93
2016,12,6,15,45,564.5,42.0,1.85,6.5,139.0,560.91,465.66
2016,12,6,16,0,488.0,36.0,1.5,6.0,98.0,477.8,391.98
2016,12,6,16,15,354.5,26.5,1.45,5.5,62.0,351.06,267.01
2016,12,6,16,30,221.0,17.0,1.4,5.0,26.0,207.3,0.0
2016,12,6,16,45,110.5,8.5,1.4,4.5,13.0,82.78,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.7,0.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,1.7,0.0,6.0,4.92,0.0
2016,12,7,7,45,0.0,14.0,1.75,0.0,14.0,11.52,4.01
2016,12,7,8,0,0.0,22.0,1.8,0.0,22.0,18.13,10.92
2016,12,7,8,15,0.0,31.0,1.65,0.0,31.0,25.59,17.18
2016,12,7,8,30,0.0,40.0,1.5,0.0,40.0,33.06,24.11
2016,12,7,8,45,0.0,49.0,1.35,0.5,49.0,40.55,30.91
2016,12,7,9,0,0.0,58.0,1.2,1.0,58.0,48.04,37.63
2016,12,7,9,15,0.0,65.5,1.15,1.5,65.5,54.31,43.15
2016,12,7,9,30,0.0,73.0,1.1,2.0,73.0,60.63,48.64
2016,12,7,9,45,132.5,117.5,1.1,2.5,169.5,162.42,136.04
2016,12,7,10,0,265.0,162.0,1.1,3.0,266.0,282.24,236.95
2016,12,7,10,15,306.5,167.0,1.1,3.5,295.0,325.46,273.01
2016,12,7,10,30,348.0,172.0,1.1,4.0,324.0,372.27,311.95
2016,12,7,10,45,343.5,180.5,1.1,5.0,336.0,398.16,332.39
2016,12,7,11,0,339.0,189.0,1.1,6.0,348.0,423.03,351.56
2016,12,7,11,15,267.5,203.5,1.2,6.0,331.0,407.08,338.51
2016,12,7,11,30,196.0,218.0,1.3,6.0,314.0,371.1,309.24
2016,12,7,11,45,109.5,203.5,1.45,6.0,257.5,298.39,249.29
2016,12,7,12,0,23.0,189.0,1.6,6.0,201.0,189.61,157.42
2016,12,7,12,15,16.0,180.0,1.7,6.0,188.0,176.16,146.36
2016,12,7,12,30,9.0,171.0,1.8,6.0,175.0,162.3,134.56
2016,12,7,12,45,4.5,157.0,1.95,6.5,159.0,145.04,119.7
2016,12,7,13,0,0.0,143.0,2.1,7.0,143.0,127.62,104.66
2016,12,7,13,15,0.0,80.0,2.1,7.0,80.0,66.41,52.25
2016,12,7,13,30,0.0,17.0,2.1,7.0,17.0,14.02,6.67
2016,12,7,13,45,19.0,87.0,2.15,7.0,94.5,98.67,81.41
2016,12,7,14,0,38.0,157.0,2.2,7.0,172.0,204.37,172.33
2016,12,7,14,15,35.5,145.0,2.05,6.5,158.5,190.65,160.84
2016,12,7,14,30,33.0,133.0,1.9,6.0,145.0,176.98,149.61
2016,12,7,14,45,29.0,119.0,1.8,6.0,128.5,159.08,134.3
2016,12,7,15,0,25.0,105.0,1.7,6.0,112.0,141.26,118.86
2016,12,7,15,15,19.0,89.5,1.55,5.5,94.5,106.69,88.79
2016,12,7,15,30,13.0,74.0,1.4,5.0,77.0,86.29,70.64
2016,12,7,15,45,6.5,57.5,1.25,5.0,59.0,63.9,50.35
2016,12,7,16,0,0.0,41.0,1.1,5.0,41.0,41.08,29.6
2016,12,7,16,15,0.0,26.0,1.15,5.0,26.0,24.66,13.76
2016,12,7,16,30,0.0,11.0,1.2,5.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,1.25,5.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,4.2,8.0,7.5,6.4,0.0
2016,12,8,7,30,0.0,15.0,4.2,8.0,15.0,12.8,0.0
2016,12,8,7,45,37.0,30.5,4.25,8.5,35.0,24.04,13.58
2016,12,8,8,0,74.0,46.0,4.3,9.0,55.0,35.71,25.8
2016,12,8,8,15,89.5,63.0,4.2,9.0,78.5,54.54,38.72
2016,12,8,8,30,105.0,80.0,4.1,9.0,102.0,77.75,57.12
2016,12,8,8,45,115.0,96.5,4.1,9.5,124.5,101.94,77.61
2016,12,8,9,0,125.0,113.0,4.1,10.0,147.0,127.68,99.98
2016,12,8,9,15,131.5,127.5,4.0,10.0,168.0,152.14,121.76
2016,12,8,9,30,138.0,142.0,3.9,10.0,189.0,177.54,144.27
2016,12,8,9,45,85.0,148.0,3.85,10.5,178.0,165.93,135.78
2016,12,8,10,0,32.0,154.0,3.8,11.0,167.0,153.27,125.46
2016,12,8,10,15,16.0,111.5,3.75,11.0,118.0,102.35,82.37
2016,12,8,10,30,0.0,69.0,3.7,11.0,69.0,57.21,43.67
2016,12,8,10,45,100.0,138.0,3.65,11.0,184.5,195.7,162.54
2016,12,8,11,0,200.0,207.0,3.6,11.0,300.0,339.59,282.39
2016,12,8,11,15,127.5,206.5,3.5,11.0,266.5,300.22,248.73
2016,12,8,11,30,55.0,206.0,3.4,11.0,233.0,240.98,198.61
2016,12,8,11,45,55.0,207.5,3.3,11.5,234.5,246.61,203.06
2016,12,8,12,0,55.0,209.0,3.2,12.0,236.0,252.32,207.38
2016,12,8,12,15,38.5,197.0,3.1,12.0,216.0,228.54,187.44
2016,12,8,12,30,22.0,185.0,3.0,12.0,196.0,188.27,153.84
2016,12,8,12,45,32.0,188.0,2.9,12.0,203.5,218.91,179.68
2016,12,8,13,0,42.0,191.0,2.8,12.0,211.0,235.07,193.42
2016,12,8,13,15,21.0,153.0,2.65,12.0,163.0,158.53,129.52
2016,12,8,13,30,0.0,115.0,2.5,12.0,115.0,100.75,80.39
2016,12,8,13,45,0.0,97.0,2.4,12.0,97.0,83.34,65.83
2016,12,8,14,0,0.0,79.0,2.3,12.0,79.0,66.18,51.32
2016,12,8,14,15,0.0,72.5,2.15,12.0,72.5,60.35,46.42
2016,12,8,14,30,0.0,66.0,2.0,12.0,66.0,54.7,41.65
2016,12,8,14,45,0.0,59.0,1.85,12.0,59.0,48.86,36.67
2016,12,8,15,0,0.0,52.0,1.7,12.0,52.0,43.03,31.65
2016,12,8,15,15,0.0,43.5,1.6,11.5,43.5,35.96,25.55
2016,12,8,15,30,0.0,35.0,1.5,11.0,35.0,28.9,19.38
2016,12,8,15,45,0.0,27.0,1.45,11.0,27.0,22.27,13.47
2016,12,8,16,0,0.0,19.0,1.4,11.0,19.0,15.65,7.53
2016,12,8,16,15,0.0,12.0,1.35,10.5,12.0,9.87,1.97
2016,12,8,16,30,0.0,5.0,1.3,10.0,5.0,4.1,0.0
2016,12,8,16,45,0.0,2.5,1.3,10.0,2.5,2.13,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.5,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.0,9.0,24.0,20.49,0.0
2016,12,9,7,45,234.5,29.0,1.0,9.5,58.0,24.06,13.27
2016,12,9,8,0,469.0,34.0,1.0,10.0,92.0,28.06,19.01
2016,12,9,8,15,542.0,40.0,1.3,10.5,131.5,59.12,30.09
2016,12,9,8,30,615.0,46.0,1.6,11.0,171.0,110.5,62.48
2016,12,9,8,45,667.5,49.0,1.9,11.5,210.5,161.98,103.21
2016,12,9,9,0,720.0,52.0,2.2,12.0,250.0,219.23,153.0
2016,12,9,9,15,412.0,96.5,2.35,12.0,213.0,213.15,163.16
2016,12,9,9,30,104.0,141.0,2.5,12.0,176.0,164.66,132.64
2016,12,9,9,45,97.5,153.5,2.65,12.5,189.0,176.02,142.85
2016,12,9,10,0,91.0,166.0,2.8,13.0,202.0,191.69,156.2
2016,12,9,10,15,45.5,144.0,2.9,13.0,162.0,152.97,124.25
2016,12,9,10,30,0.0,122.0,3.0,13.0,122.0,103.82,82.71
2016,12,9,10,45,24.5,157.5,3.15,13.5,169.0,151.82,123.07
2016,12,9,11,0,49.0,193.0,3.3,14.0,216.0,215.08,175.39
2016,12,9,11,15,28.5,181.0,3.3,14.0,194.5,191.58,155.53
2016,12,9,11,30,8.0,169.0,3.3,14.0,173.0,155.33,125.08
2016,12,9,11,45,186.0,182.5,3.35,14.5,273.5,332.62,274.38
2016,12,9,12,0,364.0,196.0,3.4,15.0,374.0,514.09,420.39
2016,12,9,12,15,210.5,201.0,3.25,14.5,303.5,390.99,320.54
2016,12,9,12,30,57.0,206.0,3.1,14.0,233.0,258.59,210.86
2016,12,9,12,45,85.5,206.5,3.0,14.0,246.5,288.3,236.47
2016,12,9,13,0,114.0,207.0,2.9,14.0,260.0,337.33,276.85
2016,12,9,13,15,130.5,199.0,2.8,14.0,257.5,347.78,285.94
2016,12,9,13,30,147.0,191.0,2.7,14.0,255.0,358.18,295.15
2016,12,9,13,45,108.0,177.5,2.6,14.0,223.5,310.07,255.61
2016,12,9,14,0,69.0,164.0,2.5,14.0,192.0,242.68,200.11
2016,12,9,14,15,65.5,151.5,2.25,13.5,176.0,227.51,188.33
2016,12,9,14,30,62.0,139.0,2.0,13.0,160.0,212.31,176.2
2016,12,9,14,45,58.5,124.5,1.8,13.0,142.5,194.09,161.11
2016,12,9,15,0,55.0,110.0,1.6,13.0,125.0,175.83,145.78
2016,12,9,15,15,48.0,93.5,1.4,12.5,105.5,151.21,124.96
2016,12,9,15,30,41.0,77.0,1.2,12.0,86.0,126.47,103.64
2016,12,9,15,45,30.0,60.5,1.05,12.0,66.0,98.22,78.67
2016,12,9,16,0,19.0,44.0,0.9,12.0,46.0,69.6,53.09
2016,12,9,16,15,9.5,28.0,0.9,11.5,29.0,41.84,26.85
2016,12,9,16,30,0.0,12.0,0.9,11.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,0.9,11.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,11.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,4.5,11.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,4.5,11.5,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,4.5,12.0,9.0,7.39,0.77
2016,12,10,8,15,0.0,13.0,4.5,12.0,13.0,10.68,3.45
2016,12,10,8,30,0.0,17.0,4.5,12.0,17.0,13.98,6.39
2016,12,10,8,45,0.0,21.0,4.5,12.0,21.0,17.29,9.32
2016,12,10,9,0,0.0,25.0,4.5,12.0,25.0,20.6,12.22
2016,12,10,9,15,0.0,29.0,4.45,12.0,29.0,23.91,15.1
2016,12,10,9,30,0.0,33.0,4.4,12.0,33.0,27.23,17.96
2016,12,10,9,45,0.0,31.5,4.4,12.0,31.5,25.99,16.86
2016,12,10,10,0,0.0,30.0,4.4,12.0,30.0,24.76,15.76
2016,12,10,10,15,0.0,18.0,4.4,12.0,18.0,14.84,7.17
2016,12,10,10,30,0.0,6.0,4.4,12.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,6.5,4.4,12.5,6.5,5.36,0.0
2016,12,10,11,0,0.0,7.0,4.4,13.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,12.0,4.35,13.0,12.0,9.9,2.83
2016,12,10,11,30,0.0,17.0,4.3,13.0,17.0,14.03,6.37
2016,12,10,11,45,0.0,51.5,4.25,13.0,51.5,42.65,30.8
2016,12,10,12,0,0.0,86.0,4.2,13.0,86.0,71.54,55.3
2016,12,10,12,15,0.0,115.0,4.1,13.0,115.0,98.32,77.88
2016,12,10,12,30,0.0,144.0,4.0,13.0,144.0,127.05,101.97
2016,12,10,12,45,0.0,106.0,3.95,13.0,106.0,90.31,71.15
2016,12,10,13,0,0.0,68.0,3.9,13.0,68.0,56.38,42.52
2016,12,10,13,15,0.0,48.5,3.8,13.0,48.5,40.13,28.74
2016,12,10,13,30,0.0,29.0,3.7,13.0,29.0,23.95,14.93
2016,12,10,13,45,0.0,20.0,3.6,13.0,20.0,16.49,8.55
2016,12,10,14,0,0.0,11.0,3.5,13.0,11.0,9.06,2.16
2016,12,10,14,15,0.0,10.0,3.3,12.5,10.0,8.23,1.47
2016,12,10,14,30,0.0,9.0,3.1,12.0,9.0,7.4,0.77
2016,12,10,14,45,0.0,8.0,2.95,12.0,8.0,6.58,0.06
2016,12,10,15,0,0.0,7.0,2.8,12.0,7.0,5.75,0.0
2016,12,10,15,15,0.0,6.0,2.65,11.5,6.0,4.93,0.0
2016,12,10,15,30,0.0,5.0,2.5,11.0,5.0,4.1,0.0
2016,12,10,15,45,0.0,3.5,2.45,11.0,3.5,2.87,0.0
2016,12,10,16,0,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.5,1.0,0.82,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
