Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,2.0,14.0,11.95,0.0
2016,12,11,7,45,50.5,28.5,0.75,2.5,34.5,22.53,11.82
2016,12,11,8,0,101.0,43.0,0.7,3.0,55.0,33.02,23.99
2016,12,11,8,15,118.5,60.0,0.75,3.5,79.5,52.76,37.48
2016,12,11,8,30,136.0,77.0,0.8,4.0,104.0,77.77,56.87
2016,12,11,8,45,145.0,93.0,0.9,4.5,127.5,103.13,78.5
2016,12,11,9,0,154.0,109.0,1.0,5.0,151.0,129.87,102.11
2016,12,11,9,15,160.0,123.5,1.05,5.0,172.5,155.77,125.52
2016,12,11,9,30,166.0,138.0,1.1,5.0,194.0,182.51,149.59
2016,12,11,9,45,152.5,152.0,1.15,5.0,207.0,201.91,167.43
2016,12,11,10,0,139.0,166.0,1.2,5.0,220.0,219.98,183.65
2016,12,11,10,15,92.5,171.0,1.3,5.5,208.0,203.12,169.77
2016,12,11,10,30,46.0,176.0,1.4,6.0,196.0,188.4,157.08
2016,12,11,10,45,50.5,185.0,1.55,7.0,208.0,203.86,169.71
2016,12,11,11,0,55.0,194.0,1.7,8.0,220.0,219.98,182.65
2016,12,11,11,15,121.0,204.5,1.75,8.0,262.5,293.05,244.29
2016,12,11,11,30,187.0,215.0,1.8,8.0,305.0,360.13,300.1
2016,12,11,11,45,199.5,216.0,1.85,8.5,313.0,380.55,316.3
2016,12,11,12,0,212.0,217.0,1.9,9.0,321.0,401.32,332.94
2016,12,11,12,15,217.0,215.0,1.85,9.0,320.5,412.58,342.17
2016,12,11,12,30,222.0,213.0,1.8,9.0,320.0,423.46,351.14
2016,12,11,12,45,278.0,200.5,1.8,9.5,331.0,483.1,399.19
2016,12,11,13,0,334.0,188.0,1.8,10.0,342.0,526.08,433.58
2016,12,11,13,15,210.5,187.5,1.85,10.0,283.5,404.35,335.64
2016,12,11,13,30,87.0,187.0,1.9,10.0,225.0,279.77,232.54
2016,12,11,13,45,43.5,149.5,1.95,10.0,168.5,195.15,162.14
2016,12,11,14,0,0.0,112.0,2.0,10.0,112.0,100.1,80.61
2016,12,11,14,15,0.0,103.0,1.8,9.5,103.0,91.98,74.07
2016,12,11,14,30,0.0,94.0,1.6,9.0,94.0,83.92,67.39
2016,12,11,14,45,0.0,83.5,1.45,9.0,83.5,74.23,59.1
2016,12,11,15,0,0.0,73.0,1.3,9.0,73.0,64.56,50.74
2016,12,11,15,15,0.0,62.0,1.15,8.5,62.0,54.32,41.88
2016,12,11,15,30,0.0,51.0,1.0,8.0,51.0,44.03,32.84
2016,12,11,15,45,0.0,39.0,0.85,7.5,39.0,32.42,22.52
2016,12,11,16,0,0.0,27.0,0.7,7.0,27.0,22.29,13.43
2016,12,11,16,15,0.0,17.0,0.75,6.5,17.0,14.01,5.41
2016,12,11,16,30,0.0,7.0,0.8,6.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,0.85,5.5,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,2.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,3.0,20.0,17.07,0.0
2016,12,12,7,45,218.5,27.0,1.3,3.5,53.0,22.41,11.21
2016,12,12,8,0,437.0,34.0,1.4,4.0,86.0,28.09,19.4
2016,12,12,8,15,515.0,41.0,1.5,4.5,125.0,55.43,29.75
2016,12,12,8,30,593.0,48.0,1.6,5.0,164.0,104.21,59.83
2016,12,12,8,45,639.0,53.0,1.7,5.5,203.0,155.24,100.76
2016,12,12,9,0,685.0,58.0,1.8,6.0,242.0,212.62,151.42
2016,12,12,9,15,717.5,61.5,1.7,6.0,278.0,267.99,202.75
2016,12,12,9,30,750.0,65.0,1.6,6.0,314.0,326.22,256.49
2016,12,12,9,45,597.5,97.5,1.55,6.5,307.5,342.52,277.16
2016,12,12,10,0,445.0,130.0,1.5,7.0,301.0,337.08,277.11
2016,12,12,10,15,637.5,101.0,1.5,7.0,364.0,437.07,360.39
2016,12,12,10,30,830.0,72.0,1.5,7.0,427.0,546.43,449.47
2016,12,12,10,45,734.5,94.0,1.55,7.5,418.0,556.71,458.09
2016,12,12,11,0,639.0,116.0,1.6,8.0,409.0,555.28,457.3
2016,12,12,11,15,557.5,141.5,1.6,8.0,402.0,550.11,453.54
2016,12,12,11,30,476.0,167.0,1.6,8.0,395.0,544.2,448.41
2016,12,12,11,45,442.0,176.0,1.65,8.0,389.0,549.27,452.67
2016,12,12,12,0,408.0,185.0,1.7,8.0,383.0,550.63,453.78
2016,12,12,12,15,383.5,188.5,1.75,8.0,374.0,533.87,441.42
2016,12,12,12,30,359.0,192.0,1.8,8.0,365.0,530.78,439.34
2016,12,12,12,45,328.5,192.5,1.85,8.0,348.0,516.63,428.41
2016,12,12,13,0,298.0,193.0,1.9,8.0,331.0,500.23,415.68
2016,12,12,13,15,279.5,187.5,1.85,8.0,313.0,485.06,403.89
2016,12,12,13,30,261.0,182.0,1.8,8.0,295.0,468.37,390.83
2016,12,12,13,45,233.0,174.0,1.8,8.0,270.5,438.43,367.13
2016,12,12,14,0,205.0,166.0,1.8,8.0,246.0,388.25,327.21
2016,12,12,14,15,196.0,154.5,1.7,7.5,226.5,369.11,312.69
2016,12,12,14,30,187.0,143.0,1.6,7.0,207.0,349.43,297.31
2016,12,12,14,45,180.5,128.0,1.55,7.0,184.0,326.21,278.47
2016,12,12,15,0,174.0,113.0,1.5,7.0,161.0,302.42,258.77
2016,12,12,15,15,160.5,97.0,1.3,6.5,136.0,270.43,231.68
2016,12,12,15,30,147.0,81.0,1.1,6.0,111.0,238.24,203.7
2016,12,12,15,45,128.5,64.0,0.95,6.0,86.0,215.83,182.43
2016,12,12,16,0,110.0,47.0,0.8,6.0,61.0,176.73,146.27
2016,12,12,16,15,55.0,31.5,0.8,5.5,38.5,97.71,72.71
2016,12,12,16,30,0.0,16.0,0.8,5.0,16.0,14.36,0.0
2016,12,12,16,45,0.0,8.0,0.8,5.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,0.75,4.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,0.8,5.0,11.0,9.39,0.0
2016,12,13,7,45,48.5,26.5,0.85,5.5,32.0,21.05,9.66
2016,12,13,8,0,97.0,42.0,0.9,6.0,53.0,32.26,22.86
2016,12,13,8,15,123.0,58.5,0.95,6.0,78.5,51.1,35.71
2016,12,13,8,30,149.0,75.0,1.0,6.0,104.0,77.73,55.87
2016,12,13,8,45,164.0,91.0,1.05,6.5,129.5,105.76,79.27
2016,12,13,9,0,179.0,107.0,1.1,7.0,155.0,135.9,105.45
2016,12,13,9,15,188.5,122.0,1.0,7.5,178.5,161.64,128.32
2016,12,13,9,30,198.0,137.0,0.9,8.0,202.0,191.61,154.63
2016,12,13,9,45,207.0,149.0,0.8,8.5,223.0,219.75,178.96
2016,12,13,10,0,216.0,161.0,0.7,9.0,244.0,248.83,203.52
2016,12,13,10,15,166.0,174.0,0.6,9.0,240.5,250.45,205.49
2016,12,13,10,30,116.0,187.0,0.5,9.0,237.0,247.08,202.72
2016,12,13,10,45,106.0,194.5,0.45,9.5,241.5,246.78,202.22
2016,12,13,11,0,96.0,202.0,0.4,10.0,246.0,254.74,208.13
2016,12,13,11,15,313.0,178.0,0.35,10.0,326.5,407.45,332.35
2016,12,13,11,30,530.0,154.0,0.3,10.0,407.0,568.39,455.47
2016,12,13,11,45,429.0,177.0,0.3,10.5,383.5,539.76,430.16
2016,12,13,12,0,328.0,200.0,0.3,11.0,360.0,488.22,390.1
2016,12,13,12,15,228.5,208.0,0.3,11.0,319.0,413.03,332.37
2016,12,13,12,30,129.0,216.0,0.3,11.0,278.0,348.33,280.95
2016,12,13,12,45,104.0,208.5,0.3,11.0,258.0,306.67,248.81
2016,12,13,13,0,79.0,201.0,0.3,11.0,238.0,280.53,228.06
2016,12,13,13,15,280.5,172.5,0.35,10.5,295.0,466.51,380.08
2016,12,13,13,30,482.0,144.0,0.4,10.0,352.0,640.45,513.64
2016,12,13,13,45,241.0,129.5,0.45,10.0,233.5,386.38,316.9
2016,12,13,14,0,0.0,115.0,0.5,10.0,115.0,103.37,82.37
2016,12,13,14,15,0.0,105.5,0.45,10.0,105.5,94.73,76.1
2016,12,13,14,30,0.0,96.0,0.4,10.0,96.0,86.14,68.91
2016,12,13,14,45,0.0,85.5,0.4,10.0,85.5,76.48,60.74
2016,12,13,15,0,0.0,75.0,0.4,10.0,75.0,66.84,52.49
2016,12,13,15,15,0.0,63.0,0.4,9.5,63.0,55.45,42.7
2016,12,13,15,30,0.0,51.0,0.4,9.0,51.0,43.97,32.68
2016,12,13,15,45,0.0,39.0,0.45,9.0,39.0,32.34,22.35
2016,12,13,16,0,0.0,27.0,0.5,9.0,27.0,22.29,13.32
2016,12,13,16,15,0.0,17.0,0.5,8.5,17.0,14.01,5.41
2016,12,13,16,30,0.0,7.0,0.5,8.0,7.0,5.75,0.0
2016,12,13,16,45,0.0,3.5,0.55,8.0,3.5,2.99,0.0
2016,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,7.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,8.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,23.0,1.85,8.5,23.0,18.69,7.35
2016,12,14,8,0,0.0,38.0,2.0,9.0,38.0,30.36,20.8
2016,12,14,8,15,11.0,54.5,2.1,9.0,56.5,43.95,31.79
2016,12,14,8,30,22.0,71.0,2.2,9.0,75.0,60.08,45.45
2016,12,14,8,45,29.0,86.5,2.35,9.5,93.5,76.66,59.58
2016,12,14,9,0,36.0,102.0,2.5,10.0,112.0,94.41,74.76
2016,12,14,9,15,40.0,116.5,2.55,10.0,129.0,111.62,89.72
2016,12,14,9,30,44.0,131.0,2.6,10.0,146.0,129.57,105.26
2016,12,14,9,45,46.0,143.0,2.65,10.5,159.5,145.15,118.5
2016,12,14,10,0,48.0,155.0,2.7,11.0,173.0,161.16,131.94
2016,12,14,10,15,27.0,152.0,2.65,11.0,162.5,151.34,123.74
2016,12,14,10,30,6.0,149.0,2.6,11.0,152.0,132.18,107.39
2016,12,14,10,45,112.5,174.5,2.55,11.5,226.5,239.72,198.2
2016,12,14,11,0,219.0,200.0,2.5,12.0,301.0,342.19,282.61
2016,12,14,11,15,272.0,198.5,2.5,12.0,326.5,401.41,330.85
2016,12,14,11,30,325.0,197.0,2.5,12.0,352.0,452.21,372.24
2016,12,14,11,45,222.0,207.5,2.5,12.0,314.0,386.87,318.77
2016,12,14,12,0,119.0,218.0,2.5,12.0,276.0,328.49,269.94
2016,12,14,12,15,79.0,206.5,2.5,12.0,245.0,272.89,224.46
2016,12,14,12,30,39.0,195.0,2.5,12.0,214.0,230.0,188.51
2016,12,14,12,45,19.5,162.0,2.5,12.5,171.5,163.46,133.0
2016,12,14,13,0,0.0,129.0,2.5,13.0,129.0,113.42,90.53
2016,12,14,13,15,0.0,122.5,2.45,12.5,122.5,107.62,85.99
2016,12,14,13,30,0.0,116.0,2.4,12.0,116.0,101.86,81.41
2016,12,14,13,45,0.0,92.5,2.35,12.0,92.5,78.91,62.07
2016,12,14,14,0,0.0,69.0,2.3,12.0,69.0,57.2,43.65
2016,12,14,14,15,0.0,63.5,2.1,12.0,63.5,52.61,39.8
2016,12,14,14,30,0.0,58.0,1.9,12.0,58.0,48.02,35.91
2016,12,14,14,45,0.0,51.5,1.7,12.0,51.5,42.61,31.29
2016,12,14,15,0,0.0,45.0,1.5,12.0,45.0,37.2,26.62
2016,12,14,15,15,0.0,38.0,1.45,11.5,38.0,31.38,21.6
2016,12,14,15,30,0.0,31.0,1.4,11.0,31.0,25.57,16.52
2016,12,14,15,45,0.0,24.0,1.35,10.5,24.0,19.78,11.38
2016,12,14,16,0,0.0,17.0,1.3,10.0,17.0,13.99,6.2
2016,12,14,16,15,0.0,10.5,1.3,9.5,10.5,8.63,1.15
2016,12,14,16,30,0.0,4.0,1.3,9.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,1.35,9.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,10.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,10.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,14.5,4.7,10.0,14.5,11.95,2.29
2016,12,15,8,0,0.0,24.0,4.7,10.0,24.0,19.81,11.49
2016,12,15,8,15,0.0,35.5,4.5,10.0,35.5,29.35,19.42
2016,12,15,8,30,0.0,47.0,4.3,10.0,47.0,38.76,27.84
2016,12,15,8,45,0.0,59.0,4.1,10.5,59.0,48.72,36.61
2016,12,15,9,0,0.0,71.0,3.9,11.0,71.0,58.85,45.39
2016,12,15,9,15,0.0,82.0,3.7,11.0,82.0,68.28,53.55
2016,12,15,9,30,0.0,93.0,3.5,11.0,93.0,77.83,61.74
2016,12,15,9,45,0.0,102.5,3.35,11.0,102.5,86.22,68.84
2016,12,15,10,0,0.0,112.0,3.2,11.0,112.0,94.73,75.99
2016,12,15,10,15,0.0,113.5,3.1,11.0,113.5,96.15,77.08
2016,12,15,10,30,0.0,115.0,3.0,11.0,115.0,97.56,78.16
2016,12,15,10,45,0.0,111.5,2.95,11.5,111.5,94.44,75.26
2016,12,15,11,0,0.0,108.0,2.9,12.0,108.0,91.31,72.38
2016,12,15,11,15,0.0,126.0,2.85,12.0,126.0,107.96,86.36
2016,12,15,11,30,0.0,144.0,2.8,12.0,144.0,125.25,100.79
2016,12,15,11,45,0.0,145.5,2.8,12.0,145.5,127.05,102.24
2016,12,15,12,0,0.0,147.0,2.8,12.0,147.0,128.96,103.81
2016,12,15,12,15,0.0,106.0,2.8,12.0,106.0,89.91,71.01
2016,12,15,12,30,0.0,65.0,2.8,12.0,65.0,53.89,40.52
2016,12,15,12,45,0.0,79.5,2.8,12.0,79.5,66.0,50.87
2016,12,15,13,0,0.0,94.0,2.8,12.0,94.0,79.23,62.15
2016,12,15,13,15,0.0,91.5,2.8,12.0,91.5,77.12,60.41
2016,12,15,13,30,0.0,89.0,2.8,12.0,89.0,75.04,58.72
2016,12,15,13,45,0.0,75.5,2.8,12.0,75.5,62.64,48.23
2016,12,15,14,0,0.0,62.0,2.8,12.0,62.0,51.36,38.65
2016,12,15,14,15,0.0,57.0,2.75,12.0,57.0,47.19,35.13
2016,12,15,14,30,0.0,52.0,2.7,12.0,52.0,43.02,31.6
2016,12,15,14,45,0.0,46.5,2.65,12.0,46.5,38.44,27.68
2016,12,15,15,0,0.0,41.0,2.6,12.0,41.0,33.87,23.73
2016,12,15,15,15,0.0,34.5,2.45,12.0,34.5,28.47,19.02
2016,12,15,15,30,0.0,28.0,2.3,12.0,28.0,23.08,14.28
2016,12,15,15,45,0.0,21.5,2.15,12.0,21.5,17.7,9.51
2016,12,15,16,0,0.0,15.0,2.0,12.0,15.0,12.33,4.72
2016,12,15,16,15,0.0,9.5,1.9,11.5,9.5,7.8,0.47
2016,12,15,16,30,0.0,4.0,1.8,11.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,1.7,11.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,105.5,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,211.0,12.0,4.3,3.0,17.0,10.24,0.0
2016,12,16,7,45,363.5,21.0,4.4,3.5,52.0,19.07,6.82
2016,12,16,8,0,516.0,30.0,4.5,4.0,87.0,27.26,18.37
2016,12,16,8,15,595.0,36.0,4.6,4.5,128.5,51.45,26.66
2016,12,16,8,30,674.0,42.0,4.7,5.0,170.0,103.2,56.27
2016,12,16,8,45,721.5,46.0,4.8,5.5,210.5,157.58,99.14
2016,12,16,9,0,769.0,50.0,4.9,6.0,251.0,217.17,152.12
2016,12,16,9,15,799.5,53.0,4.9,6.0,288.5,276.03,207.92
2016,12,16,9,30,830.0,56.0,4.9,6.0,326.0,337.43,266.41
2016,12,16,9,45,851.0,58.0,4.95,6.5,358.0,396.37,321.9
2016,12,16,10,0,872.0,60.0,5.0,7.0,390.0,454.53,375.45
2016,12,16,10,15,886.0,61.5,4.9,7.0,416.5,510.14,425.93
2016,12,16,10,30,900.0,63.0,4.8,7.0,443.0,565.21,474.52
2016,12,16,10,45,908.0,64.0,4.75,7.5,462.5,615.38,517.04
2016,12,16,11,0,916.0,65.0,4.7,8.0,482.0,663.93,556.97
2016,12,16,11,15,921.5,66.0,4.65,8.0,494.0,708.93,594.1
2016,12,16,11,30,927.0,67.0,4.6,8.0,506.0,751.66,626.78
2016,12,16,11,45,928.5,67.5,4.55,8.0,510.5,788.31,654.35
2016,12,16,12,0,930.0,68.0,4.5,8.0,515.0,822.03,679.54
2016,12,16,12,15,929.0,67.5,4.4,8.0,512.5,849.39,699.48
2016,12,16,12,30,928.0,67.0,4.3,8.0,510.0,873.38,716.85
2016,12,16,12,45,923.0,67.0,4.2,8.5,499.5,891.14,728.2
2016,12,16,13,0,918.0,67.0,4.1,9.0,489.0,905.27,736.96
2016,12,16,13,15,910.5,66.0,4.0,9.0,471.5,912.19,742.12
2016,12,16,13,30,903.0,65.0,3.9,9.0,454.0,915.4,744.7
2016,12,16,13,45,889.5,63.5,3.8,9.0,429.0,908.8,740.16
2016,12,16,14,0,876.0,62.0,3.7,9.0,404.0,898.6,733.06
2016,12,16,14,15,857.0,60.0,3.5,8.5,373.5,888.78,726.94
2016,12,16,14,30,838.0,58.0,3.3,8.0,343.0,865.93,710.87
2016,12,16,14,45,810.0,55.5,3.1,8.0,306.5,831.17,684.26
2016,12,16,15,0,782.0,53.0,2.9,8.0,270.0,793.73,655.0
2016,12,16,15,15,739.5,49.0,2.6,7.0,230.0,739.38,613.34
2016,12,16,15,30,697.0,45.0,2.3,6.0,190.0,683.61,568.69
2016,12,16,15,45,628.5,39.5,2.0,5.5,148.5,603.73,501.77
2016,12,16,16,0,560.0,34.0,1.7,5.0,107.0,524.69,431.88
2016,12,16,16,15,280.0,32.5,1.7,4.5,69.0,301.92,237.12
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,50.27,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,122.5,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,245.0,11.0,2.1,-2.0,17.0,9.39,0.0
2016,12,17,7,45,397.5,20.0,2.35,-1.5,52.5,18.19,5.95
2016,12,17,8,0,550.0,29.0,2.6,-1.0,88.0,26.45,18.03
2016,12,17,8,15,627.5,34.5,2.6,-0.5,130.0,49.81,25.81
2016,12,17,8,30,705.0,40.0,2.6,0.0,172.0,102.77,55.83
2016,12,17,8,45,752.0,44.0,2.65,0.5,214.0,158.82,100.33
2016,12,17,9,0,799.0,48.0,2.7,1.0,256.0,219.98,155.24
2016,12,17,9,15,829.0,51.0,2.75,1.5,293.5,280.37,212.58
2016,12,17,9,30,859.0,54.0,2.8,2.0,331.0,342.94,272.0
2016,12,17,9,45,879.0,56.0,2.9,2.5,364.0,402.44,328.17
2016,12,17,10,0,899.0,58.0,3.0,3.0,397.0,462.57,383.4
2016,12,17,10,15,912.5,59.0,3.0,3.5,423.5,518.76,433.61
2016,12,17,10,30,926.0,60.0,3.0,4.0,450.0,574.31,481.62
2016,12,17,10,45,934.0,61.5,3.0,4.5,470.0,626.27,525.21
2016,12,17,11,0,942.0,63.0,3.0,5.0,490.0,676.58,566.16
2016,12,17,11,15,947.0,63.5,2.95,5.0,502.0,721.78,602.85
2016,12,17,11,30,952.0,64.0,2.9,5.0,514.0,764.58,634.8
2016,12,17,11,45,952.5,64.5,2.85,5.5,519.0,801.41,660.69
2016,12,17,12,0,953.0,65.0,2.8,6.0,524.0,835.17,684.03
2016,12,17,12,15,952.0,65.0,2.7,6.0,521.0,863.87,704.33
2016,12,17,12,30,951.0,65.0,2.6,6.0,518.0,889.16,722.05
2016,12,17,12,45,941.0,66.0,2.55,6.5,507.0,904.51,731.64
2016,12,17,13,0,931.0,67.0,2.5,7.0,496.0,916.0,738.58
2016,12,17,13,15,922.5,66.0,2.4,7.0,478.0,922.33,742.77
2016,12,17,13,30,914.0,65.0,2.3,7.0,460.0,924.88,744.37
2016,12,17,13,45,900.5,64.0,2.25,7.0,434.5,919.17,740.65
2016,12,17,14,0,887.0,63.0,2.2,7.0,409.0,909.84,734.46
2016,12,17,14,15,867.5,61.0,2.0,6.5,378.0,899.63,727.3
2016,12,17,14,30,848.0,59.0,1.8,6.0,347.0,876.37,710.38
2016,12,17,14,45,819.0,56.0,1.6,6.0,310.0,840.04,682.33
2016,12,17,15,0,790.0,53.0,1.4,6.0,273.0,801.02,651.7
2016,12,17,15,15,747.5,49.5,1.25,5.5,233.0,747.27,610.78
2016,12,17,15,30,705.0,46.0,1.1,5.0,193.0,691.96,566.96
2016,12,17,15,45,635.5,40.5,1.0,4.5,151.0,611.01,501.71
2016,12,17,16,0,566.0,35.0,0.9,4.0,109.0,530.76,433.16
2016,12,17,16,15,283.0,33.5,0.9,3.5,70.5,305.06,239.42
2016,12,17,16,30,0.0,32.0,0.9,3.0,32.0,52.81,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.5,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.0,5.5,1.9,-4.0,8.0,0.0,0.0
2016,12,18,7,30,230.0,11.0,2.1,-3.0,16.0,9.39,0.0
2016,12,18,7,45,384.5,20.0,2.35,-2.5,51.0,18.2,5.41
2016,12,18,8,0,539.0,29.0,2.6,-2.0,86.0,26.44,18.05
2016,12,18,8,15,619.0,34.5,2.5,-1.5,128.0,48.22,25.4
2016,12,18,8,30,699.0,40.0,2.4,-1.0,170.0,100.72,54.73
2016,12,18,8,45,748.0,43.5,2.35,-0.5,211.5,156.15,98.46
2016,12,18,9,0,797.0,47.0,2.3,0.0,253.0,216.93,152.89
2016,12,18,9,15,828.5,50.0,2.35,0.5,291.5,277.85,210.66
2016,12,18,9,30,860.0,53.0,2.4,1.0,330.0,340.55,270.2
2016,12,18,9,45,879.0,55.5,2.45,1.5,363.0,400.22,326.52
2016,12,18,10,0,898.0,58.0,2.5,2.0,396.0,460.44,381.74
2016,12,18,10,15,912.5,59.5,2.55,2.5,423.5,517.66,432.83
2016,12,18,10,30,927.0,61.0,2.6,3.0,451.0,574.35,481.84
2016,12,18,10,45,936.5,62.0,2.65,3.5,471.0,626.76,525.93
2016,12,18,11,0,946.0,63.0,2.7,4.0,491.0,677.62,567.51
2016,12,18,11,15,951.5,63.5,2.7,4.0,504.0,723.4,604.85
2016,12,18,11,30,957.0,64.0,2.7,4.0,517.0,766.82,637.57
2016,12,18,11,45,959.5,64.5,2.7,4.5,522.0,805.43,665.07
2016,12,18,12,0,962.0,65.0,2.7,5.0,527.0,841.08,690.15
2016,12,18,12,15,960.5,64.5,2.75,5.0,524.5,869.11,711.08
2016,12,18,12,30,959.0,64.0,2.8,5.0,522.0,893.65,729.57
2016,12,18,12,45,955.0,63.5,2.85,5.5,511.5,912.47,742.65
2016,12,18,13,0,951.0,63.0,2.9,6.0,501.0,927.56,753.15
2016,12,18,13,15,942.5,62.0,2.85,6.0,483.0,934.21,758.14
2016,12,18,13,30,934.0,61.0,2.8,6.0,465.0,936.99,760.52
2016,12,18,13,45,921.0,60.0,2.8,6.0,439.5,931.9,757.74
2016,12,18,14,0,908.0,59.0,2.8,6.0,414.0,923.1,752.39
2016,12,18,14,15,889.5,57.0,2.6,5.5,383.0,904.29,739.23
2016,12,18,14,30,871.0,55.0,2.4,5.0,352.0,882.15,723.45
2016,12,18,14,45,843.5,52.5,2.2,5.0,315.0,848.15,697.16
2016,12,18,15,0,816.0,50.0,2.0,5.0,278.0,820.15,674.75
2016,12,18,15,15,774.5,46.5,1.8,4.0,237.5,767.04,634.62
2016,12,18,15,30,733.0,43.0,1.6,3.0,197.0,712.4,591.52
2016,12,18,15,45,666.5,38.0,1.4,2.5,154.5,634.2,526.67
2016,12,18,16,0,600.0,33.0,1.2,2.0,112.0,556.7,458.66
2016,12,18,16,15,477.5,25.5,1.2,1.5,73.5,435.88,343.63
2016,12,18,16,30,355.0,18.0,1.2,1.0,35.0,304.28,30.75
2016,12,18,16,45,177.5,9.0,1.3,0.5,17.5,130.76,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,19,7,15,94.0,5.5,1.4,-2.5,7.0,0.0,0.0
2016,12,19,7,30,188.0,11.0,1.5,-2.0,14.0,9.39,0.0
2016,12,19,7,45,337.5,20.5,1.65,-1.5,47.5,18.64,5.0
2016,12,19,8,0,487.0,30.0,1.8,-1.0,81.0,27.28,18.66
2016,12,19,8,15,568.5,36.0,1.8,-0.5,121.5,46.9,25.78
2016,12,19,8,30,650.0,42.0,1.8,0.0,162.0,96.77,53.32
2016,12,19,8,45,700.5,46.0,1.8,0.0,202.5,149.89,94.88
2016,12,19,9,0,751.0,50.0,1.8,0.0,243.0,208.61,147.21
2016,12,19,9,15,782.5,53.0,1.85,0.5,280.5,266.57,201.94
2016,12,19,9,30,814.0,56.0,1.9,1.0,318.0,327.24,259.26
2016,12,19,9,45,829.5,60.0,1.95,2.0,349.5,385.27,313.23
2016,12,19,10,0,845.0,64.0,2.0,3.0,381.0,443.67,365.78
2016,12,19,10,15,860.0,65.5,2.1,3.5,407.5,499.25,415.13
2016,12,19,10,30,875.0,67.0,2.2,4.0,434.0,554.5,462.7
2016,12,19,10,45,884.5,68.0,2.3,4.5,453.5,601.62,502.58
2016,12,19,11,0,894.0,69.0,2.4,5.0,473.0,650.32,542.56
2016,12,19,11,15,899.5,70.0,2.4,5.0,485.5,694.7,578.62
2016,12,19,11,30,905.0,71.0,2.4,5.0,498.0,736.88,610.84
2016,12,19,11,45,906.5,71.5,2.4,5.5,503.0,773.1,636.54
2016,12,19,12,0,908.0,72.0,2.4,6.0,508.0,806.46,659.93
2016,12,19,12,15,745.5,105.0,2.4,6.0,462.0,754.73,620.78
2016,12,19,12,30,583.0,138.0,2.4,6.0,416.0,678.11,562.84
2016,12,19,12,45,740.5,104.0,2.45,6.0,450.0,791.46,650.51
2016,12,19,13,0,898.0,70.0,2.5,6.0,484.0,889.7,723.2
2016,12,19,13,15,889.5,69.0,2.4,6.0,466.0,895.86,726.43
2016,12,19,13,30,881.0,68.0,2.3,6.0,448.0,898.37,728.03
2016,12,19,13,45,867.0,66.5,2.25,6.0,424.0,901.2,730.5
2016,12,19,14,0,853.0,65.0,2.2,6.0,400.0,890.85,723.41
2016,12,19,14,15,833.0,63.0,2.0,5.5,369.0,870.83,709.04
2016,12,19,14,30,813.0,61.0,1.8,5.0,338.0,847.51,692.06
2016,12,19,14,45,783.0,58.0,1.6,5.0,302.0,810.79,663.54
2016,12,19,15,0,753.0,55.0,1.4,5.0,266.0,771.5,632.54
2016,12,19,15,15,708.0,51.0,1.3,4.5,226.5,715.65,590.27
2016,12,19,15,30,663.0,47.0,1.2,4.0,187.0,658.49,545.26
2016,12,19,15,45,590.5,41.5,1.1,3.5,146.0,576.08,478.28
2016,12,19,16,0,518.0,36.0,1.0,3.0,105.0,494.57,408.45
2016,12,19,16,15,259.0,34.0,1.0,2.5,68.5,290.43,231.21
2016,12,19,16,30,0.0,32.0,1.0,2.0,32.0,51.3,3.91
2016,12,19,16,45,0.0,16.0,1.05,2.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,0.5,37.0,12.08,0.76
2016,12,20,8,0,427.0,30.0,1.9,1.0,74.0,24.87,16.31
2016,12,20,8,15,510.5,36.5,1.9,1.5,113.0,42.32,23.2
2016,12,20,8,30,594.0,43.0,1.9,2.0,152.0,91.49,50.84
2016,12,20,8,45,646.5,47.5,1.95,2.5,191.5,141.91,89.57
2016,12,20,9,0,699.0,52.0,2.0,3.0,231.0,198.24,138.85
2016,12,20,9,15,732.5,55.0,2.0,3.5,267.0,253.7,190.53
2016,12,20,9,30,766.0,58.0,2.0,4.0,303.0,312.17,245.11
2016,12,20,9,45,794.5,59.0,2.0,4.5,335.5,369.4,298.01
2016,12,20,10,0,823.0,60.0,2.0,5.0,368.0,428.35,351.0
2016,12,20,10,15,838.0,61.5,2.05,5.5,394.0,482.7,398.95
2016,12,20,10,30,853.0,63.0,2.1,6.0,420.0,533.83,442.91
2016,12,20,10,45,863.0,64.0,2.15,7.0,439.5,583.16,483.21
2016,12,20,11,0,873.0,65.0,2.2,8.0,459.0,631.18,521.16
2016,12,20,11,15,879.0,65.5,2.2,8.0,471.5,674.41,555.99
2016,12,20,11,30,885.0,66.0,2.2,8.0,484.0,715.53,587.07
2016,12,20,11,45,886.5,67.0,2.25,8.5,489.0,751.62,612.82
2016,12,20,12,0,888.0,68.0,2.3,9.0,494.0,784.95,636.39
2016,12,20,12,15,676.5,118.5,2.3,9.0,442.5,713.6,582.78
2016,12,20,12,30,465.0,169.0,2.3,9.0,391.0,606.96,499.67
2016,12,20,12,45,665.5,119.5,2.35,9.0,430.0,744.66,608.54
2016,12,20,13,0,866.0,70.0,2.4,9.0,469.0,861.08,694.21
2016,12,20,13,15,857.5,69.0,2.4,9.0,452.0,876.21,704.67
2016,12,20,13,30,849.0,68.0,2.4,9.0,435.0,878.67,707.08
2016,12,20,13,45,836.0,66.5,2.4,9.0,411.5,872.79,703.68
2016,12,20,14,0,823.0,65.0,2.4,9.0,388.0,863.38,697.84
2016,12,20,14,15,804.0,63.0,2.2,8.5,358.5,844.41,684.45
2016,12,20,14,30,785.0,61.0,2.0,8.0,329.0,822.25,668.54
2016,12,20,14,45,759.0,58.0,1.85,8.0,295.0,789.48,643.69
2016,12,20,15,0,733.0,55.0,1.7,8.0,261.0,754.13,616.38
2016,12,20,15,15,691.0,51.0,1.5,7.0,222.5,701.3,576.57
2016,12,20,15,30,649.0,47.0,1.3,6.0,184.0,647.11,534.01
2016,12,20,15,45,585.5,41.0,1.1,5.5,144.5,571.99,472.08
2016,12,20,16,0,522.0,35.0,0.9,5.0,105.0,497.64,407.61
2016,12,20,16,15,403.0,26.5,0.95,4.5,69.0,380.7,300.55
2016,12,20,16,30,284.0,18.0,1.0,4.0,33.0,262.9,60.69
2016,12,20,16,45,142.0,9.0,1.05,3.5,16.5,106.45,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
