Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,12.48,0.43
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,25.67,16.71
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,41.61,23.52
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,86.96,48.2
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,135.88,85.26
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,192.35,134.03
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,246.75,184.25
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,304.34,237.59
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,361.22,289.83
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,420.33,342.77
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,474.21,389.91
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,527.96,435.36
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,578.41,476.91
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,623.3,513.05
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,666.33,547.96
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,707.34,579.49
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,744.06,606.06
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,778.23,630.62
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,806.06,651.26
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,830.79,669.73
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,848.07,681.61
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,861.9,691.14
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,868.73,696.6
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,881.56,706.63
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,876.95,704.06
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,868.81,699.14
2016,12,21,14,15,813.5,61.0,2.55,10.5,361.0,850.4,686.8
2016,12,21,14,30,795.0,59.0,2.4,10.0,332.0,828.76,671.96
2016,12,21,14,45,768.0,56.0,2.3,10.0,297.5,795.12,647.07
2016,12,21,15,0,741.0,53.0,2.2,10.0,263.0,758.91,619.72
2016,12,21,15,15,699.5,49.5,1.9,9.0,224.5,707.2,580.28
2016,12,21,15,30,658.0,46.0,1.6,8.0,186.0,654.08,538.07
2016,12,21,15,45,591.5,40.5,1.3,7.5,146.0,576.96,474.24
2016,12,21,16,0,525.0,35.0,1.0,7.0,106.0,500.67,408.07
2016,12,21,16,15,408.0,26.5,1.05,6.5,70.0,385.14,303.47
2016,12,21,16,30,291.0,18.0,1.1,6.0,34.0,261.27,76.04
2016,12,21,16,45,145.5,9.0,1.15,5.5,17.0,109.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,228.0,15.0,1.55,2.0,37.5,12.13,0.0
2016,12,22,8,0,456.0,30.0,1.6,3.0,75.0,27.29,18.16
2016,12,22,8,15,541.0,36.5,1.5,3.5,115.5,43.09,24.6
2016,12,22,8,30,626.0,43.0,1.4,4.0,156.0,91.54,49.71
2016,12,22,8,45,679.0,47.0,1.35,4.5,196.5,143.31,88.5
2016,12,22,9,0,732.0,51.0,1.3,5.0,237.0,201.04,138.2
2016,12,22,9,15,764.5,54.5,1.3,5.5,274.0,258.58,191.07
2016,12,22,9,30,797.0,58.0,1.3,6.0,311.0,319.01,246.65
2016,12,22,9,45,818.5,60.0,1.35,7.0,343.5,376.38,298.67
2016,12,22,10,0,840.0,62.0,1.4,8.0,376.0,434.73,349.88
2016,12,22,10,15,855.0,64.0,1.5,8.5,402.5,490.65,398.36
2016,12,22,10,30,870.0,66.0,1.6,9.0,429.0,546.29,445.13
2016,12,22,10,45,879.5,67.0,1.7,9.5,449.0,593.41,484.07
2016,12,22,11,0,889.0,68.0,1.8,10.0,469.0,642.07,523.07
2016,12,22,11,15,895.5,68.5,1.8,10.0,482.0,686.54,558.21
2016,12,22,11,30,902.0,69.0,1.8,10.0,495.0,728.91,589.77
2016,12,22,11,45,905.0,69.5,1.85,10.5,500.5,766.37,616.0
2016,12,22,12,0,908.0,70.0,1.9,11.0,506.0,801.12,640.1
2016,12,22,12,15,907.5,70.0,1.9,11.0,504.0,829.53,660.26
2016,12,22,12,30,907.0,70.0,1.9,11.0,502.0,854.74,678.18
2016,12,22,12,45,904.5,69.0,1.9,11.5,493.0,873.63,690.43
2016,12,22,13,0,902.0,68.0,1.9,12.0,484.0,889.03,700.33
2016,12,22,13,15,894.0,67.0,1.8,12.0,467.0,896.0,704.55
2016,12,22,13,30,886.0,66.0,1.7,12.0,450.0,899.31,706.34
2016,12,22,13,45,874.0,64.5,1.6,12.0,426.5,894.69,702.68
2016,12,22,14,0,862.0,63.0,1.5,12.0,403.0,896.18,703.41
2016,12,22,14,15,842.5,61.0,1.25,11.5,372.5,876.95,688.57
2016,12,22,14,30,823.0,59.0,1.0,11.0,342.0,854.37,671.19
2016,12,22,14,45,794.5,56.5,0.8,11.0,306.5,819.92,644.58
2016,12,22,15,0,766.0,54.0,0.6,11.0,271.0,782.8,615.6
2016,12,22,15,15,723.5,50.0,0.65,10.5,231.5,729.19,579.14
2016,12,22,15,30,681.0,46.0,0.7,10.0,192.0,674.16,539.67
2016,12,22,15,45,611.0,41.0,0.75,9.5,151.0,594.2,478.87
2016,12,22,16,0,541.0,36.0,0.8,9.0,110.0,514.93,414.65
2016,12,22,16,15,423.0,27.5,0.85,8.5,72.5,397.84,311.09
2016,12,22,16,30,305.0,19.0,0.9,8.0,35.0,281.76,97.61
2016,12,22,16,45,152.5,9.5,1.0,7.5,17.5,114.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,23,7,45,212.0,14.0,4.2,4.0,35.0,11.27,0.0
2016,12,23,8,0,424.0,28.0,4.3,4.0,70.0,25.28,16.23
2016,12,23,8,15,507.5,34.5,4.35,4.0,108.5,39.41,22.52
2016,12,23,8,30,591.0,41.0,4.4,4.0,147.0,85.57,46.19
2016,12,23,8,45,639.5,46.0,4.45,4.5,185.5,135.42,83.79
2016,12,23,9,0,688.0,51.0,4.5,5.0,224.0,190.75,132.02
2016,12,23,9,15,722.0,54.0,4.65,5.0,260.5,245.57,183.59
2016,12,23,9,30,756.0,57.0,4.8,5.0,297.0,303.5,238.8
2016,12,23,9,45,378.0,87.5,4.95,5.5,207.5,233.05,191.36
2016,12,23,10,0,0.0,118.0,5.1,6.0,118.0,100.07,82.08
2016,12,23,10,15,14.0,140.5,5.1,6.0,146.5,127.44,105.81
2016,12,23,10,30,28.0,163.0,5.1,6.0,175.0,164.56,137.83
2016,12,23,10,45,14.0,138.5,5.2,6.5,144.5,127.37,105.41
2016,12,23,11,0,0.0,114.0,5.3,7.0,114.0,96.77,78.56
2016,12,23,11,15,0.0,61.0,5.05,7.0,61.0,50.55,38.48
2016,12,23,11,30,0.0,8.0,4.8,7.0,8.0,6.6,0.12
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,7.42,0.83
2016,12,23,12,0,0.0,10.0,4.3,8.0,10.0,8.25,1.54
2016,12,23,12,15,0.0,12.0,4.3,8.0,12.0,9.9,2.98
2016,12,23,12,30,0.0,14.0,4.3,8.0,14.0,11.55,4.42
2016,12,23,12,45,0.0,14.0,4.3,8.5,14.0,11.55,4.41
2016,12,23,13,0,0.0,14.0,4.3,9.0,14.0,11.55,4.4
2016,12,23,13,15,0.0,15.5,4.45,8.5,15.5,12.78,5.5
2016,12,23,13,30,0.0,17.0,4.6,8.0,17.0,14.02,6.61
2016,12,23,13,45,0.0,16.0,4.8,8.0,16.0,13.19,5.9
2016,12,23,14,0,0.0,15.0,5.0,8.0,15.0,12.36,5.19
2016,12,23,14,15,0.0,14.0,5.0,7.5,14.0,11.53,4.49
2016,12,23,14,30,0.0,13.0,5.0,7.0,13.0,10.7,3.79
2016,12,23,14,45,0.0,11.5,5.0,7.0,11.5,9.46,2.7
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,8.22,1.61
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,6.98,0.52
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,233.0,14.0,2.25,0.5,36.5,12.31,0.0
2016,12,24,8,0,466.0,28.0,2.5,1.0,73.0,25.43,16.55
2016,12,24,8,15,551.0,34.0,2.45,1.5,113.5,38.59,22.37
2016,12,24,8,30,636.0,40.0,2.4,2.0,154.0,86.89,46.23
2016,12,24,8,45,691.0,44.0,2.4,2.5,194.5,139.34,85.3
2016,12,24,9,0,746.0,48.0,2.4,3.0,235.0,197.98,136.12
2016,12,24,9,15,778.5,50.5,2.45,3.5,272.5,255.23,189.65
2016,12,24,9,30,811.0,53.0,2.5,4.0,310.0,315.33,246.23
2016,12,24,9,45,836.5,54.5,2.65,4.5,343.0,373.58,300.92
2016,12,24,10,0,862.0,56.0,2.8,5.0,376.0,433.32,355.63
2016,12,24,10,15,877.0,57.5,2.9,5.0,403.0,489.08,406.34
2016,12,24,10,30,892.0,59.0,3.0,5.0,430.0,544.5,455.43
2016,12,24,10,45,903.5,59.5,3.1,5.5,450.5,596.15,499.39
2016,12,24,11,0,915.0,60.0,3.2,6.0,471.0,646.56,541.15
2016,12,24,11,15,921.0,60.5,3.2,6.0,484.5,691.79,578.43
2016,12,24,11,30,927.0,61.0,3.2,6.0,498.0,734.84,611.61
2016,12,24,11,45,930.5,61.0,3.25,6.5,504.0,773.01,639.39
2016,12,24,12,0,934.0,61.0,3.3,7.0,510.0,808.4,664.89
2016,12,24,12,15,933.5,61.0,3.3,7.0,508.0,837.63,686.58
2016,12,24,12,30,933.0,61.0,3.3,7.0,506.0,863.56,705.87
2016,12,24,12,45,922.5,62.5,3.35,7.0,496.0,879.52,718.17
2016,12,24,13,0,912.0,64.0,3.4,7.0,486.0,891.68,727.88
2016,12,24,13,15,905.0,63.5,3.35,7.0,469.5,900.51,734.65
2016,12,24,13,30,898.0,63.0,3.3,7.0,453.0,905.68,738.86
2016,12,24,13,45,887.0,61.0,3.25,7.0,429.5,901.52,736.3
2016,12,24,14,0,876.0,59.0,3.2,7.0,406.0,893.72,731.21
2016,12,24,14,15,858.5,57.5,3.0,7.0,376.5,877.24,718.61
2016,12,24,14,30,841.0,56.0,2.8,7.0,347.0,857.54,703.52
2016,12,24,14,45,815.5,53.0,2.6,7.0,312.0,834.66,685.77
2016,12,24,15,0,790.0,50.0,2.4,7.0,277.0,799.51,658.25
2016,12,24,15,15,750.5,47.0,2.05,6.0,237.5,749.75,619.86
2016,12,24,15,30,711.0,44.0,1.7,5.0,198.0,698.38,578.52
2016,12,24,15,45,648.5,39.0,1.4,4.5,157.0,624.21,516.75
2016,12,24,16,0,586.0,34.0,1.1,4.0,116.0,550.59,452.4
2016,12,24,16,15,471.5,26.5,1.1,3.5,77.5,435.93,349.43
2016,12,24,16,30,357.0,19.0,1.1,3.0,39.0,314.44,145.28
2016,12,24,16,45,178.5,9.5,1.15,2.5,19.5,133.15,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,226.0,14.0,1.55,0.0,36.0,12.31,0.0
2016,12,25,8,0,452.0,28.0,1.8,0.0,72.0,25.41,16.58
2016,12,25,8,15,538.5,34.5,1.8,0.0,112.0,37.69,22.67
2016,12,25,8,30,625.0,41.0,1.8,0.0,152.0,85.65,46.22
2016,12,25,8,45,677.5,45.5,1.85,0.5,192.5,137.48,84.88
2016,12,25,9,0,730.0,50.0,1.9,1.0,233.0,195.26,135.12
2016,12,25,9,15,764.0,53.5,1.95,1.5,271.0,252.96,189.03
2016,12,25,9,30,798.0,57.0,2.0,2.0,309.0,313.77,246.2
2016,12,25,9,45,819.0,59.5,2.05,3.0,341.5,371.54,299.92
2016,12,25,10,0,840.0,62.0,2.1,4.0,374.0,430.29,352.9
2016,12,25,10,15,855.5,63.5,2.1,4.5,401.0,486.04,402.26
2016,12,25,10,30,871.0,65.0,2.1,5.0,428.0,538.72,447.59
2016,12,25,10,45,882.0,66.0,2.15,5.5,448.5,589.85,490.44
2016,12,25,11,0,893.0,67.0,2.2,6.0,469.0,639.76,531.05
2016,12,25,11,15,898.5,68.0,2.25,6.0,482.0,684.55,567.63
2016,12,25,11,30,904.0,69.0,2.3,6.0,495.0,727.19,600.72
2016,12,25,11,45,906.0,69.5,2.35,6.5,501.0,764.29,627.34
2016,12,25,12,0,908.0,70.0,2.4,7.0,507.0,798.6,651.74
2016,12,25,12,15,907.0,69.5,2.45,7.0,505.0,826.32,672.37
2016,12,25,12,30,906.0,69.0,2.5,7.0,503.0,850.79,690.71
2016,12,25,12,45,900.5,69.0,2.55,7.0,493.5,868.71,704.37
2016,12,25,13,0,895.0,69.0,2.6,7.0,484.0,883.07,715.62
2016,12,25,13,15,886.5,68.0,2.6,7.0,467.0,889.87,721.09
2016,12,25,13,30,878.0,67.0,2.6,7.0,450.0,893.01,724.11
2016,12,25,13,45,864.5,65.5,2.6,7.0,426.0,887.34,720.82
2016,12,25,14,0,851.0,64.0,2.6,7.0,402.0,887.77,722.2
2016,12,25,14,15,832.0,62.0,2.45,6.5,372.5,869.34,709.59
2016,12,25,14,30,813.0,60.0,2.3,6.0,343.0,847.58,694.51
2016,12,25,14,45,786.0,57.0,2.15,6.0,308.0,814.15,669.17
2016,12,25,15,0,759.0,54.0,2.0,6.0,273.0,778.05,641.34
2016,12,25,15,15,718.0,50.5,1.9,5.0,234.0,726.73,603.59
2016,12,25,15,30,677.0,47.0,1.8,4.0,195.0,673.88,562.92
2016,12,25,15,45,615.0,41.5,1.7,3.5,154.5,600.11,502.54
2016,12,25,16,0,553.0,36.0,1.6,3.0,114.0,526.85,439.36
2016,12,25,16,15,441.0,28.0,1.65,2.5,76.5,414.23,337.53
2016,12,25,16,30,329.0,20.0,1.7,2.0,39.0,295.69,151.86
2016,12,25,16,45,164.5,10.0,1.8,1.5,19.5,124.0,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,240.0,13.5,2.0,-0.5,36.5,11.88,0.0
2016,12,26,8,0,480.0,27.0,2.2,0.0,73.0,24.54,15.76
2016,12,26,8,15,565.0,33.0,2.35,0.0,113.5,35.49,21.33
2016,12,26,8,30,650.0,39.0,2.5,0.0,154.0,84.34,44.44
2016,12,26,8,45,698.0,43.5,2.7,0.5,194.5,136.99,83.59
2016,12,26,9,0,746.0,48.0,2.9,1.0,235.0,195.01,134.36
2016,12,26,9,15,779.5,51.0,2.85,1.5,273.0,252.97,188.81
2016,12,26,9,30,813.0,54.0,2.8,2.0,311.0,313.94,246.56
2016,12,26,9,45,831.5,57.5,2.8,3.0,343.5,372.62,301.54
2016,12,26,10,0,850.0,61.0,2.8,4.0,376.0,432.04,355.5
2016,12,26,10,15,865.5,62.5,2.75,4.5,403.0,486.25,404.06
2016,12,26,10,30,881.0,64.0,2.7,5.0,430.0,541.58,451.85
2016,12,26,10,45,890.5,65.0,2.65,5.5,451.0,592.39,494.44
2016,12,26,11,0,900.0,66.0,2.6,6.0,472.0,641.81,534.57
2016,12,26,11,15,906.0,67.0,2.5,6.0,485.0,687.31,571.15
2016,12,26,11,30,912.0,68.0,2.4,6.0,498.0,730.67,603.98
2016,12,26,11,45,915.0,68.0,2.35,6.5,504.0,768.29,630.29
2016,12,26,12,0,918.0,68.0,2.3,7.0,510.0,803.14,654.27
2016,12,26,12,15,917.0,68.0,2.25,7.0,508.5,831.86,674.71
2016,12,26,12,30,916.0,68.0,2.2,7.0,507.0,857.31,692.76
2016,12,26,12,45,912.0,67.0,2.2,7.0,497.5,875.55,706.08
2016,12,26,13,0,908.0,66.0,2.2,7.0,488.0,890.2,716.99
2016,12,26,13,15,900.0,65.5,2.15,7.0,471.5,898.37,722.85
2016,12,26,13,30,892.0,65.0,2.1,7.0,455.0,902.86,726.26
2016,12,26,13,45,879.5,63.5,2.1,7.0,431.0,898.26,723.79
2016,12,26,14,0,867.0,62.0,2.1,7.0,407.0,890.07,718.9
2016,12,26,14,15,848.5,60.0,2.0,7.0,377.5,881.91,713.01
2016,12,26,14,30,830.0,58.0,1.9,7.0,348.0,860.64,697.46
2016,12,26,14,45,802.5,55.5,1.85,7.0,312.5,827.41,673.52
2016,12,26,15,0,775.0,53.0,1.8,7.0,277.0,791.47,647.05
2016,12,26,15,15,735.0,49.5,1.65,6.0,238.0,740.87,609.83
2016,12,26,15,30,695.0,46.0,1.5,5.0,199.0,688.69,569.75
2016,12,26,15,45,632.0,41.0,1.35,4.0,158.0,614.38,510.26
2016,12,26,16,0,569.0,36.0,1.2,3.0,117.0,540.5,447.85
2016,12,26,16,15,458.5,28.0,1.2,2.5,79.0,428.52,348.03
2016,12,26,16,30,348.0,20.0,1.2,2.0,41.0,311.48,172.3
2016,12,26,16,45,174.0,10.0,1.25,1.5,20.5,130.9,0.0
2016,12,26,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,14.5,1.25,0.0,33.5,11.72,0.0
2016,12,27,8,0,402.0,29.0,1.3,0.0,67.0,24.08,15.34
2016,12,27,8,15,490.5,36.0,1.35,0.5,106.0,33.71,25.25
2016,12,27,8,30,579.0,43.0,1.4,1.0,145.0,81.56,44.84
2016,12,27,8,45,637.5,47.5,1.5,1.5,185.5,131.28,81.0
2016,12,27,9,0,696.0,52.0,1.6,2.0,226.0,187.71,129.23
2016,12,27,9,15,731.0,55.5,1.45,2.5,263.0,243.67,180.84
2016,12,27,9,30,766.0,59.0,1.3,3.0,300.0,302.91,235.67
2016,12,27,9,45,792.5,60.5,1.2,4.0,333.0,359.97,287.57
2016,12,27,10,0,819.0,62.0,1.1,5.0,366.0,418.63,339.0
2016,12,27,10,15,835.5,64.0,1.15,5.5,393.0,474.37,387.57
2016,12,27,10,30,852.0,66.0,1.2,6.0,420.0,530.08,434.53
2016,12,27,10,45,861.0,67.5,1.25,7.0,440.5,580.61,475.17
2016,12,27,11,0,870.0,69.0,1.3,8.0,461.0,625.53,510.28
2016,12,27,11,15,876.5,70.0,1.35,8.0,474.5,670.22,546.0
2016,12,27,11,30,883.0,71.0,1.4,8.0,488.0,712.9,578.63
2016,12,27,11,45,885.5,71.5,1.5,8.0,494.0,749.84,606.15
2016,12,27,12,0,888.0,72.0,1.6,8.0,500.0,784.1,631.72
2016,12,27,12,15,887.5,72.0,1.55,8.0,499.0,812.51,651.41
2016,12,27,12,30,887.0,72.0,1.5,8.0,498.0,837.78,668.82
2016,12,27,12,45,874.5,74.0,1.5,8.5,487.5,860.74,684.0
2016,12,27,13,0,862.0,76.0,1.5,9.0,477.0,871.73,690.72
2016,12,27,13,15,854.0,75.0,1.45,9.0,461.0,879.1,695.74
2016,12,27,13,30,846.0,74.0,1.4,9.0,445.0,882.85,698.34
2016,12,27,13,45,833.5,72.0,1.4,9.0,422.0,877.61,695.46
2016,12,27,14,0,821.0,70.0,1.4,9.0,399.0,868.79,690.23
2016,12,27,14,15,802.0,68.0,1.3,8.5,369.5,850.57,678.18
2016,12,27,14,30,783.0,66.0,1.2,8.0,340.0,829.08,663.71
2016,12,27,14,45,754.0,63.0,1.15,8.0,305.5,794.2,638.82
2016,12,27,15,0,725.0,60.0,1.1,8.0,271.0,756.7,611.54
2016,12,27,15,15,682.5,56.0,1.05,7.5,232.5,703.85,572.99
2016,12,27,15,30,640.0,52.0,1.0,7.0,194.0,657.79,537.98
2016,12,27,15,45,573.5,46.0,0.95,6.5,154.0,581.15,477.46
2016,12,27,16,0,507.0,40.0,0.9,6.0,114.0,505.84,414.97
2016,12,27,16,15,395.0,31.0,0.9,5.5,77.0,393.9,317.6
2016,12,27,16,30,283.0,22.0,0.9,5.0,40.0,276.13,161.04
2016,12,27,16,45,141.5,11.0,0.95,4.5,20.0,109.09,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.0,2.7,0.0,35.5,11.42,0.0
2016,12,28,8,0,468.0,26.0,2.7,0.0,71.0,23.57,14.83
2016,12,28,8,15,553.5,32.5,2.55,0.5,111.0,32.53,24.12
2016,12,28,8,30,639.0,39.0,2.4,1.0,151.0,80.89,42.34
2016,12,28,8,45,694.0,42.5,2.25,2.0,192.0,132.73,79.62
2016,12,28,9,0,749.0,46.0,2.1,3.0,233.0,190.76,129.13
2016,12,28,9,15,781.5,49.0,2.1,3.5,270.5,248.57,182.84
2016,12,28,9,30,814.0,52.0,2.1,4.0,308.0,309.29,239.78
2016,12,28,9,45,840.5,52.5,2.15,4.5,341.5,367.18,293.97
2016,12,28,10,0,867.0,53.0,2.2,5.0,375.0,426.54,348.12
2016,12,28,10,15,881.5,54.5,2.3,5.5,402.0,482.46,398.15
2016,12,28,10,30,896.0,56.0,2.4,6.0,429.0,538.02,446.34
2016,12,28,10,45,906.0,56.5,2.55,7.0,449.5,589.23,488.99
2016,12,28,11,0,916.0,57.0,2.7,8.0,470.0,639.07,529.24
2016,12,28,11,15,921.5,57.5,2.7,8.0,483.5,684.33,566.09
2016,12,28,11,30,927.0,58.0,2.7,8.0,497.0,727.37,598.92
2016,12,28,11,45,930.0,58.5,2.75,8.5,503.0,766.15,626.77
2016,12,28,12,0,933.0,59.0,2.8,9.0,509.0,802.16,652.36
2016,12,28,12,15,932.0,59.0,2.75,9.0,508.0,831.37,673.33
2016,12,28,12,30,931.0,59.0,2.7,9.0,507.0,857.27,691.87
2016,12,28,12,45,925.0,59.5,2.7,9.5,498.0,876.16,704.45
2016,12,28,13,0,919.0,60.0,2.7,10.0,489.0,891.39,714.5
2016,12,28,13,15,911.5,59.0,2.65,10.0,472.5,899.59,720.49
2016,12,28,13,30,904.0,58.0,2.6,10.0,456.0,904.06,723.98
2016,12,28,13,45,893.0,57.0,2.6,10.0,433.0,901.66,723.11
2016,12,28,14,0,882.0,56.0,2.6,10.0,410.0,895.65,719.77
2016,12,28,14,15,865.0,54.5,2.4,9.5,380.5,879.94,708.97
2016,12,28,14,30,848.0,53.0,2.2,9.0,351.0,860.94,695.66
2016,12,28,14,45,823.0,50.5,2.0,9.0,316.5,830.17,672.16
2016,12,28,15,0,798.0,48.0,1.8,9.0,282.0,796.8,646.32
2016,12,28,15,15,760.5,45.0,1.6,8.0,243.0,758.18,617.94
2016,12,28,15,30,723.0,42.0,1.4,7.0,204.0,708.71,579.9
2016,12,28,15,45,664.0,37.5,1.2,6.5,163.5,638.04,522.74
2016,12,28,16,0,605.0,33.0,1.0,6.0,123.0,567.84,463.09
2016,12,28,16,15,502.0,26.5,1.05,5.5,84.0,462.4,371.62
2016,12,28,16,30,399.0,20.0,1.1,5.0,45.0,352.92,216.98
2016,12,28,16,45,199.5,10.0,1.15,4.5,22.5,149.4,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,11.75,0.0
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,24.15,15.15
2016,12,29,8,15,509.5,36.0,3.3,2.0,108.0,31.71,23.2
2016,12,29,8,30,600.0,43.0,3.3,2.0,148.0,80.61,43.7
2016,12,29,8,45,655.0,48.0,3.3,2.5,189.0,131.44,80.26
2016,12,29,9,0,710.0,53.0,3.3,3.0,230.0,188.6,129.11
2016,12,29,9,15,746.0,56.5,3.35,3.5,268.0,245.63,182.01
2016,12,29,9,30,782.0,60.0,3.4,4.0,306.0,306.05,238.78
2016,12,29,9,45,790.5,66.0,3.5,5.0,337.0,362.07,291.51
2016,12,29,10,0,799.0,72.0,3.6,6.0,368.0,417.86,342.54
2016,12,29,10,15,817.0,74.0,3.55,6.5,396.0,473.6,392.25
2016,12,29,10,30,835.0,76.0,3.5,7.0,424.0,529.5,440.53
2016,12,29,10,45,848.0,77.0,3.45,7.5,445.5,581.35,484.1
2016,12,29,11,0,861.0,78.0,3.4,8.0,467.0,632.26,525.6
2016,12,29,11,15,868.5,79.0,3.35,8.5,481.0,678.33,562.14
2016,12,29,11,30,876.0,80.0,3.3,9.0,495.0,722.49,596.04
2016,12,29,11,45,880.5,80.0,3.25,9.5,501.5,761.14,623.47
2016,12,29,12,0,885.0,80.0,3.2,10.0,508.0,797.2,648.69
2016,12,29,12,15,884.5,79.5,3.15,10.0,507.0,825.88,669.43
2016,12,29,12,30,884.0,79.0,3.1,10.0,506.0,851.35,687.82
2016,12,29,12,45,893.0,74.5,3.1,10.5,499.5,867.97,698.83
2016,12,29,13,0,902.0,70.0,3.1,11.0,493.0,889.61,713.65
2016,12,29,13,15,894.5,69.5,3.0,11.0,476.5,898.56,719.85
2016,12,29,13,30,887.0,69.0,2.9,11.0,460.0,903.87,723.61
2016,12,29,13,45,874.5,67.5,2.8,11.0,436.5,909.31,727.6
2016,12,29,14,0,862.0,66.0,2.7,11.0,413.0,901.52,722.09
2016,12,29,14,15,844.0,64.0,2.5,10.5,383.5,884.42,710.4
2016,12,29,14,30,826.0,62.0,2.3,10.0,354.0,863.92,696.13
2016,12,29,14,45,799.0,59.0,2.15,10.0,319.0,830.73,671.49
2016,12,29,15,0,772.0,56.0,2.0,10.0,284.0,794.77,644.38
2016,12,29,15,15,731.5,52.5,1.75,9.0,244.5,743.86,606.61
2016,12,29,15,30,691.0,49.0,1.5,8.0,205.0,691.28,566.03
2016,12,29,15,45,627.0,44.0,1.25,7.5,164.0,616.03,505.11
2016,12,29,16,0,563.0,39.0,1.0,7.0,123.0,540.99,441.68
2016,12,29,16,15,454.0,31.0,1.05,6.5,84.0,440.64,354.98
2016,12,29,16,30,345.0,23.0,1.1,6.0,45.0,326.75,210.18
2016,12,29,16,45,172.5,11.5,1.15,5.5,22.5,131.87,0.0
2016,12,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,45,139.5,16.0,0.6,3.5,29.0,12.95,0.0
2016,12,30,8,0,279.0,32.0,0.7,4.0,58.0,26.47,17.03
2016,12,30,8,15,348.5,43.0,0.85,4.0,92.5,35.82,26.77
2016,12,30,8,30,418.0,54.0,1.0,4.0,127.0,74.73,45.04
2016,12,30,8,45,463.0,63.0,1.15,4.5,163.0,117.28,76.03
2016,12,30,9,0,508.0,72.0,1.3,5.0,199.0,165.22,116.33
2016,12,30,9,15,535.5,80.0,1.35,5.5,232.5,213.09,159.59
2016,12,30,9,30,563.0,88.0,1.4,6.0,266.0,263.78,205.81
2016,12,30,9,45,600.5,90.0,1.45,6.5,297.5,315.07,251.99
2016,12,30,10,0,638.0,92.0,1.5,7.0,329.0,369.52,300.03
2016,12,30,10,15,664.0,91.0,1.55,7.5,353.5,418.39,342.67
2016,12,30,10,30,690.0,90.0,1.6,8.0,378.0,468.37,385.12
2016,12,30,10,45,685.5,98.5,1.7,9.0,396.5,511.94,420.63
2016,12,30,11,0,681.0,107.0,1.8,10.0,415.0,553.52,453.44
2016,12,30,11,15,686.0,109.5,1.85,10.0,427.5,592.87,485.29
2016,12,30,11,30,691.0,112.0,1.9,10.0,440.0,630.65,515.36
2016,12,30,11,45,413.0,167.0,1.95,10.5,364.0,507.09,416.16
2016,12,30,12,0,135.0,222.0,2.0,11.0,288.0,341.41,280.18
2016,12,30,12,15,137.0,221.0,2.05,11.0,287.5,349.48,287.85
2016,12,30,12,30,139.0,220.0,2.1,11.0,287.0,357.33,294.51
2016,12,30,12,45,159.5,215.5,2.15,11.5,291.5,376.45,310.23
2016,12,30,13,0,180.0,211.0,2.2,12.0,296.0,395.95,326.18
2016,12,30,13,15,513.5,142.5,2.3,12.0,372.5,653.95,535.64
2016,12,30,13,30,847.0,74.0,2.4,12.0,449.0,883.99,704.9
2016,12,30,13,45,833.0,72.5,2.5,12.0,426.0,878.37,700.26
2016,12,30,14,0,819.0,71.0,2.6,12.0,403.0,869.16,695.46
2016,12,30,14,15,800.5,69.0,2.6,11.5,374.0,851.7,685.11
2016,12,30,14,30,782.0,67.0,2.6,11.0,345.0,830.94,672.25
2016,12,30,14,45,752.5,64.5,2.6,11.0,310.5,796.49,647.71
2016,12,30,15,0,723.0,62.0,2.6,11.0,276.0,759.36,620.63
2016,12,30,15,15,682.0,57.5,2.4,10.0,238.0,707.37,582.25
2016,12,30,15,30,641.0,53.0,2.2,9.0,200.0,662.01,547.42
2016,12,30,15,45,576.0,47.5,2.0,8.5,159.5,587.24,486.77
2016,12,30,16,0,511.0,42.0,1.8,8.0,119.0,513.54,424.36
2016,12,30,16,15,405.5,33.0,1.9,7.5,82.0,405.99,331.21
2016,12,30,16,30,300.0,24.0,2.0,7.0,45.0,296.16,199.32
2016,12,30,16,45,150.0,12.0,2.1,6.5,22.5,116.6,0.0
2016,12,30,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
